Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
451938,Molesworth Terrace,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
451938,Molesworth Terrace,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
451938,Molesworth Terrace,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
451938,Molesworth Terrace,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.04
451938,Molesworth Terrace,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.61
451938,Molesworth Terrace,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
451938,Molesworth Terrace,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
451938,Molesworth Terrace,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
451938,Molesworth Terrace,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
451938,Molesworth Terrace,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
451938,Molesworth Terrace,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
451938,Molesworth Terrace,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
451938,Molesworth Terrace,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,38.61
451938,Molesworth Terrace,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
451938,Molesworth Terrace,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.72
451938,Molesworth Terrace,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,108.0
451938,Molesworth Terrace,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.9
451938,Molesworth Terrace,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
451938,Molesworth Terrace,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.1
451938,Molesworth Terrace,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,17.7
451938,Molesworth Terrace,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
451938,Molesworth Terrace,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
451938,Molesworth Terrace,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
451938,Molesworth Terrace,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
451938,Molesworth Terrace,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
451938,Molesworth Terrace,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
451938,Molesworth Terrace,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
451938,Molesworth Terrace,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
451938,Molesworth Terrace,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
451938,Molesworth Terrace,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,45.23
451938,Molesworth Terrace,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.87
451938,Molesworth Terrace,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.33
451938,Molesworth Terrace,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
451938,Molesworth Terrace,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
451938,Molesworth Terrace,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
451938,Molesworth Terrace,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
451938,Molesworth Terrace,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
451938,Molesworth Terrace,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
451938,Molesworth Terrace,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
451938,Molesworth Terrace,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.39
451938,Molesworth Terrace,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.49
451938,Molesworth Terrace,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.06
451938,Molesworth Terrace,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
451938,Molesworth Terrace,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
451938,Molesworth Terrace,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
451938,Molesworth Terrace,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
451938,Molesworth Terrace,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
451938,Molesworth Terrace,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
451938,Molesworth Terrace,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.85
451938,Molesworth Terrace,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,41.53
451938,Molesworth Terrace,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
451938,Molesworth Terrace,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.52
451938,Molesworth Terrace,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,111.4
451938,Molesworth Terrace,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.4
451938,Molesworth Terrace,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
451938,Molesworth Terrace,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.8
451938,Molesworth Terrace,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,17.7
451938,Molesworth Terrace,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
451938,Molesworth Terrace,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
451938,Molesworth Terrace,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
451938,Molesworth Terrace,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
451938,Molesworth Terrace,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
451938,Molesworth Terrace,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
451938,Molesworth Terrace,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
451938,Molesworth Terrace,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
451938,Molesworth Terrace,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
451938,Molesworth Terrace,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,51.92
451938,Molesworth Terrace,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.17
451938,Molesworth Terrace,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.58
451938,Molesworth Terrace,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
451938,Molesworth Terrace,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
451938,Molesworth Terrace,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
451938,Molesworth Terrace,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
451938,Molesworth Terrace,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
451938,Molesworth Terrace,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
451938,Molesworth Terrace,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
451938,Molesworth Terrace,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451938,Molesworth Terrace,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.87
451938,Molesworth Terrace,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.33
451938,Molesworth Terrace,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
451938,Molesworth Terrace,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
451938,Molesworth Terrace,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
451938,Molesworth Terrace,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
451938,Molesworth Terrace,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
451938,Molesworth Terrace,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
451938,Molesworth Terrace,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.63
451938,Molesworth Terrace,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,38.99
451938,Molesworth Terrace,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.89
451938,Molesworth Terrace,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.3
451938,Molesworth Terrace,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,98.4
451938,Molesworth Terrace,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.2
451938,Molesworth Terrace,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
451938,Molesworth Terrace,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.1
451938,Molesworth Terrace,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,17.8
451938,Molesworth Terrace,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
451938,Molesworth Terrace,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
451938,Molesworth Terrace,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
451938,Molesworth Terrace,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
451938,Molesworth Terrace,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
451938,Molesworth Terrace,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
451938,Molesworth Terrace,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
451938,Molesworth Terrace,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
451938,Molesworth Terrace,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
451938,Molesworth Terrace,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,44.98
451938,Molesworth Terrace,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.76
451938,Molesworth Terrace,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,40.63
451938,Molesworth Terrace,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
451938,Molesworth Terrace,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
451938,Molesworth Terrace,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
451938,Molesworth Terrace,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
451938,Molesworth Terrace,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
451938,Molesworth Terrace,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
451938,Molesworth Terrace,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
451938,Molesworth Terrace,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.37
451938,Molesworth Terrace,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.01
451938,Molesworth Terrace,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
451938,Molesworth Terrace,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
451938,Molesworth Terrace,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
451938,Molesworth Terrace,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
451938,Molesworth Terrace,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
451938,Molesworth Terrace,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.75
451938,Molesworth Terrace,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,42.45
451938,Molesworth Terrace,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.1
451938,Molesworth Terrace,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.38
451938,Molesworth Terrace,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,104.7
451938,Molesworth Terrace,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.4
451938,Molesworth Terrace,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
451938,Molesworth Terrace,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.0
451938,Molesworth Terrace,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,17.8
451938,Molesworth Terrace,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
451938,Molesworth Terrace,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
451938,Molesworth Terrace,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
451938,Molesworth Terrace,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
451938,Molesworth Terrace,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
451938,Molesworth Terrace,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
451938,Molesworth Terrace,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
451938,Molesworth Terrace,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
451938,Molesworth Terrace,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
451938,Molesworth Terrace,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,48.81
451938,Molesworth Terrace,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.47
451938,Molesworth Terrace,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.39
451938,Molesworth Terrace,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
451938,Molesworth Terrace,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
451938,Molesworth Terrace,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
451938,Molesworth Terrace,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
451938,Molesworth Terrace,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
451938,Molesworth Terrace,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
451938,Molesworth Terrace,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
451938,Molesworth Terrace,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
451938,Molesworth Terrace,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.77
451938,Molesworth Terrace,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.2
451938,Molesworth Terrace,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
451938,Molesworth Terrace,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
451938,Molesworth Terrace,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
451938,Molesworth Terrace,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
451938,Molesworth Terrace,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
451938,Molesworth Terrace,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
451938,Molesworth Terrace,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.13
451938,Molesworth Terrace,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,43.68
451938,Molesworth Terrace,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.15
451938,Molesworth Terrace,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.37
451938,Molesworth Terrace,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,113.1
451938,Molesworth Terrace,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.2
451938,Molesworth Terrace,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
451938,Molesworth Terrace,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.1
451938,Molesworth Terrace,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,17.9
451938,Molesworth Terrace,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
451938,Molesworth Terrace,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
451938,Molesworth Terrace,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
451938,Molesworth Terrace,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
451938,Molesworth Terrace,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451938,Molesworth Terrace,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
451938,Molesworth Terrace,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
451938,Molesworth Terrace,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
451938,Molesworth Terrace,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
451938,Molesworth Terrace,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,49.85
451938,Molesworth Terrace,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.92
451938,Molesworth Terrace,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.58
451938,Molesworth Terrace,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
451938,Molesworth Terrace,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
451938,Molesworth Terrace,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
451938,Molesworth Terrace,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
451938,Molesworth Terrace,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
451938,Molesworth Terrace,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
451938,Molesworth Terrace,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
451938,Molesworth Terrace,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
451938,Molesworth Terrace,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.89
451938,Molesworth Terrace,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.41
451938,Molesworth Terrace,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
451938,Molesworth Terrace,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
451938,Molesworth Terrace,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
451938,Molesworth Terrace,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
451938,Molesworth Terrace,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
451938,Molesworth Terrace,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
451938,Molesworth Terrace,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.08
451938,Molesworth Terrace,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,45.03
451938,Molesworth Terrace,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.4
451938,Molesworth Terrace,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.98
451938,Molesworth Terrace,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,121.9
451938,Molesworth Terrace,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,184.4
451938,Molesworth Terrace,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
451938,Molesworth Terrace,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
451938,Molesworth Terrace,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,18.0
451938,Molesworth Terrace,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
451938,Molesworth Terrace,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
451938,Molesworth Terrace,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
451938,Molesworth Terrace,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
451938,Molesworth Terrace,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451938,Molesworth Terrace,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
451938,Molesworth Terrace,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
451938,Molesworth Terrace,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
451938,Molesworth Terrace,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
451938,Molesworth Terrace,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,53.47
451938,Molesworth Terrace,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.29
451938,Molesworth Terrace,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.4
451938,Molesworth Terrace,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
451938,Molesworth Terrace,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
451938,Molesworth Terrace,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
451938,Molesworth Terrace,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
451938,Molesworth Terrace,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
451938,Molesworth Terrace,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
451938,Molesworth Terrace,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
451938,Molesworth Terrace,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.7
451938,Molesworth Terrace,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.2
451938,Molesworth Terrace,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
451938,Molesworth Terrace,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
451938,Molesworth Terrace,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
451938,Molesworth Terrace,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
451938,Molesworth Terrace,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
451938,Molesworth Terrace,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
451938,Molesworth Terrace,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.13
451938,Molesworth Terrace,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,43.82
451938,Molesworth Terrace,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.43
451938,Molesworth Terrace,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.72
451938,Molesworth Terrace,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,109.7
451938,Molesworth Terrace,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.2
451938,Molesworth Terrace,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
451938,Molesworth Terrace,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.6
451938,Molesworth Terrace,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,18.0
451938,Molesworth Terrace,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
451938,Molesworth Terrace,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
451938,Molesworth Terrace,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
451938,Molesworth Terrace,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
451938,Molesworth Terrace,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451938,Molesworth Terrace,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
451938,Molesworth Terrace,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
451938,Molesworth Terrace,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
451938,Molesworth Terrace,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
451938,Molesworth Terrace,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,52.18
451938,Molesworth Terrace,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.13
451938,Molesworth Terrace,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.92
451938,Molesworth Terrace,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
451938,Molesworth Terrace,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
451938,Molesworth Terrace,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
451938,Molesworth Terrace,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
451938,Molesworth Terrace,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
451938,Molesworth Terrace,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
451938,Molesworth Terrace,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
451938,Molesworth Terrace,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
451938,Molesworth Terrace,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.85
451938,Molesworth Terrace,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.5
451938,Molesworth Terrace,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
451938,Molesworth Terrace,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
451938,Molesworth Terrace,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.4
451938,Molesworth Terrace,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
451938,Molesworth Terrace,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
451938,Molesworth Terrace,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
451938,Molesworth Terrace,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.34
451938,Molesworth Terrace,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,47.39
451938,Molesworth Terrace,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.02
451938,Molesworth Terrace,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.58
451938,Molesworth Terrace,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,132.8
451938,Molesworth Terrace,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,193.9
451938,Molesworth Terrace,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
451938,Molesworth Terrace,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.8
451938,Molesworth Terrace,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,18.1
451938,Molesworth Terrace,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
451938,Molesworth Terrace,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
451938,Molesworth Terrace,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
451938,Molesworth Terrace,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
451938,Molesworth Terrace,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
451938,Molesworth Terrace,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
451938,Molesworth Terrace,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
451938,Molesworth Terrace,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
451938,Molesworth Terrace,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
451938,Molesworth Terrace,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,53.95
451938,Molesworth Terrace,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.87
451938,Molesworth Terrace,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.09
451938,Molesworth Terrace,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
451938,Molesworth Terrace,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
451938,Molesworth Terrace,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
451938,Molesworth Terrace,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
451938,Molesworth Terrace,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
451938,Molesworth Terrace,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
451938,Molesworth Terrace,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.11
451938,Molesworth Terrace,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.1
451938,Molesworth Terrace,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
451938,Molesworth Terrace,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
451938,Molesworth Terrace,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
451938,Molesworth Terrace,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
451938,Molesworth Terrace,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
451938,Molesworth Terrace,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
451938,Molesworth Terrace,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
451938,Molesworth Terrace,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.61
451938,Molesworth Terrace,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,39.25
451938,Molesworth Terrace,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.51
451938,Molesworth Terrace,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.42
451938,Molesworth Terrace,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,92.8
451938,Molesworth Terrace,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.7
451938,Molesworth Terrace,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
451938,Molesworth Terrace,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.9
451938,Molesworth Terrace,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,18.1
451938,Molesworth Terrace,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
451938,Molesworth Terrace,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
451938,Molesworth Terrace,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
451938,Molesworth Terrace,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
451938,Molesworth Terrace,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451938,Molesworth Terrace,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
451938,Molesworth Terrace,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
451938,Molesworth Terrace,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
451938,Molesworth Terrace,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
451938,Molesworth Terrace,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,48.36
451938,Molesworth Terrace,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.62
451938,Molesworth Terrace,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.95
451938,Molesworth Terrace,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
451938,Molesworth Terrace,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
451938,Molesworth Terrace,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
451938,Molesworth Terrace,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
451938,Molesworth Terrace,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
451938,Molesworth Terrace,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
451938,Molesworth Terrace,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
451938,Molesworth Terrace,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
451938,Molesworth Terrace,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.78
451938,Molesworth Terrace,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.24
451938,Molesworth Terrace,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
451938,Molesworth Terrace,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
451938,Molesworth Terrace,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.0
451938,Molesworth Terrace,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
451938,Molesworth Terrace,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
451938,Molesworth Terrace,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.54
451938,Molesworth Terrace,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.16
451938,Molesworth Terrace,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.91
451938,Molesworth Terrace,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.31
451938,Molesworth Terrace,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
451938,Molesworth Terrace,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.7
451938,Molesworth Terrace,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.3
451938,Molesworth Terrace,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.5
451938,Molesworth Terrace,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,18.2
451938,Molesworth Terrace,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
451938,Molesworth Terrace,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
451938,Molesworth Terrace,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
451938,Molesworth Terrace,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
451938,Molesworth Terrace,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451938,Molesworth Terrace,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
451938,Molesworth Terrace,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
451938,Molesworth Terrace,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
451938,Molesworth Terrace,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
451938,Molesworth Terrace,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.87
451938,Molesworth Terrace,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.69
451938,Molesworth Terrace,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.56
451938,Molesworth Terrace,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
451938,Molesworth Terrace,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
451938,Molesworth Terrace,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
451938,Molesworth Terrace,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
451938,Molesworth Terrace,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
451938,Molesworth Terrace,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
451938,Molesworth Terrace,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
451938,Molesworth Terrace,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
451938,Molesworth Terrace,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.88
451938,Molesworth Terrace,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.41
451938,Molesworth Terrace,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
451938,Molesworth Terrace,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
451938,Molesworth Terrace,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.2
451938,Molesworth Terrace,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
451938,Molesworth Terrace,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
451938,Molesworth Terrace,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
451938,Molesworth Terrace,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
451938,Molesworth Terrace,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.88
451938,Molesworth Terrace,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.96
451938,Molesworth Terrace,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.21
451938,Molesworth Terrace,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
451938,Molesworth Terrace,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.0
451938,Molesworth Terrace,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.6
451938,Molesworth Terrace,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.0
451938,Molesworth Terrace,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,18.3
451938,Molesworth Terrace,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
451938,Molesworth Terrace,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
451938,Molesworth Terrace,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
451938,Molesworth Terrace,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
451938,Molesworth Terrace,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
451938,Molesworth Terrace,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
451938,Molesworth Terrace,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
451938,Molesworth Terrace,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
451938,Molesworth Terrace,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
451938,Molesworth Terrace,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.62
451938,Molesworth Terrace,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.84
451938,Molesworth Terrace,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.62
451938,Molesworth Terrace,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
451938,Molesworth Terrace,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
451938,Molesworth Terrace,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
451938,Molesworth Terrace,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
451938,Molesworth Terrace,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
451938,Molesworth Terrace,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
451938,Molesworth Terrace,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.53
451938,Molesworth Terrace,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.19
451938,Molesworth Terrace,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
451938,Molesworth Terrace,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
451938,Molesworth Terrace,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.1
451938,Molesworth Terrace,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
451938,Molesworth Terrace,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
451938,Molesworth Terrace,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
451938,Molesworth Terrace,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
451938,Molesworth Terrace,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.81
451938,Molesworth Terrace,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.33
451938,Molesworth Terrace,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.7
451938,Molesworth Terrace,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
451938,Molesworth Terrace,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.5
451938,Molesworth Terrace,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.5
451938,Molesworth Terrace,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.2
451938,Molesworth Terrace,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,18.4
451938,Molesworth Terrace,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
451938,Molesworth Terrace,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
451938,Molesworth Terrace,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
451938,Molesworth Terrace,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
451938,Molesworth Terrace,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451938,Molesworth Terrace,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
451938,Molesworth Terrace,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
451938,Molesworth Terrace,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
451938,Molesworth Terrace,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
451938,Molesworth Terrace,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.23
451938,Molesworth Terrace,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.87
451938,Molesworth Terrace,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.89
451938,Molesworth Terrace,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
451938,Molesworth Terrace,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
451938,Molesworth Terrace,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
451938,Molesworth Terrace,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
451938,Molesworth Terrace,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
451938,Molesworth Terrace,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
451938,Molesworth Terrace,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
451938,Molesworth Terrace,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
451938,Molesworth Terrace,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.54
451938,Molesworth Terrace,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
451938,Molesworth Terrace,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
451938,Molesworth Terrace,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.9
451938,Molesworth Terrace,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
451938,Molesworth Terrace,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
451938,Molesworth Terrace,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
451938,Molesworth Terrace,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.59
451938,Molesworth Terrace,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.1
451938,Molesworth Terrace,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.59
451938,Molesworth Terrace,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.29
451938,Molesworth Terrace,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
451938,Molesworth Terrace,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.1
451938,Molesworth Terrace,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.4
451938,Molesworth Terrace,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.4
451938,Molesworth Terrace,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,18.5
451938,Molesworth Terrace,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
451938,Molesworth Terrace,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
451938,Molesworth Terrace,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
451938,Molesworth Terrace,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
451938,Molesworth Terrace,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451938,Molesworth Terrace,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
451938,Molesworth Terrace,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
451938,Molesworth Terrace,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
451938,Molesworth Terrace,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
451938,Molesworth Terrace,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.18
451938,Molesworth Terrace,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.59
451938,Molesworth Terrace,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.83
451938,Molesworth Terrace,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
451938,Molesworth Terrace,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
451938,Molesworth Terrace,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
451938,Molesworth Terrace,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
451938,Molesworth Terrace,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
451938,Molesworth Terrace,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
451938,Molesworth Terrace,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
451938,Molesworth Terrace,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
451938,Molesworth Terrace,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.09
451938,Molesworth Terrace,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.36
451938,Molesworth Terrace,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
451938,Molesworth Terrace,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
451938,Molesworth Terrace,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
451938,Molesworth Terrace,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
451938,Molesworth Terrace,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
451938,Molesworth Terrace,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
451938,Molesworth Terrace,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.19
451938,Molesworth Terrace,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.25
451938,Molesworth Terrace,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.04
451938,Molesworth Terrace,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.33
451938,Molesworth Terrace,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
451938,Molesworth Terrace,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.9
451938,Molesworth Terrace,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.0
451938,Molesworth Terrace,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.7
451938,Molesworth Terrace,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,18.6
451938,Molesworth Terrace,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
451938,Molesworth Terrace,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
451938,Molesworth Terrace,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
451938,Molesworth Terrace,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451938,Molesworth Terrace,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451938,Molesworth Terrace,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
451938,Molesworth Terrace,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
451938,Molesworth Terrace,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
451938,Molesworth Terrace,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
451938,Molesworth Terrace,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.14
451938,Molesworth Terrace,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.13
451938,Molesworth Terrace,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.69
451938,Molesworth Terrace,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
451938,Molesworth Terrace,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
451938,Molesworth Terrace,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
451938,Molesworth Terrace,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
451938,Molesworth Terrace,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
451938,Molesworth Terrace,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
451938,Molesworth Terrace,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
451938,Molesworth Terrace,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
451938,Molesworth Terrace,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.25
