Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.07
451938,Molesworth Terrace,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
451938,Molesworth Terrace,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
451938,Molesworth Terrace,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.7
451938,Molesworth Terrace,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
451938,Molesworth Terrace,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
451938,Molesworth Terrace,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
451938,Molesworth Terrace,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.21
451938,Molesworth Terrace,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.24
451938,Molesworth Terrace,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.16
451938,Molesworth Terrace,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.12
451938,Molesworth Terrace,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
451938,Molesworth Terrace,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.3
451938,Molesworth Terrace,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.4
451938,Molesworth Terrace,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.1
451938,Molesworth Terrace,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,18.6
451938,Molesworth Terrace,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
451938,Molesworth Terrace,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
451938,Molesworth Terrace,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
451938,Molesworth Terrace,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
451938,Molesworth Terrace,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
451938,Molesworth Terrace,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
451938,Molesworth Terrace,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
451938,Molesworth Terrace,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
451938,Molesworth Terrace,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
451938,Molesworth Terrace,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.75
451938,Molesworth Terrace,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.41
451938,Molesworth Terrace,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.2
451938,Molesworth Terrace,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
451938,Molesworth Terrace,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
451938,Molesworth Terrace,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
451938,Molesworth Terrace,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
451938,Molesworth Terrace,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
451938,Molesworth Terrace,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
451938,Molesworth Terrace,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
451938,Molesworth Terrace,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.21
451938,Molesworth Terrace,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.63
451938,Molesworth Terrace,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.6
451938,Molesworth Terrace,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
451938,Molesworth Terrace,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
451938,Molesworth Terrace,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.0
451938,Molesworth Terrace,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
451938,Molesworth Terrace,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
451938,Molesworth Terrace,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
451938,Molesworth Terrace,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.15
451938,Molesworth Terrace,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.33
451938,Molesworth Terrace,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.33
451938,Molesworth Terrace,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.71
451938,Molesworth Terrace,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
451938,Molesworth Terrace,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.0
451938,Molesworth Terrace,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.7
451938,Molesworth Terrace,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.7
451938,Molesworth Terrace,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,18.7
451938,Molesworth Terrace,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
451938,Molesworth Terrace,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
451938,Molesworth Terrace,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
451938,Molesworth Terrace,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
451938,Molesworth Terrace,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
451938,Molesworth Terrace,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
451938,Molesworth Terrace,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
451938,Molesworth Terrace,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
451938,Molesworth Terrace,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
451938,Molesworth Terrace,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.54
451938,Molesworth Terrace,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.97
451938,Molesworth Terrace,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.31
451938,Molesworth Terrace,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
451938,Molesworth Terrace,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
451938,Molesworth Terrace,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
451938,Molesworth Terrace,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
451938,Molesworth Terrace,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
451938,Molesworth Terrace,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
451938,Molesworth Terrace,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
451938,Molesworth Terrace,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
451938,Molesworth Terrace,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.05
451938,Molesworth Terrace,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.85
451938,Molesworth Terrace,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
451938,Molesworth Terrace,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
451938,Molesworth Terrace,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.6
451938,Molesworth Terrace,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
451938,Molesworth Terrace,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
451938,Molesworth Terrace,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
451938,Molesworth Terrace,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.87
451938,Molesworth Terrace,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.12
451938,Molesworth Terrace,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.65
451938,Molesworth Terrace,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.48
451938,Molesworth Terrace,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
451938,Molesworth Terrace,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.9
451938,Molesworth Terrace,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.9
451938,Molesworth Terrace,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.0
451938,Molesworth Terrace,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,18.8
451938,Molesworth Terrace,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
451938,Molesworth Terrace,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
451938,Molesworth Terrace,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
451938,Molesworth Terrace,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
451938,Molesworth Terrace,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
451938,Molesworth Terrace,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
451938,Molesworth Terrace,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
451938,Molesworth Terrace,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
451938,Molesworth Terrace,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.7
451938,Molesworth Terrace,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.7
451938,Molesworth Terrace,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.33
451938,Molesworth Terrace,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
451938,Molesworth Terrace,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
451938,Molesworth Terrace,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
451938,Molesworth Terrace,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
451938,Molesworth Terrace,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
451938,Molesworth Terrace,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
451938,Molesworth Terrace,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
451938,Molesworth Terrace,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.2
451938,Molesworth Terrace,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.94
451938,Molesworth Terrace,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.67
451938,Molesworth Terrace,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
451938,Molesworth Terrace,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
451938,Molesworth Terrace,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.4
451938,Molesworth Terrace,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
451938,Molesworth Terrace,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
451938,Molesworth Terrace,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
451938,Molesworth Terrace,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.66
451938,Molesworth Terrace,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.14
451938,Molesworth Terrace,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.75
451938,Molesworth Terrace,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.7
451938,Molesworth Terrace,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.9
451938,Molesworth Terrace,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.6
451938,Molesworth Terrace,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.9
451938,Molesworth Terrace,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,18.8
451938,Molesworth Terrace,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
451938,Molesworth Terrace,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
451938,Molesworth Terrace,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
451938,Molesworth Terrace,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
451938,Molesworth Terrace,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
451938,Molesworth Terrace,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
451938,Molesworth Terrace,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
451938,Molesworth Terrace,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
451938,Molesworth Terrace,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.87
451938,Molesworth Terrace,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.09
451938,Molesworth Terrace,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.42
451938,Molesworth Terrace,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
451938,Molesworth Terrace,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
451938,Molesworth Terrace,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
451938,Molesworth Terrace,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
451938,Molesworth Terrace,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
451938,Molesworth Terrace,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
451938,Molesworth Terrace,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
451938,Molesworth Terrace,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.0
451938,Molesworth Terrace,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.09
451938,Molesworth Terrace,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
451938,Molesworth Terrace,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
451938,Molesworth Terrace,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.9
451938,Molesworth Terrace,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
451938,Molesworth Terrace,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
451938,Molesworth Terrace,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
451938,Molesworth Terrace,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.15
451938,Molesworth Terrace,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.81
451938,Molesworth Terrace,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.0
451938,Molesworth Terrace,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,35.46
451938,Molesworth Terrace,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
451938,Molesworth Terrace,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.7
451938,Molesworth Terrace,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.3
451938,Molesworth Terrace,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.1
451938,Molesworth Terrace,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,18.8
451938,Molesworth Terrace,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
451938,Molesworth Terrace,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
451938,Molesworth Terrace,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
451938,Molesworth Terrace,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
451938,Molesworth Terrace,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
451938,Molesworth Terrace,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
451938,Molesworth Terrace,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
451938,Molesworth Terrace,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
451938,Molesworth Terrace,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.62
451938,Molesworth Terrace,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
451938,Molesworth Terrace,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.55
451938,Molesworth Terrace,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
451938,Molesworth Terrace,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
451938,Molesworth Terrace,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
451938,Molesworth Terrace,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
451938,Molesworth Terrace,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
451938,Molesworth Terrace,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
451938,Molesworth Terrace,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
451938,Molesworth Terrace,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
451938,Molesworth Terrace,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.19
451938,Molesworth Terrace,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.69
451938,Molesworth Terrace,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
451938,Molesworth Terrace,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
451938,Molesworth Terrace,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.8
451938,Molesworth Terrace,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
451938,Molesworth Terrace,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
451938,Molesworth Terrace,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
451938,Molesworth Terrace,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.51
451938,Molesworth Terrace,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.21
451938,Molesworth Terrace,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,37.25
451938,Molesworth Terrace,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
451938,Molesworth Terrace,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.3
451938,Molesworth Terrace,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.7
451938,Molesworth Terrace,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.1
451938,Molesworth Terrace,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,18.9
451938,Molesworth Terrace,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
451938,Molesworth Terrace,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
451938,Molesworth Terrace,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
451938,Molesworth Terrace,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
451938,Molesworth Terrace,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
451938,Molesworth Terrace,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
451938,Molesworth Terrace,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
451938,Molesworth Terrace,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
451938,Molesworth Terrace,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.85
451938,Molesworth Terrace,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.4
451938,Molesworth Terrace,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.95
451938,Molesworth Terrace,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
451938,Molesworth Terrace,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
451938,Molesworth Terrace,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
451938,Molesworth Terrace,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
451938,Molesworth Terrace,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
451938,Molesworth Terrace,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
451938,Molesworth Terrace,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
451938,Molesworth Terrace,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
451938,Molesworth Terrace,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.34
451938,Molesworth Terrace,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.05
451938,Molesworth Terrace,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
451938,Molesworth Terrace,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
451938,Molesworth Terrace,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.9
451938,Molesworth Terrace,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
451938,Molesworth Terrace,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
451938,Molesworth Terrace,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
451938,Molesworth Terrace,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
451938,Molesworth Terrace,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,41.26
451938,Molesworth Terrace,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.24
451938,Molesworth Terrace,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.32
451938,Molesworth Terrace,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
451938,Molesworth Terrace,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.6
451938,Molesworth Terrace,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.5
451938,Molesworth Terrace,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.9
451938,Molesworth Terrace,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,18.9
451938,Molesworth Terrace,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
451938,Molesworth Terrace,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
451938,Molesworth Terrace,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
451938,Molesworth Terrace,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
451938,Molesworth Terrace,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
451938,Molesworth Terrace,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
451938,Molesworth Terrace,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
451938,Molesworth Terrace,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
451938,Molesworth Terrace,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.18
451938,Molesworth Terrace,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.58
451938,Molesworth Terrace,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.38
451938,Molesworth Terrace,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
451938,Molesworth Terrace,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
451938,Molesworth Terrace,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
451938,Molesworth Terrace,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
451938,Molesworth Terrace,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
451938,Molesworth Terrace,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
451938,Molesworth Terrace,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.53
451938,Molesworth Terrace,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.43
451938,Molesworth Terrace,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.1
451938,Molesworth Terrace,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
451938,Molesworth Terrace,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
451938,Molesworth Terrace,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.2
451938,Molesworth Terrace,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
451938,Molesworth Terrace,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
451938,Molesworth Terrace,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
451938,Molesworth Terrace,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
451938,Molesworth Terrace,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.65
451938,Molesworth Terrace,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.75
451938,Molesworth Terrace,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.36
451938,Molesworth Terrace,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
451938,Molesworth Terrace,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.1
451938,Molesworth Terrace,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.2
451938,Molesworth Terrace,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.4
451938,Molesworth Terrace,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,18.9
451938,Molesworth Terrace,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
451938,Molesworth Terrace,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
451938,Molesworth Terrace,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
451938,Molesworth Terrace,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
451938,Molesworth Terrace,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
451938,Molesworth Terrace,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
451938,Molesworth Terrace,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
451938,Molesworth Terrace,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
451938,Molesworth Terrace,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.18
451938,Molesworth Terrace,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,60.18
451938,Molesworth Terrace,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.47
451938,Molesworth Terrace,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
451938,Molesworth Terrace,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
451938,Molesworth Terrace,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
451938,Molesworth Terrace,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
451938,Molesworth Terrace,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
451938,Molesworth Terrace,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
451938,Molesworth Terrace,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.02
451938,Molesworth Terrace,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.53
451938,Molesworth Terrace,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.41
451938,Molesworth Terrace,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
451938,Molesworth Terrace,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
451938,Molesworth Terrace,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.9
451938,Molesworth Terrace,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.9
451938,Molesworth Terrace,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
451938,Molesworth Terrace,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
451938,Molesworth Terrace,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.3
451938,Molesworth Terrace,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.32
451938,Molesworth Terrace,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,41.37
451938,Molesworth Terrace,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.53
451938,Molesworth Terrace,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,74.1
451938,Molesworth Terrace,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.5
451938,Molesworth Terrace,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,169.1
451938,Molesworth Terrace,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.9
451938,Molesworth Terrace,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,18.9
451938,Molesworth Terrace,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
451938,Molesworth Terrace,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
451938,Molesworth Terrace,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
451938,Molesworth Terrace,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
451938,Molesworth Terrace,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
451938,Molesworth Terrace,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
451938,Molesworth Terrace,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
451938,Molesworth Terrace,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
451938,Molesworth Terrace,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.34
451938,Molesworth Terrace,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,68.9
451938,Molesworth Terrace,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.94
451938,Molesworth Terrace,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
451938,Molesworth Terrace,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
451938,Molesworth Terrace,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
451938,Molesworth Terrace,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
451938,Molesworth Terrace,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
451938,Molesworth Terrace,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
451938,Molesworth Terrace,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
451938,Molesworth Terrace,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.8
451938,Molesworth Terrace,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.31
451938,Molesworth Terrace,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
451938,Molesworth Terrace,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
451938,Molesworth Terrace,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.9
451938,Molesworth Terrace,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
451938,Molesworth Terrace,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
451938,Molesworth Terrace,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
451938,Molesworth Terrace,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
451938,Molesworth Terrace,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.76
451938,Molesworth Terrace,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,44.74
451938,Molesworth Terrace,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.19
451938,Molesworth Terrace,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,79.9
451938,Molesworth Terrace,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.4
451938,Molesworth Terrace,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,182.8
451938,Molesworth Terrace,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.1
451938,Molesworth Terrace,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,18.8
451938,Molesworth Terrace,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
451938,Molesworth Terrace,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
451938,Molesworth Terrace,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
451938,Molesworth Terrace,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
451938,Molesworth Terrace,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
451938,Molesworth Terrace,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
451938,Molesworth Terrace,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
451938,Molesworth Terrace,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.08
451938,Molesworth Terrace,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,73.54
451938,Molesworth Terrace,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.5
451938,Molesworth Terrace,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,136.4
451938,Molesworth Terrace,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
451938,Molesworth Terrace,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.8
451938,Molesworth Terrace,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
451938,Molesworth Terrace,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
451938,Molesworth Terrace,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
451938,Molesworth Terrace,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
451938,Molesworth Terrace,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
451938,Molesworth Terrace,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.4
451938,Molesworth Terrace,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.23
451938,Molesworth Terrace,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,71.1
451938,Molesworth Terrace,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
451938,Molesworth Terrace,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.5
451938,Molesworth Terrace,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
451938,Molesworth Terrace,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
451938,Molesworth Terrace,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
451938,Molesworth Terrace,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
451938,Molesworth Terrace,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.97
451938,Molesworth Terrace,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,45.28
451938,Molesworth Terrace,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.46
451938,Molesworth Terrace,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.1
451938,Molesworth Terrace,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.1
451938,Molesworth Terrace,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,185.0
451938,Molesworth Terrace,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.3
451938,Molesworth Terrace,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,18.8
451938,Molesworth Terrace,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
451938,Molesworth Terrace,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
451938,Molesworth Terrace,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
451938,Molesworth Terrace,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
451938,Molesworth Terrace,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
451938,Molesworth Terrace,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
451938,Molesworth Terrace,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
451938,Molesworth Terrace,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.59
451938,Molesworth Terrace,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,77.68
451938,Molesworth Terrace,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.69
451938,Molesworth Terrace,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,127.3
451938,Molesworth Terrace,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
451938,Molesworth Terrace,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.7
451938,Molesworth Terrace,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
451938,Molesworth Terrace,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
451938,Molesworth Terrace,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
451938,Molesworth Terrace,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.12
451938,Molesworth Terrace,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.5
451938,Molesworth Terrace,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.47
451938,Molesworth Terrace,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
451938,Molesworth Terrace,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
451938,Molesworth Terrace,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.2
451938,Molesworth Terrace,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.0
451938,Molesworth Terrace,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
451938,Molesworth Terrace,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
451938,Molesworth Terrace,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.39
451938,Molesworth Terrace,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,45.12
451938,Molesworth Terrace,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.48
451938,Molesworth Terrace,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.8
451938,Molesworth Terrace,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.0
451938,Molesworth Terrace,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,185.1
451938,Molesworth Terrace,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.6
451938,Molesworth Terrace,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,18.8
451938,Molesworth Terrace,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
451938,Molesworth Terrace,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
451938,Molesworth Terrace,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
451938,Molesworth Terrace,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
451938,Molesworth Terrace,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
451938,Molesworth Terrace,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
451938,Molesworth Terrace,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
451938,Molesworth Terrace,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.51
451938,Molesworth Terrace,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,71.63
451938,Molesworth Terrace,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.95
451938,Molesworth Terrace,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
451938,Molesworth Terrace,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
451938,Molesworth Terrace,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
451938,Molesworth Terrace,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
451938,Molesworth Terrace,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
451938,Molesworth Terrace,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
451938,Molesworth Terrace,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
451938,Molesworth Terrace,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.33
451938,Molesworth Terrace,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.51
451938,Molesworth Terrace,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.81
451938,Molesworth Terrace,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
451938,Molesworth Terrace,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
451938,Molesworth Terrace,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.8
451938,Molesworth Terrace,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.1
451938,Molesworth Terrace,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
451938,Molesworth Terrace,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
451938,Molesworth Terrace,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.83
451938,Molesworth Terrace,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.22
451938,Molesworth Terrace,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,40.45
451938,Molesworth Terrace,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.73
451938,Molesworth Terrace,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
451938,Molesworth Terrace,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.2
451938,Molesworth Terrace,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,166.1
451938,Molesworth Terrace,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.7
451938,Molesworth Terrace,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,18.7
451938,Molesworth Terrace,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
451938,Molesworth Terrace,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
451938,Molesworth Terrace,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
451938,Molesworth Terrace,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
451938,Molesworth Terrace,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
451938,Molesworth Terrace,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
451938,Molesworth Terrace,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
451938,Molesworth Terrace,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
451938,Molesworth Terrace,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
451938,Molesworth Terrace,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.55
451938,Molesworth Terrace,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,70.96
451938,Molesworth Terrace,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.54
451938,Molesworth Terrace,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
451938,Molesworth Terrace,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
451938,Molesworth Terrace,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
451938,Molesworth Terrace,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
451938,Molesworth Terrace,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
451938,Molesworth Terrace,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
451938,Molesworth Terrace,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.23
451938,Molesworth Terrace,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,34.92
451938,Molesworth Terrace,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.22
451938,Molesworth Terrace,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.8
451938,Molesworth Terrace,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
451938,Molesworth Terrace,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.5
451938,Molesworth Terrace,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.8
451938,Molesworth Terrace,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
451938,Molesworth Terrace,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
451938,Molesworth Terrace,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
451938,Molesworth Terrace,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,37.43
451938,Molesworth Terrace,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.43
451938,Molesworth Terrace,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,38.46
451938,Molesworth Terrace,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
451938,Molesworth Terrace,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.5
451938,Molesworth Terrace,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.8
451938,Molesworth Terrace,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.4
451938,Molesworth Terrace,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,18.6
451938,Molesworth Terrace,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
451938,Molesworth Terrace,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
451938,Molesworth Terrace,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
451938,Molesworth Terrace,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
451938,Molesworth Terrace,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
451938,Molesworth Terrace,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
451938,Molesworth Terrace,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
451938,Molesworth Terrace,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
451938,Molesworth Terrace,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.65
451938,Molesworth Terrace,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,67.35
451938,Molesworth Terrace,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.69
451938,Molesworth Terrace,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
451938,Molesworth Terrace,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
451938,Molesworth Terrace,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
451938,Molesworth Terrace,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
451938,Molesworth Terrace,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
451938,Molesworth Terrace,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
451938,Molesworth Terrace,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
451938,Molesworth Terrace,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.31
451938,Molesworth Terrace,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.7
451938,Molesworth Terrace,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.19
451938,Molesworth Terrace,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
451938,Molesworth Terrace,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
451938,Molesworth Terrace,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.3
451938,Molesworth Terrace,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.7
