Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
451938,Molesworth Terrace,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
451938,Molesworth Terrace,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
451938,Molesworth Terrace,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.77
451938,Molesworth Terrace,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.28
451938,Molesworth Terrace,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,37.75
451938,Molesworth Terrace,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
451938,Molesworth Terrace,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.6
451938,Molesworth Terrace,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.5
451938,Molesworth Terrace,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.1
451938,Molesworth Terrace,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,18.6
451938,Molesworth Terrace,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
451938,Molesworth Terrace,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
451938,Molesworth Terrace,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
451938,Molesworth Terrace,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
451938,Molesworth Terrace,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
451938,Molesworth Terrace,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
451938,Molesworth Terrace,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
451938,Molesworth Terrace,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.08
451938,Molesworth Terrace,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.99
451938,Molesworth Terrace,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.93
451938,Molesworth Terrace,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
451938,Molesworth Terrace,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
451938,Molesworth Terrace,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
451938,Molesworth Terrace,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
451938,Molesworth Terrace,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
451938,Molesworth Terrace,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
451938,Molesworth Terrace,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
451938,Molesworth Terrace,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.96
451938,Molesworth Terrace,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.54
451938,Molesworth Terrace,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.74
451938,Molesworth Terrace,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
451938,Molesworth Terrace,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.8
451938,Molesworth Terrace,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.0
451938,Molesworth Terrace,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.0
451938,Molesworth Terrace,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
451938,Molesworth Terrace,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
451938,Molesworth Terrace,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
451938,Molesworth Terrace,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.55
451938,Molesworth Terrace,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.29
451938,Molesworth Terrace,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,39.48
451938,Molesworth Terrace,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.7
451938,Molesworth Terrace,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.3
451938,Molesworth Terrace,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.7
451938,Molesworth Terrace,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,164.0
451938,Molesworth Terrace,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,18.6
451938,Molesworth Terrace,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
451938,Molesworth Terrace,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
451938,Molesworth Terrace,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
451938,Molesworth Terrace,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
451938,Molesworth Terrace,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
451938,Molesworth Terrace,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
451938,Molesworth Terrace,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
451938,Molesworth Terrace,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
451938,Molesworth Terrace,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.51
451938,Molesworth Terrace,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.84
451938,Molesworth Terrace,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.22
451938,Molesworth Terrace,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
451938,Molesworth Terrace,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
451938,Molesworth Terrace,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
451938,Molesworth Terrace,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
451938,Molesworth Terrace,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
451938,Molesworth Terrace,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
451938,Molesworth Terrace,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
451938,Molesworth Terrace,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.77
451938,Molesworth Terrace,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.66
451938,Molesworth Terrace,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.02
451938,Molesworth Terrace,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
451938,Molesworth Terrace,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.9
451938,Molesworth Terrace,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.7
451938,Molesworth Terrace,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
451938,Molesworth Terrace,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
451938,Molesworth Terrace,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
451938,Molesworth Terrace,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
451938,Molesworth Terrace,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.72
451938,Molesworth Terrace,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.81
451938,Molesworth Terrace,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,36.95
451938,Molesworth Terrace,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
451938,Molesworth Terrace,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.4
451938,Molesworth Terrace,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.3
451938,Molesworth Terrace,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.5
451938,Molesworth Terrace,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,18.5
451938,Molesworth Terrace,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
451938,Molesworth Terrace,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
451938,Molesworth Terrace,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
451938,Molesworth Terrace,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
451938,Molesworth Terrace,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
451938,Molesworth Terrace,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
451938,Molesworth Terrace,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
451938,Molesworth Terrace,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.49
451938,Molesworth Terrace,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.47
451938,Molesworth Terrace,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.97
451938,Molesworth Terrace,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
451938,Molesworth Terrace,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
451938,Molesworth Terrace,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
451938,Molesworth Terrace,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
451938,Molesworth Terrace,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
451938,Molesworth Terrace,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
451938,Molesworth Terrace,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.29
451938,Molesworth Terrace,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.38
451938,Molesworth Terrace,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.6
451938,Molesworth Terrace,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
451938,Molesworth Terrace,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
451938,Molesworth Terrace,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.4
451938,Molesworth Terrace,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
451938,Molesworth Terrace,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
451938,Molesworth Terrace,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
451938,Molesworth Terrace,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
451938,Molesworth Terrace,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.21
451938,Molesworth Terrace,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,32.79
451938,Molesworth Terrace,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,44.05
451938,Molesworth Terrace,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
451938,Molesworth Terrace,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.9
451938,Molesworth Terrace,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.3
451938,Molesworth Terrace,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,182.9
451938,Molesworth Terrace,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,18.5
451938,Molesworth Terrace,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
451938,Molesworth Terrace,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
451938,Molesworth Terrace,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
451938,Molesworth Terrace,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
451938,Molesworth Terrace,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
451938,Molesworth Terrace,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
451938,Molesworth Terrace,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
451938,Molesworth Terrace,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.5
451938,Molesworth Terrace,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.16
451938,Molesworth Terrace,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.65
451938,Molesworth Terrace,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
451938,Molesworth Terrace,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
451938,Molesworth Terrace,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
451938,Molesworth Terrace,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
451938,Molesworth Terrace,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
451938,Molesworth Terrace,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
451938,Molesworth Terrace,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
451938,Molesworth Terrace,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.84
451938,Molesworth Terrace,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.89
451938,Molesworth Terrace,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.12
451938,Molesworth Terrace,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
451938,Molesworth Terrace,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
451938,Molesworth Terrace,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.4
451938,Molesworth Terrace,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
451938,Molesworth Terrace,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
451938,Molesworth Terrace,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
451938,Molesworth Terrace,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
451938,Molesworth Terrace,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,36.34
451938,Molesworth Terrace,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,39.12
451938,Molesworth Terrace,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,42.03
451938,Molesworth Terrace,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
451938,Molesworth Terrace,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.5
451938,Molesworth Terrace,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.6
451938,Molesworth Terrace,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,174.9
451938,Molesworth Terrace,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,18.4
451938,Molesworth Terrace,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
451938,Molesworth Terrace,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
451938,Molesworth Terrace,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
451938,Molesworth Terrace,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
451938,Molesworth Terrace,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
451938,Molesworth Terrace,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
451938,Molesworth Terrace,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
451938,Molesworth Terrace,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.17
451938,Molesworth Terrace,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,71.01
451938,Molesworth Terrace,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.15
451938,Molesworth Terrace,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
451938,Molesworth Terrace,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
451938,Molesworth Terrace,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.1
451938,Molesworth Terrace,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
451938,Molesworth Terrace,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
451938,Molesworth Terrace,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
451938,Molesworth Terrace,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
451938,Molesworth Terrace,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.53
451938,Molesworth Terrace,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.28
451938,Molesworth Terrace,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.68
451938,Molesworth Terrace,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
451938,Molesworth Terrace,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
451938,Molesworth Terrace,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.3
451938,Molesworth Terrace,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
451938,Molesworth Terrace,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
451938,Molesworth Terrace,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
451938,Molesworth Terrace,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
451938,Molesworth Terrace,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,38.16
451938,Molesworth Terrace,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.45
451938,Molesworth Terrace,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,43.26
451938,Molesworth Terrace,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
451938,Molesworth Terrace,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.4
451938,Molesworth Terrace,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.9
451938,Molesworth Terrace,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,180.3
451938,Molesworth Terrace,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,18.4
451938,Molesworth Terrace,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
451938,Molesworth Terrace,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
451938,Molesworth Terrace,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
451938,Molesworth Terrace,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
451938,Molesworth Terrace,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
451938,Molesworth Terrace,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
451938,Molesworth Terrace,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.7
451938,Molesworth Terrace,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.74
451938,Molesworth Terrace,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.94
451938,Molesworth Terrace,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
451938,Molesworth Terrace,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
451938,Molesworth Terrace,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
451938,Molesworth Terrace,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
451938,Molesworth Terrace,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
451938,Molesworth Terrace,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
451938,Molesworth Terrace,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
451938,Molesworth Terrace,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.23
451938,Molesworth Terrace,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.65
451938,Molesworth Terrace,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.58
451938,Molesworth Terrace,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
451938,Molesworth Terrace,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.6
451938,Molesworth Terrace,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.9
451938,Molesworth Terrace,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
451938,Molesworth Terrace,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
451938,Molesworth Terrace,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
451938,Molesworth Terrace,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
451938,Molesworth Terrace,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,39.05
451938,Molesworth Terrace,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.46
451938,Molesworth Terrace,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,40.41
451938,Molesworth Terrace,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
451938,Molesworth Terrace,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.5
451938,Molesworth Terrace,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.0
451938,Molesworth Terrace,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,169.6
451938,Molesworth Terrace,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,18.3
451938,Molesworth Terrace,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
451938,Molesworth Terrace,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
451938,Molesworth Terrace,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
451938,Molesworth Terrace,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
451938,Molesworth Terrace,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
451938,Molesworth Terrace,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
451938,Molesworth Terrace,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
451938,Molesworth Terrace,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.28
451938,Molesworth Terrace,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,59.11
451938,Molesworth Terrace,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.99
451938,Molesworth Terrace,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
451938,Molesworth Terrace,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
451938,Molesworth Terrace,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
451938,Molesworth Terrace,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
451938,Molesworth Terrace,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
451938,Molesworth Terrace,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
451938,Molesworth Terrace,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.43
451938,Molesworth Terrace,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.16
451938,Molesworth Terrace,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.33
451938,Molesworth Terrace,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
451938,Molesworth Terrace,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
451938,Molesworth Terrace,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.3
451938,Molesworth Terrace,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.4
451938,Molesworth Terrace,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
451938,Molesworth Terrace,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
451938,Molesworth Terrace,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
451938,Molesworth Terrace,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.6
451938,Molesworth Terrace,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,32.96
451938,Molesworth Terrace,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,43.34
451938,Molesworth Terrace,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
451938,Molesworth Terrace,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.3
451938,Molesworth Terrace,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.7
451938,Molesworth Terrace,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,181.6
451938,Molesworth Terrace,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,18.3
451938,Molesworth Terrace,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
451938,Molesworth Terrace,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
451938,Molesworth Terrace,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
451938,Molesworth Terrace,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
451938,Molesworth Terrace,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
451938,Molesworth Terrace,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
451938,Molesworth Terrace,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
451938,Molesworth Terrace,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
451938,Molesworth Terrace,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.03
451938,Molesworth Terrace,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.12
451938,Molesworth Terrace,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.67
451938,Molesworth Terrace,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
451938,Molesworth Terrace,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
451938,Molesworth Terrace,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
451938,Molesworth Terrace,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
451938,Molesworth Terrace,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
451938,Molesworth Terrace,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
451938,Molesworth Terrace,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
451938,Molesworth Terrace,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.09
451938,Molesworth Terrace,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.96
451938,Molesworth Terrace,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.42
451938,Molesworth Terrace,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.1
451938,Molesworth Terrace,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
451938,Molesworth Terrace,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.6
451938,Molesworth Terrace,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
451938,Molesworth Terrace,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
451938,Molesworth Terrace,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
451938,Molesworth Terrace,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
451938,Molesworth Terrace,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.72
451938,Molesworth Terrace,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,34.71
451938,Molesworth Terrace,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,39.18
451938,Molesworth Terrace,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
451938,Molesworth Terrace,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.7
451938,Molesworth Terrace,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.4
451938,Molesworth Terrace,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,164.7
451938,Molesworth Terrace,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,18.2
451938,Molesworth Terrace,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
451938,Molesworth Terrace,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
451938,Molesworth Terrace,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
451938,Molesworth Terrace,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
451938,Molesworth Terrace,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
451938,Molesworth Terrace,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
451938,Molesworth Terrace,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
451938,Molesworth Terrace,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
451938,Molesworth Terrace,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.81
451938,Molesworth Terrace,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,67.67
451938,Molesworth Terrace,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.6
451938,Molesworth Terrace,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
451938,Molesworth Terrace,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
451938,Molesworth Terrace,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
451938,Molesworth Terrace,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
451938,Molesworth Terrace,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
451938,Molesworth Terrace,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
451938,Molesworth Terrace,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
451938,Molesworth Terrace,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.24
451938,Molesworth Terrace,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,38.62
451938,Molesworth Terrace,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.34
451938,Molesworth Terrace,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,88.2
451938,Molesworth Terrace,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
451938,Molesworth Terrace,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,160.9
451938,Molesworth Terrace,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
451938,Molesworth Terrace,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
451938,Molesworth Terrace,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
451938,Molesworth Terrace,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
451938,Molesworth Terrace,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.86
451938,Molesworth Terrace,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,38.0
451938,Molesworth Terrace,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,41.0
451938,Molesworth Terrace,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
451938,Molesworth Terrace,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.6
451938,Molesworth Terrace,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.1
451938,Molesworth Terrace,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.9
451938,Molesworth Terrace,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,18.1
451938,Molesworth Terrace,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
451938,Molesworth Terrace,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
451938,Molesworth Terrace,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
451938,Molesworth Terrace,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
451938,Molesworth Terrace,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
451938,Molesworth Terrace,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
451938,Molesworth Terrace,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
451938,Molesworth Terrace,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.1
451938,Molesworth Terrace,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,76.62
451938,Molesworth Terrace,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.34
451938,Molesworth Terrace,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
451938,Molesworth Terrace,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
451938,Molesworth Terrace,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
451938,Molesworth Terrace,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
451938,Molesworth Terrace,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
451938,Molesworth Terrace,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
451938,Molesworth Terrace,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
451938,Molesworth Terrace,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.59
451938,Molesworth Terrace,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.94
451938,Molesworth Terrace,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.06
451938,Molesworth Terrace,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
451938,Molesworth Terrace,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
451938,Molesworth Terrace,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.8
451938,Molesworth Terrace,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.5
451938,Molesworth Terrace,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
451938,Molesworth Terrace,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
451938,Molesworth Terrace,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,40.38
451938,Molesworth Terrace,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.67
451938,Molesworth Terrace,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,37.94
451938,Molesworth Terrace,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.7
451938,Molesworth Terrace,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.3
451938,Molesworth Terrace,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.5
451938,Molesworth Terrace,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.6
451938,Molesworth Terrace,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,18.1
451938,Molesworth Terrace,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
451938,Molesworth Terrace,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
451938,Molesworth Terrace,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
451938,Molesworth Terrace,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
451938,Molesworth Terrace,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
451938,Molesworth Terrace,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
451938,Molesworth Terrace,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
451938,Molesworth Terrace,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.97
451938,Molesworth Terrace,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.61
451938,Molesworth Terrace,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.01
451938,Molesworth Terrace,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
451938,Molesworth Terrace,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
451938,Molesworth Terrace,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
451938,Molesworth Terrace,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
451938,Molesworth Terrace,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
451938,Molesworth Terrace,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
451938,Molesworth Terrace,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
451938,Molesworth Terrace,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.02
451938,Molesworth Terrace,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.29
451938,Molesworth Terrace,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.2
451938,Molesworth Terrace,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
451938,Molesworth Terrace,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
451938,Molesworth Terrace,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.6
451938,Molesworth Terrace,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.4
451938,Molesworth Terrace,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
451938,Molesworth Terrace,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
451938,Molesworth Terrace,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,38.18
451938,Molesworth Terrace,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.78
451938,Molesworth Terrace,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,35.42
451938,Molesworth Terrace,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
451938,Molesworth Terrace,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.4
451938,Molesworth Terrace,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.8
451938,Molesworth Terrace,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.6
451938,Molesworth Terrace,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,18.1
451938,Molesworth Terrace,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
451938,Molesworth Terrace,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
451938,Molesworth Terrace,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
451938,Molesworth Terrace,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
451938,Molesworth Terrace,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
451938,Molesworth Terrace,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
451938,Molesworth Terrace,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
451938,Molesworth Terrace,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.2
451938,Molesworth Terrace,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.07
451938,Molesworth Terrace,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.63
451938,Molesworth Terrace,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
451938,Molesworth Terrace,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
451938,Molesworth Terrace,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
451938,Molesworth Terrace,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
451938,Molesworth Terrace,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
451938,Molesworth Terrace,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
451938,Molesworth Terrace,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
451938,Molesworth Terrace,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.6
451938,Molesworth Terrace,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.44
451938,Molesworth Terrace,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.51
451938,Molesworth Terrace,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
451938,Molesworth Terrace,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
451938,Molesworth Terrace,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.2
451938,Molesworth Terrace,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.1
451938,Molesworth Terrace,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
451938,Molesworth Terrace,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
451938,Molesworth Terrace,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
451938,Molesworth Terrace,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,39.55
451938,Molesworth Terrace,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.15
451938,Molesworth Terrace,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.63
451938,Molesworth Terrace,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
451938,Molesworth Terrace,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.0
451938,Molesworth Terrace,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.1
451938,Molesworth Terrace,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.8
451938,Molesworth Terrace,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,18.1
451938,Molesworth Terrace,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
451938,Molesworth Terrace,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
451938,Molesworth Terrace,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
451938,Molesworth Terrace,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
451938,Molesworth Terrace,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
451938,Molesworth Terrace,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
451938,Molesworth Terrace,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
451938,Molesworth Terrace,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.15
451938,Molesworth Terrace,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.59
451938,Molesworth Terrace,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.14
451938,Molesworth Terrace,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
451938,Molesworth Terrace,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
451938,Molesworth Terrace,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
451938,Molesworth Terrace,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
451938,Molesworth Terrace,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
451938,Molesworth Terrace,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
451938,Molesworth Terrace,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
451938,Molesworth Terrace,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.84
451938,Molesworth Terrace,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.15
451938,Molesworth Terrace,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.16
451938,Molesworth Terrace,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
451938,Molesworth Terrace,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
451938,Molesworth Terrace,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.4
451938,Molesworth Terrace,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
451938,Molesworth Terrace,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
451938,Molesworth Terrace,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
451938,Molesworth Terrace,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.41
451938,Molesworth Terrace,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.12
451938,Molesworth Terrace,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.18
451938,Molesworth Terrace,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.04
451938,Molesworth Terrace,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
451938,Molesworth Terrace,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.1
451938,Molesworth Terrace,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.1
451938,Molesworth Terrace,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.3
451938,Molesworth Terrace,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,18.1
451938,Molesworth Terrace,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
451938,Molesworth Terrace,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
451938,Molesworth Terrace,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
451938,Molesworth Terrace,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
451938,Molesworth Terrace,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
451938,Molesworth Terrace,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
451938,Molesworth Terrace,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
451938,Molesworth Terrace,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.96
451938,Molesworth Terrace,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.33
451938,Molesworth Terrace,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.2
451938,Molesworth Terrace,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
451938,Molesworth Terrace,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
451938,Molesworth Terrace,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
451938,Molesworth Terrace,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
451938,Molesworth Terrace,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
451938,Molesworth Terrace,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
451938,Molesworth Terrace,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
451938,Molesworth Terrace,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.82
451938,Molesworth Terrace,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,33.22
451938,Molesworth Terrace,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.66
451938,Molesworth Terrace,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.9
451938,Molesworth Terrace,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
451938,Molesworth Terrace,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.9
451938,Molesworth Terrace,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
451938,Molesworth Terrace,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
451938,Molesworth Terrace,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
451938,Molesworth Terrace,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
451938,Molesworth Terrace,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.43
451938,Molesworth Terrace,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.18
