Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.66
451938,Molesworth Terrace,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
451938,Molesworth Terrace,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.1
451938,Molesworth Terrace,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.3
451938,Molesworth Terrace,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.3
451938,Molesworth Terrace,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,18.1
451938,Molesworth Terrace,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
451938,Molesworth Terrace,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
451938,Molesworth Terrace,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
451938,Molesworth Terrace,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
451938,Molesworth Terrace,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
451938,Molesworth Terrace,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
451938,Molesworth Terrace,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
451938,Molesworth Terrace,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
451938,Molesworth Terrace,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.26
451938,Molesworth Terrace,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.4
451938,Molesworth Terrace,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.33
451938,Molesworth Terrace,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
451938,Molesworth Terrace,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
451938,Molesworth Terrace,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
451938,Molesworth Terrace,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
451938,Molesworth Terrace,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
451938,Molesworth Terrace,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
451938,Molesworth Terrace,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
451938,Molesworth Terrace,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.66
451938,Molesworth Terrace,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.65
451938,Molesworth Terrace,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.72
451938,Molesworth Terrace,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
451938,Molesworth Terrace,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
451938,Molesworth Terrace,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
451938,Molesworth Terrace,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
451938,Molesworth Terrace,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
451938,Molesworth Terrace,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
451938,Molesworth Terrace,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
451938,Molesworth Terrace,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,38.1
451938,Molesworth Terrace,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.05
451938,Molesworth Terrace,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.87
451938,Molesworth Terrace,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.3
451938,Molesworth Terrace,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.5
451938,Molesworth Terrace,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.1
451938,Molesworth Terrace,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.1
451938,Molesworth Terrace,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,18.1
451938,Molesworth Terrace,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
451938,Molesworth Terrace,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
451938,Molesworth Terrace,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
451938,Molesworth Terrace,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
451938,Molesworth Terrace,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
451938,Molesworth Terrace,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
451938,Molesworth Terrace,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.76
451938,Molesworth Terrace,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.71
451938,Molesworth Terrace,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.6
451938,Molesworth Terrace,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
451938,Molesworth Terrace,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
451938,Molesworth Terrace,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
451938,Molesworth Terrace,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
451938,Molesworth Terrace,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
451938,Molesworth Terrace,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
451938,Molesworth Terrace,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
451938,Molesworth Terrace,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.21
451938,Molesworth Terrace,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.06
451938,Molesworth Terrace,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.33
451938,Molesworth Terrace,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
451938,Molesworth Terrace,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
451938,Molesworth Terrace,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.3
451938,Molesworth Terrace,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
451938,Molesworth Terrace,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
451938,Molesworth Terrace,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
451938,Molesworth Terrace,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
451938,Molesworth Terrace,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.77
451938,Molesworth Terrace,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.85
451938,Molesworth Terrace,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.62
451938,Molesworth Terrace,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
451938,Molesworth Terrace,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.2
451938,Molesworth Terrace,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.5
451938,Molesworth Terrace,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.5
451938,Molesworth Terrace,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,18.1
451938,Molesworth Terrace,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
451938,Molesworth Terrace,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
451938,Molesworth Terrace,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
451938,Molesworth Terrace,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
451938,Molesworth Terrace,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
451938,Molesworth Terrace,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
451938,Molesworth Terrace,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
451938,Molesworth Terrace,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.98
451938,Molesworth Terrace,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.91
451938,Molesworth Terrace,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.95
451938,Molesworth Terrace,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
451938,Molesworth Terrace,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
451938,Molesworth Terrace,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
451938,Molesworth Terrace,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
451938,Molesworth Terrace,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
451938,Molesworth Terrace,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
451938,Molesworth Terrace,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
451938,Molesworth Terrace,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.86
451938,Molesworth Terrace,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.32
451938,Molesworth Terrace,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
451938,Molesworth Terrace,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
451938,Molesworth Terrace,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.7
451938,Molesworth Terrace,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
451938,Molesworth Terrace,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
451938,Molesworth Terrace,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
451938,Molesworth Terrace,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
451938,Molesworth Terrace,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.72
451938,Molesworth Terrace,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.09
451938,Molesworth Terrace,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.56
451938,Molesworth Terrace,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
451938,Molesworth Terrace,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.7
451938,Molesworth Terrace,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.1
451938,Molesworth Terrace,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.9
451938,Molesworth Terrace,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,18.1
451938,Molesworth Terrace,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
451938,Molesworth Terrace,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
451938,Molesworth Terrace,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
451938,Molesworth Terrace,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
451938,Molesworth Terrace,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
451938,Molesworth Terrace,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
451938,Molesworth Terrace,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
451938,Molesworth Terrace,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
451938,Molesworth Terrace,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.21
451938,Molesworth Terrace,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.95
451938,Molesworth Terrace,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.88
451938,Molesworth Terrace,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
451938,Molesworth Terrace,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
451938,Molesworth Terrace,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
451938,Molesworth Terrace,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
451938,Molesworth Terrace,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
451938,Molesworth Terrace,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
451938,Molesworth Terrace,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451938,Molesworth Terrace,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.33
451938,Molesworth Terrace,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.61
451938,Molesworth Terrace,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.58
451938,Molesworth Terrace,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
451938,Molesworth Terrace,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
451938,Molesworth Terrace,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.1
451938,Molesworth Terrace,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
451938,Molesworth Terrace,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
451938,Molesworth Terrace,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
451938,Molesworth Terrace,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
451938,Molesworth Terrace,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.03
451938,Molesworth Terrace,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.16
451938,Molesworth Terrace,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.51
451938,Molesworth Terrace,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
451938,Molesworth Terrace,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.0
451938,Molesworth Terrace,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.9
451938,Molesworth Terrace,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.3
451938,Molesworth Terrace,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,18.2
451938,Molesworth Terrace,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
451938,Molesworth Terrace,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
451938,Molesworth Terrace,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
451938,Molesworth Terrace,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
451938,Molesworth Terrace,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
451938,Molesworth Terrace,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
451938,Molesworth Terrace,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
451938,Molesworth Terrace,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
451938,Molesworth Terrace,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.36
451938,Molesworth Terrace,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.77
451938,Molesworth Terrace,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.09
451938,Molesworth Terrace,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
451938,Molesworth Terrace,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
451938,Molesworth Terrace,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
451938,Molesworth Terrace,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
451938,Molesworth Terrace,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
451938,Molesworth Terrace,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
451938,Molesworth Terrace,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
451938,Molesworth Terrace,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.61
451938,Molesworth Terrace,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.67
451938,Molesworth Terrace,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.8
451938,Molesworth Terrace,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
451938,Molesworth Terrace,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
451938,Molesworth Terrace,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
451938,Molesworth Terrace,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
451938,Molesworth Terrace,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
451938,Molesworth Terrace,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
451938,Molesworth Terrace,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
451938,Molesworth Terrace,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.47
451938,Molesworth Terrace,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.07
451938,Molesworth Terrace,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.73
451938,Molesworth Terrace,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
451938,Molesworth Terrace,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.4
451938,Molesworth Terrace,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.3
451938,Molesworth Terrace,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.6
451938,Molesworth Terrace,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,18.3
451938,Molesworth Terrace,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
451938,Molesworth Terrace,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
451938,Molesworth Terrace,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
451938,Molesworth Terrace,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
451938,Molesworth Terrace,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
451938,Molesworth Terrace,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
451938,Molesworth Terrace,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
451938,Molesworth Terrace,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
451938,Molesworth Terrace,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.08
451938,Molesworth Terrace,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.74
451938,Molesworth Terrace,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.53
451938,Molesworth Terrace,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
451938,Molesworth Terrace,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
451938,Molesworth Terrace,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
451938,Molesworth Terrace,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
451938,Molesworth Terrace,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
451938,Molesworth Terrace,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
451938,Molesworth Terrace,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
451938,Molesworth Terrace,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.29
451938,Molesworth Terrace,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.12
451938,Molesworth Terrace,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.8
451938,Molesworth Terrace,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
451938,Molesworth Terrace,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
451938,Molesworth Terrace,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
451938,Molesworth Terrace,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
451938,Molesworth Terrace,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
451938,Molesworth Terrace,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
451938,Molesworth Terrace,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
451938,Molesworth Terrace,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.5
451938,Molesworth Terrace,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.25
451938,Molesworth Terrace,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.98
451938,Molesworth Terrace,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
451938,Molesworth Terrace,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.1
451938,Molesworth Terrace,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.7
451938,Molesworth Terrace,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.3
451938,Molesworth Terrace,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,18.3
451938,Molesworth Terrace,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
451938,Molesworth Terrace,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
451938,Molesworth Terrace,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
451938,Molesworth Terrace,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
451938,Molesworth Terrace,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
451938,Molesworth Terrace,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
451938,Molesworth Terrace,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
451938,Molesworth Terrace,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.79
451938,Molesworth Terrace,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.37
451938,Molesworth Terrace,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.79
451938,Molesworth Terrace,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
451938,Molesworth Terrace,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
451938,Molesworth Terrace,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
451938,Molesworth Terrace,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
451938,Molesworth Terrace,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
451938,Molesworth Terrace,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
451938,Molesworth Terrace,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
451938,Molesworth Terrace,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
451938,Molesworth Terrace,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.2
451938,Molesworth Terrace,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.24
451938,Molesworth Terrace,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
451938,Molesworth Terrace,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
451938,Molesworth Terrace,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
451938,Molesworth Terrace,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
451938,Molesworth Terrace,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
451938,Molesworth Terrace,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
451938,Molesworth Terrace,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
451938,Molesworth Terrace,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.65
451938,Molesworth Terrace,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.28
451938,Molesworth Terrace,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.13
451938,Molesworth Terrace,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.4
451938,Molesworth Terrace,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.5
451938,Molesworth Terrace,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
451938,Molesworth Terrace,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.6
451938,Molesworth Terrace,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,18.4
451938,Molesworth Terrace,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
451938,Molesworth Terrace,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
451938,Molesworth Terrace,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
451938,Molesworth Terrace,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
451938,Molesworth Terrace,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
451938,Molesworth Terrace,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
451938,Molesworth Terrace,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
451938,Molesworth Terrace,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.93
451938,Molesworth Terrace,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
451938,Molesworth Terrace,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.38
451938,Molesworth Terrace,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
451938,Molesworth Terrace,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
451938,Molesworth Terrace,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
451938,Molesworth Terrace,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
451938,Molesworth Terrace,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
451938,Molesworth Terrace,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
451938,Molesworth Terrace,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
451938,Molesworth Terrace,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
451938,Molesworth Terrace,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.46
451938,Molesworth Terrace,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
451938,Molesworth Terrace,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
451938,Molesworth Terrace,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
451938,Molesworth Terrace,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
451938,Molesworth Terrace,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
451938,Molesworth Terrace,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
451938,Molesworth Terrace,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.86
451938,Molesworth Terrace,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.76
451938,Molesworth Terrace,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.65
451938,Molesworth Terrace,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,75.0
451938,Molesworth Terrace,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
451938,Molesworth Terrace,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
451938,Molesworth Terrace,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.1
451938,Molesworth Terrace,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,18.4
451938,Molesworth Terrace,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
451938,Molesworth Terrace,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
451938,Molesworth Terrace,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
451938,Molesworth Terrace,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
451938,Molesworth Terrace,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
451938,Molesworth Terrace,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
451938,Molesworth Terrace,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
451938,Molesworth Terrace,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
451938,Molesworth Terrace,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.41
451938,Molesworth Terrace,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
451938,Molesworth Terrace,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.11
451938,Molesworth Terrace,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
451938,Molesworth Terrace,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
451938,Molesworth Terrace,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
451938,Molesworth Terrace,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
451938,Molesworth Terrace,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
451938,Molesworth Terrace,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
451938,Molesworth Terrace,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
451938,Molesworth Terrace,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.91
451938,Molesworth Terrace,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.91
451938,Molesworth Terrace,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
451938,Molesworth Terrace,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
451938,Molesworth Terrace,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
451938,Molesworth Terrace,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
451938,Molesworth Terrace,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
451938,Molesworth Terrace,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
451938,Molesworth Terrace,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
451938,Molesworth Terrace,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.43
451938,Molesworth Terrace,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.03
451938,Molesworth Terrace,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.33
451938,Molesworth Terrace,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,72.8
451938,Molesworth Terrace,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.4
451938,Molesworth Terrace,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
451938,Molesworth Terrace,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.4
451938,Molesworth Terrace,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,18.5
451938,Molesworth Terrace,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
451938,Molesworth Terrace,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
451938,Molesworth Terrace,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
451938,Molesworth Terrace,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
451938,Molesworth Terrace,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
451938,Molesworth Terrace,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
451938,Molesworth Terrace,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
451938,Molesworth Terrace,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.34
451938,Molesworth Terrace,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.93
451938,Molesworth Terrace,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.35
451938,Molesworth Terrace,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
451938,Molesworth Terrace,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
451938,Molesworth Terrace,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
451938,Molesworth Terrace,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
451938,Molesworth Terrace,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
451938,Molesworth Terrace,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
451938,Molesworth Terrace,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.88
451938,Molesworth Terrace,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.49
451938,Molesworth Terrace,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.64
451938,Molesworth Terrace,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
451938,Molesworth Terrace,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
451938,Molesworth Terrace,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
451938,Molesworth Terrace,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
451938,Molesworth Terrace,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
451938,Molesworth Terrace,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
451938,Molesworth Terrace,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
451938,Molesworth Terrace,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.85
451938,Molesworth Terrace,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.06
451938,Molesworth Terrace,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,32.97
451938,Molesworth Terrace,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,78.1
451938,Molesworth Terrace,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
451938,Molesworth Terrace,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
451938,Molesworth Terrace,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.9
451938,Molesworth Terrace,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,18.5
451938,Molesworth Terrace,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
451938,Molesworth Terrace,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
451938,Molesworth Terrace,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
451938,Molesworth Terrace,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
451938,Molesworth Terrace,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
451938,Molesworth Terrace,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
451938,Molesworth Terrace,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
451938,Molesworth Terrace,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.72
451938,Molesworth Terrace,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.54
451938,Molesworth Terrace,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.61
451938,Molesworth Terrace,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
451938,Molesworth Terrace,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
451938,Molesworth Terrace,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
451938,Molesworth Terrace,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
451938,Molesworth Terrace,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
451938,Molesworth Terrace,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
451938,Molesworth Terrace,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
451938,Molesworth Terrace,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
451938,Molesworth Terrace,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.66
451938,Molesworth Terrace,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.2
451938,Molesworth Terrace,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
451938,Molesworth Terrace,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
451938,Molesworth Terrace,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
451938,Molesworth Terrace,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
451938,Molesworth Terrace,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
451938,Molesworth Terrace,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
451938,Molesworth Terrace,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
451938,Molesworth Terrace,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.48
451938,Molesworth Terrace,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.39
451938,Molesworth Terrace,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.41
451938,Molesworth Terrace,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.1
451938,Molesworth Terrace,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
451938,Molesworth Terrace,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
451938,Molesworth Terrace,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.5
451938,Molesworth Terrace,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,18.6
451938,Molesworth Terrace,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
451938,Molesworth Terrace,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
451938,Molesworth Terrace,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
451938,Molesworth Terrace,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
451938,Molesworth Terrace,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
451938,Molesworth Terrace,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
451938,Molesworth Terrace,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
451938,Molesworth Terrace,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
451938,Molesworth Terrace,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.05
451938,Molesworth Terrace,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.61
451938,Molesworth Terrace,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
451938,Molesworth Terrace,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
451938,Molesworth Terrace,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
451938,Molesworth Terrace,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
451938,Molesworth Terrace,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
451938,Molesworth Terrace,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
451938,Molesworth Terrace,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
451938,Molesworth Terrace,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
451938,Molesworth Terrace,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.44
451938,Molesworth Terrace,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.86
451938,Molesworth Terrace,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
451938,Molesworth Terrace,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
451938,Molesworth Terrace,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
451938,Molesworth Terrace,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
451938,Molesworth Terrace,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
451938,Molesworth Terrace,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
451938,Molesworth Terrace,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
451938,Molesworth Terrace,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.92
451938,Molesworth Terrace,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.14
451938,Molesworth Terrace,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.34
451938,Molesworth Terrace,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.8
451938,Molesworth Terrace,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
451938,Molesworth Terrace,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
451938,Molesworth Terrace,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.1
451938,Molesworth Terrace,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,18.6
451938,Molesworth Terrace,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
451938,Molesworth Terrace,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
451938,Molesworth Terrace,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
451938,Molesworth Terrace,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
451938,Molesworth Terrace,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
451938,Molesworth Terrace,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
451938,Molesworth Terrace,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
451938,Molesworth Terrace,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
451938,Molesworth Terrace,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
451938,Molesworth Terrace,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.58
451938,Molesworth Terrace,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.2
451938,Molesworth Terrace,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
451938,Molesworth Terrace,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
451938,Molesworth Terrace,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
451938,Molesworth Terrace,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
451938,Molesworth Terrace,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
451938,Molesworth Terrace,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
451938,Molesworth Terrace,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
451938,Molesworth Terrace,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
451938,Molesworth Terrace,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.79
451938,Molesworth Terrace,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.93
451938,Molesworth Terrace,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
451938,Molesworth Terrace,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
451938,Molesworth Terrace,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
451938,Molesworth Terrace,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
451938,Molesworth Terrace,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
451938,Molesworth Terrace,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
451938,Molesworth Terrace,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
451938,Molesworth Terrace,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.68
451938,Molesworth Terrace,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.36
451938,Molesworth Terrace,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.37
451938,Molesworth Terrace,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,77.8
451938,Molesworth Terrace,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
451938,Molesworth Terrace,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
451938,Molesworth Terrace,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.8
451938,Molesworth Terrace,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,18.7
451938,Molesworth Terrace,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
451938,Molesworth Terrace,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
451938,Molesworth Terrace,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
451938,Molesworth Terrace,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
451938,Molesworth Terrace,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
451938,Molesworth Terrace,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
451938,Molesworth Terrace,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
451938,Molesworth Terrace,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.9
451938,Molesworth Terrace,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.16
451938,Molesworth Terrace,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.3
451938,Molesworth Terrace,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
451938,Molesworth Terrace,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
451938,Molesworth Terrace,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
451938,Molesworth Terrace,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
451938,Molesworth Terrace,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
451938,Molesworth Terrace,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
451938,Molesworth Terrace,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
451938,Molesworth Terrace,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
451938,Molesworth Terrace,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.62
451938,Molesworth Terrace,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.07
451938,Molesworth Terrace,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
451938,Molesworth Terrace,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
451938,Molesworth Terrace,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
451938,Molesworth Terrace,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
451938,Molesworth Terrace,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
451938,Molesworth Terrace,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
451938,Molesworth Terrace,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
451938,Molesworth Terrace,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
451938,Molesworth Terrace,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
451938,Molesworth Terrace,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.4
451938,Molesworth Terrace,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,87.7
451938,Molesworth Terrace,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
451938,Molesworth Terrace,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
451938,Molesworth Terrace,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.4
451938,Molesworth Terrace,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,18.8
