Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
451938,Molesworth Terrace,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
451938,Molesworth Terrace,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
451938,Molesworth Terrace,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
451938,Molesworth Terrace,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
451938,Molesworth Terrace,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
451938,Molesworth Terrace,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
451938,Molesworth Terrace,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
451938,Molesworth Terrace,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.15
451938,Molesworth Terrace,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
451938,Molesworth Terrace,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.47
451938,Molesworth Terrace,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
451938,Molesworth Terrace,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
451938,Molesworth Terrace,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
451938,Molesworth Terrace,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
451938,Molesworth Terrace,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
451938,Molesworth Terrace,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
451938,Molesworth Terrace,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
451938,Molesworth Terrace,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
451938,Molesworth Terrace,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.25
451938,Molesworth Terrace,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.11
451938,Molesworth Terrace,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
451938,Molesworth Terrace,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
451938,Molesworth Terrace,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
451938,Molesworth Terrace,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
451938,Molesworth Terrace,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
451938,Molesworth Terrace,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
451938,Molesworth Terrace,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
451938,Molesworth Terrace,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
451938,Molesworth Terrace,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.92
451938,Molesworth Terrace,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,72.2
451938,Molesworth Terrace,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
451938,Molesworth Terrace,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
451938,Molesworth Terrace,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.4
451938,Molesworth Terrace,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,18.8
451938,Molesworth Terrace,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
451938,Molesworth Terrace,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
451938,Molesworth Terrace,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
451938,Molesworth Terrace,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
451938,Molesworth Terrace,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
451938,Molesworth Terrace,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
451938,Molesworth Terrace,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
451938,Molesworth Terrace,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.69
451938,Molesworth Terrace,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.14
451938,Molesworth Terrace,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.03
451938,Molesworth Terrace,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
451938,Molesworth Terrace,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
451938,Molesworth Terrace,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
451938,Molesworth Terrace,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
451938,Molesworth Terrace,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
451938,Molesworth Terrace,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
451938,Molesworth Terrace,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
451938,Molesworth Terrace,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
451938,Molesworth Terrace,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.11
451938,Molesworth Terrace,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.01
451938,Molesworth Terrace,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
451938,Molesworth Terrace,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
451938,Molesworth Terrace,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
451938,Molesworth Terrace,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
451938,Molesworth Terrace,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
451938,Molesworth Terrace,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
451938,Molesworth Terrace,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
451938,Molesworth Terrace,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
451938,Molesworth Terrace,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
451938,Molesworth Terrace,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.07
451938,Molesworth Terrace,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.7
451938,Molesworth Terrace,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
451938,Molesworth Terrace,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
451938,Molesworth Terrace,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.0
451938,Molesworth Terrace,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,18.8
451938,Molesworth Terrace,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
451938,Molesworth Terrace,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
451938,Molesworth Terrace,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
451938,Molesworth Terrace,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
451938,Molesworth Terrace,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
451938,Molesworth Terrace,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
451938,Molesworth Terrace,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
451938,Molesworth Terrace,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
451938,Molesworth Terrace,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.01
451938,Molesworth Terrace,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.09
451938,Molesworth Terrace,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
451938,Molesworth Terrace,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
451938,Molesworth Terrace,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
451938,Molesworth Terrace,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
451938,Molesworth Terrace,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
451938,Molesworth Terrace,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
451938,Molesworth Terrace,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
451938,Molesworth Terrace,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
451938,Molesworth Terrace,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.49
451938,Molesworth Terrace,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.32
451938,Molesworth Terrace,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
451938,Molesworth Terrace,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
451938,Molesworth Terrace,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
451938,Molesworth Terrace,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
451938,Molesworth Terrace,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
451938,Molesworth Terrace,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
451938,Molesworth Terrace,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
451938,Molesworth Terrace,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
451938,Molesworth Terrace,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
451938,Molesworth Terrace,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.47
451938,Molesworth Terrace,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
451938,Molesworth Terrace,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
451938,Molesworth Terrace,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
451938,Molesworth Terrace,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.3
451938,Molesworth Terrace,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,18.8
451938,Molesworth Terrace,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
451938,Molesworth Terrace,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
451938,Molesworth Terrace,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
451938,Molesworth Terrace,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
451938,Molesworth Terrace,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
451938,Molesworth Terrace,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
451938,Molesworth Terrace,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
451938,Molesworth Terrace,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
451938,Molesworth Terrace,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
451938,Molesworth Terrace,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.78
451938,Molesworth Terrace,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.79
451938,Molesworth Terrace,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
451938,Molesworth Terrace,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
451938,Molesworth Terrace,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
451938,Molesworth Terrace,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
451938,Molesworth Terrace,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
451938,Molesworth Terrace,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
451938,Molesworth Terrace,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
451938,Molesworth Terrace,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
451938,Molesworth Terrace,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.93
451938,Molesworth Terrace,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.83
451938,Molesworth Terrace,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
451938,Molesworth Terrace,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
451938,Molesworth Terrace,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.9
451938,Molesworth Terrace,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
451938,Molesworth Terrace,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
451938,Molesworth Terrace,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
451938,Molesworth Terrace,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
451938,Molesworth Terrace,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
451938,Molesworth Terrace,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.96
451938,Molesworth Terrace,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.43
451938,Molesworth Terrace,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
451938,Molesworth Terrace,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
451938,Molesworth Terrace,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
451938,Molesworth Terrace,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.2
451938,Molesworth Terrace,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,18.8
451938,Molesworth Terrace,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
451938,Molesworth Terrace,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
451938,Molesworth Terrace,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
451938,Molesworth Terrace,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
451938,Molesworth Terrace,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
451938,Molesworth Terrace,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
451938,Molesworth Terrace,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
451938,Molesworth Terrace,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
451938,Molesworth Terrace,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
451938,Molesworth Terrace,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
451938,Molesworth Terrace,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.88
451938,Molesworth Terrace,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.26
451938,Molesworth Terrace,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
451938,Molesworth Terrace,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
451938,Molesworth Terrace,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
451938,Molesworth Terrace,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
451938,Molesworth Terrace,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
451938,Molesworth Terrace,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
451938,Molesworth Terrace,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
451938,Molesworth Terrace,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
451938,Molesworth Terrace,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.62
451938,Molesworth Terrace,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.69
451938,Molesworth Terrace,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
451938,Molesworth Terrace,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
451938,Molesworth Terrace,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.5
451938,Molesworth Terrace,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
451938,Molesworth Terrace,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
451938,Molesworth Terrace,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
451938,Molesworth Terrace,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
451938,Molesworth Terrace,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
451938,Molesworth Terrace,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
451938,Molesworth Terrace,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.81
451938,Molesworth Terrace,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
451938,Molesworth Terrace,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
451938,Molesworth Terrace,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
451938,Molesworth Terrace,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.6
451938,Molesworth Terrace,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,18.7
451938,Molesworth Terrace,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
451938,Molesworth Terrace,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
451938,Molesworth Terrace,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
451938,Molesworth Terrace,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
451938,Molesworth Terrace,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
451938,Molesworth Terrace,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
451938,Molesworth Terrace,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
451938,Molesworth Terrace,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.82
451938,Molesworth Terrace,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.35
451938,Molesworth Terrace,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.5
451938,Molesworth Terrace,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
451938,Molesworth Terrace,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
451938,Molesworth Terrace,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
451938,Molesworth Terrace,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
451938,Molesworth Terrace,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
451938,Molesworth Terrace,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
451938,Molesworth Terrace,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
451938,Molesworth Terrace,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
451938,Molesworth Terrace,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.25
451938,Molesworth Terrace,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.36
451938,Molesworth Terrace,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
451938,Molesworth Terrace,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
451938,Molesworth Terrace,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
451938,Molesworth Terrace,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
451938,Molesworth Terrace,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
451938,Molesworth Terrace,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
451938,Molesworth Terrace,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
451938,Molesworth Terrace,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.25
451938,Molesworth Terrace,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
451938,Molesworth Terrace,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.35
451938,Molesworth Terrace,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
451938,Molesworth Terrace,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
451938,Molesworth Terrace,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
451938,Molesworth Terrace,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.0
451938,Molesworth Terrace,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,18.7
451938,Molesworth Terrace,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
451938,Molesworth Terrace,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
451938,Molesworth Terrace,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
451938,Molesworth Terrace,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
451938,Molesworth Terrace,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
451938,Molesworth Terrace,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
451938,Molesworth Terrace,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
451938,Molesworth Terrace,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
451938,Molesworth Terrace,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
451938,Molesworth Terrace,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.42
451938,Molesworth Terrace,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.71
451938,Molesworth Terrace,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
451938,Molesworth Terrace,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
451938,Molesworth Terrace,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
451938,Molesworth Terrace,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
451938,Molesworth Terrace,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
451938,Molesworth Terrace,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
451938,Molesworth Terrace,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
451938,Molesworth Terrace,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
451938,Molesworth Terrace,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.73
451938,Molesworth Terrace,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.81
451938,Molesworth Terrace,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
451938,Molesworth Terrace,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
451938,Molesworth Terrace,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.2
451938,Molesworth Terrace,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
451938,Molesworth Terrace,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
451938,Molesworth Terrace,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
451938,Molesworth Terrace,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
451938,Molesworth Terrace,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
451938,Molesworth Terrace,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.13
451938,Molesworth Terrace,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.66
451938,Molesworth Terrace,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
451938,Molesworth Terrace,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
451938,Molesworth Terrace,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
451938,Molesworth Terrace,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
451938,Molesworth Terrace,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,18.6
451938,Molesworth Terrace,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
451938,Molesworth Terrace,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
451938,Molesworth Terrace,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
451938,Molesworth Terrace,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
451938,Molesworth Terrace,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
451938,Molesworth Terrace,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
451938,Molesworth Terrace,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
451938,Molesworth Terrace,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
451938,Molesworth Terrace,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.12
451938,Molesworth Terrace,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.85
451938,Molesworth Terrace,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.47
451938,Molesworth Terrace,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
451938,Molesworth Terrace,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
451938,Molesworth Terrace,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
451938,Molesworth Terrace,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
451938,Molesworth Terrace,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
451938,Molesworth Terrace,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
451938,Molesworth Terrace,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
451938,Molesworth Terrace,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.94
451938,Molesworth Terrace,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.25
451938,Molesworth Terrace,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
451938,Molesworth Terrace,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
451938,Molesworth Terrace,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.3
451938,Molesworth Terrace,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
451938,Molesworth Terrace,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
451938,Molesworth Terrace,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
451938,Molesworth Terrace,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
451938,Molesworth Terrace,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
451938,Molesworth Terrace,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.72
451938,Molesworth Terrace,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.14
451938,Molesworth Terrace,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
451938,Molesworth Terrace,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
451938,Molesworth Terrace,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
451938,Molesworth Terrace,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.3
451938,Molesworth Terrace,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,18.6
451938,Molesworth Terrace,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
451938,Molesworth Terrace,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
451938,Molesworth Terrace,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
451938,Molesworth Terrace,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
451938,Molesworth Terrace,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
451938,Molesworth Terrace,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
451938,Molesworth Terrace,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
451938,Molesworth Terrace,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
451938,Molesworth Terrace,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
451938,Molesworth Terrace,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
451938,Molesworth Terrace,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.66
451938,Molesworth Terrace,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.38
451938,Molesworth Terrace,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
451938,Molesworth Terrace,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
451938,Molesworth Terrace,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
451938,Molesworth Terrace,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
451938,Molesworth Terrace,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
451938,Molesworth Terrace,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
451938,Molesworth Terrace,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
451938,Molesworth Terrace,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.01
451938,Molesworth Terrace,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.57
451938,Molesworth Terrace,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
451938,Molesworth Terrace,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
451938,Molesworth Terrace,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
451938,Molesworth Terrace,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
451938,Molesworth Terrace,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
451938,Molesworth Terrace,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
451938,Molesworth Terrace,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.29
451938,Molesworth Terrace,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.21
451938,Molesworth Terrace,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.9
451938,Molesworth Terrace,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
451938,Molesworth Terrace,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
451938,Molesworth Terrace,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
451938,Molesworth Terrace,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.8
451938,Molesworth Terrace,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,18.6
451938,Molesworth Terrace,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
451938,Molesworth Terrace,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
451938,Molesworth Terrace,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
451938,Molesworth Terrace,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
451938,Molesworth Terrace,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
451938,Molesworth Terrace,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
451938,Molesworth Terrace,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
451938,Molesworth Terrace,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
451938,Molesworth Terrace,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.44
451938,Molesworth Terrace,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.22
451938,Molesworth Terrace,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.48
451938,Molesworth Terrace,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
451938,Molesworth Terrace,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
451938,Molesworth Terrace,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
451938,Molesworth Terrace,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
451938,Molesworth Terrace,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
451938,Molesworth Terrace,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
451938,Molesworth Terrace,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
451938,Molesworth Terrace,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
451938,Molesworth Terrace,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.91
451938,Molesworth Terrace,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.64
451938,Molesworth Terrace,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
451938,Molesworth Terrace,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
451938,Molesworth Terrace,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.7
451938,Molesworth Terrace,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
451938,Molesworth Terrace,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
451938,Molesworth Terrace,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
451938,Molesworth Terrace,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
451938,Molesworth Terrace,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.59
451938,Molesworth Terrace,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.49
451938,Molesworth Terrace,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.51
451938,Molesworth Terrace,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
451938,Molesworth Terrace,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
451938,Molesworth Terrace,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
451938,Molesworth Terrace,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
451938,Molesworth Terrace,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,18.6
451938,Molesworth Terrace,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
451938,Molesworth Terrace,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
451938,Molesworth Terrace,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
451938,Molesworth Terrace,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
451938,Molesworth Terrace,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
451938,Molesworth Terrace,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
451938,Molesworth Terrace,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
451938,Molesworth Terrace,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
451938,Molesworth Terrace,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
451938,Molesworth Terrace,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.84
451938,Molesworth Terrace,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.4
451938,Molesworth Terrace,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.15
451938,Molesworth Terrace,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
451938,Molesworth Terrace,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
451938,Molesworth Terrace,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
451938,Molesworth Terrace,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
451938,Molesworth Terrace,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
451938,Molesworth Terrace,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
451938,Molesworth Terrace,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.09
451938,Molesworth Terrace,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.65
451938,Molesworth Terrace,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.29
451938,Molesworth Terrace,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
451938,Molesworth Terrace,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
451938,Molesworth Terrace,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.4
451938,Molesworth Terrace,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
451938,Molesworth Terrace,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
451938,Molesworth Terrace,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
451938,Molesworth Terrace,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
451938,Molesworth Terrace,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.83
451938,Molesworth Terrace,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.5
451938,Molesworth Terrace,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.58
451938,Molesworth Terrace,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
451938,Molesworth Terrace,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
451938,Molesworth Terrace,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.0
451938,Molesworth Terrace,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.4
451938,Molesworth Terrace,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,18.6
451938,Molesworth Terrace,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
451938,Molesworth Terrace,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
451938,Molesworth Terrace,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
451938,Molesworth Terrace,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
451938,Molesworth Terrace,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
451938,Molesworth Terrace,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
451938,Molesworth Terrace,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
451938,Molesworth Terrace,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
451938,Molesworth Terrace,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.91
451938,Molesworth Terrace,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.15
451938,Molesworth Terrace,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.88
451938,Molesworth Terrace,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
451938,Molesworth Terrace,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
451938,Molesworth Terrace,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
451938,Molesworth Terrace,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
451938,Molesworth Terrace,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
451938,Molesworth Terrace,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.57
451938,Molesworth Terrace,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.09
451938,Molesworth Terrace,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.83
451938,Molesworth Terrace,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
451938,Molesworth Terrace,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
451938,Molesworth Terrace,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.9
451938,Molesworth Terrace,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
451938,Molesworth Terrace,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
451938,Molesworth Terrace,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
451938,Molesworth Terrace,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
451938,Molesworth Terrace,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.3
451938,Molesworth Terrace,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.52
451938,Molesworth Terrace,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.03
451938,Molesworth Terrace,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
451938,Molesworth Terrace,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
451938,Molesworth Terrace,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.7
451938,Molesworth Terrace,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.1
451938,Molesworth Terrace,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,18.6
451938,Molesworth Terrace,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
451938,Molesworth Terrace,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
451938,Molesworth Terrace,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
451938,Molesworth Terrace,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
451938,Molesworth Terrace,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
451938,Molesworth Terrace,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
451938,Molesworth Terrace,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
451938,Molesworth Terrace,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
451938,Molesworth Terrace,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.87
451938,Molesworth Terrace,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.62
451938,Molesworth Terrace,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.86
451938,Molesworth Terrace,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
451938,Molesworth Terrace,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
451938,Molesworth Terrace,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
451938,Molesworth Terrace,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
451938,Molesworth Terrace,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
451938,Molesworth Terrace,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
451938,Molesworth Terrace,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
451938,Molesworth Terrace,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
451938,Molesworth Terrace,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.09
451938,Molesworth Terrace,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.88
451938,Molesworth Terrace,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
451938,Molesworth Terrace,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
451938,Molesworth Terrace,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.0
451938,Molesworth Terrace,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.5
451938,Molesworth Terrace,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
451938,Molesworth Terrace,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
451938,Molesworth Terrace,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
451938,Molesworth Terrace,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.9
451938,Molesworth Terrace,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.52
451938,Molesworth Terrace,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.67
451938,Molesworth Terrace,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
451938,Molesworth Terrace,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
451938,Molesworth Terrace,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
451938,Molesworth Terrace,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.3
451938,Molesworth Terrace,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,18.7
451938,Molesworth Terrace,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
451938,Molesworth Terrace,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
451938,Molesworth Terrace,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
451938,Molesworth Terrace,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
451938,Molesworth Terrace,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
451938,Molesworth Terrace,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
451938,Molesworth Terrace,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
451938,Molesworth Terrace,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
451938,Molesworth Terrace,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
451938,Molesworth Terrace,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
451938,Molesworth Terrace,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.61
451938,Molesworth Terrace,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.55
451938,Molesworth Terrace,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
451938,Molesworth Terrace,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
451938,Molesworth Terrace,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
451938,Molesworth Terrace,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
451938,Molesworth Terrace,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
451938,Molesworth Terrace,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
451938,Molesworth Terrace,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
451938,Molesworth Terrace,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.43
451938,Molesworth Terrace,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.68
451938,Molesworth Terrace,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
451938,Molesworth Terrace,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
451938,Molesworth Terrace,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.8
451938,Molesworth Terrace,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
451938,Molesworth Terrace,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
451938,Molesworth Terrace,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
451938,Molesworth Terrace,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
451938,Molesworth Terrace,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.65
451938,Molesworth Terrace,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.24
451938,Molesworth Terrace,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.14
451938,Molesworth Terrace,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
451938,Molesworth Terrace,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
451938,Molesworth Terrace,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
451938,Molesworth Terrace,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
451938,Molesworth Terrace,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,18.7
451938,Molesworth Terrace,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
451938,Molesworth Terrace,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
451938,Molesworth Terrace,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
451938,Molesworth Terrace,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
451938,Molesworth Terrace,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
