Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
451938,Molesworth Terrace,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
451938,Molesworth Terrace,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
451938,Molesworth Terrace,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.97
451938,Molesworth Terrace,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.68
451938,Molesworth Terrace,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.82
451938,Molesworth Terrace,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
451938,Molesworth Terrace,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
451938,Molesworth Terrace,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
451938,Molesworth Terrace,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
451938,Molesworth Terrace,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
451938,Molesworth Terrace,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
451938,Molesworth Terrace,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
451938,Molesworth Terrace,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.73
451938,Molesworth Terrace,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
451938,Molesworth Terrace,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
451938,Molesworth Terrace,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
451938,Molesworth Terrace,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.2
451938,Molesworth Terrace,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
451938,Molesworth Terrace,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
451938,Molesworth Terrace,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
451938,Molesworth Terrace,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
451938,Molesworth Terrace,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
451938,Molesworth Terrace,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.59
451938,Molesworth Terrace,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.14
451938,Molesworth Terrace,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
451938,Molesworth Terrace,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
451938,Molesworth Terrace,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.1
451938,Molesworth Terrace,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
451938,Molesworth Terrace,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,18.8
451938,Molesworth Terrace,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
451938,Molesworth Terrace,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
451938,Molesworth Terrace,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
451938,Molesworth Terrace,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
451938,Molesworth Terrace,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
451938,Molesworth Terrace,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
451938,Molesworth Terrace,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
451938,Molesworth Terrace,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
451938,Molesworth Terrace,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.64
451938,Molesworth Terrace,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.32
451938,Molesworth Terrace,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.38
451938,Molesworth Terrace,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
451938,Molesworth Terrace,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
451938,Molesworth Terrace,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
451938,Molesworth Terrace,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
451938,Molesworth Terrace,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
451938,Molesworth Terrace,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
451938,Molesworth Terrace,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
451938,Molesworth Terrace,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
451938,Molesworth Terrace,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.2
451938,Molesworth Terrace,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.13
451938,Molesworth Terrace,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.7
451938,Molesworth Terrace,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
451938,Molesworth Terrace,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.3
451938,Molesworth Terrace,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
451938,Molesworth Terrace,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
451938,Molesworth Terrace,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
451938,Molesworth Terrace,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
451938,Molesworth Terrace,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.74
451938,Molesworth Terrace,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.88
451938,Molesworth Terrace,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.12
451938,Molesworth Terrace,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
451938,Molesworth Terrace,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.3
451938,Molesworth Terrace,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.6
451938,Molesworth Terrace,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
451938,Molesworth Terrace,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,18.8
451938,Molesworth Terrace,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
451938,Molesworth Terrace,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
451938,Molesworth Terrace,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
451938,Molesworth Terrace,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
451938,Molesworth Terrace,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
451938,Molesworth Terrace,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
451938,Molesworth Terrace,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
451938,Molesworth Terrace,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.86
451938,Molesworth Terrace,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,53.08
451938,Molesworth Terrace,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.25
451938,Molesworth Terrace,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
451938,Molesworth Terrace,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
451938,Molesworth Terrace,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
451938,Molesworth Terrace,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
451938,Molesworth Terrace,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
451938,Molesworth Terrace,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
451938,Molesworth Terrace,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
451938,Molesworth Terrace,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
451938,Molesworth Terrace,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.35
451938,Molesworth Terrace,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.88
451938,Molesworth Terrace,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
451938,Molesworth Terrace,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
451938,Molesworth Terrace,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.3
451938,Molesworth Terrace,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
451938,Molesworth Terrace,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
451938,Molesworth Terrace,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
451938,Molesworth Terrace,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
451938,Molesworth Terrace,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.58
451938,Molesworth Terrace,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.75
451938,Molesworth Terrace,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.62
451938,Molesworth Terrace,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
451938,Molesworth Terrace,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.3
451938,Molesworth Terrace,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.0
451938,Molesworth Terrace,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
451938,Molesworth Terrace,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,18.8
451938,Molesworth Terrace,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
451938,Molesworth Terrace,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
451938,Molesworth Terrace,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
451938,Molesworth Terrace,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
451938,Molesworth Terrace,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
451938,Molesworth Terrace,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
451938,Molesworth Terrace,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
451938,Molesworth Terrace,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
451938,Molesworth Terrace,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.36
451938,Molesworth Terrace,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,49.1
451938,Molesworth Terrace,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.5
451938,Molesworth Terrace,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
451938,Molesworth Terrace,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
451938,Molesworth Terrace,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
451938,Molesworth Terrace,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
451938,Molesworth Terrace,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
451938,Molesworth Terrace,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
451938,Molesworth Terrace,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
451938,Molesworth Terrace,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
451938,Molesworth Terrace,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.73
451938,Molesworth Terrace,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
451938,Molesworth Terrace,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
451938,Molesworth Terrace,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
451938,Molesworth Terrace,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.9
451938,Molesworth Terrace,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
451938,Molesworth Terrace,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
451938,Molesworth Terrace,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
451938,Molesworth Terrace,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
451938,Molesworth Terrace,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.62
451938,Molesworth Terrace,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.77
451938,Molesworth Terrace,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.98
451938,Molesworth Terrace,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
451938,Molesworth Terrace,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
451938,Molesworth Terrace,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.9
451938,Molesworth Terrace,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.3
451938,Molesworth Terrace,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,18.8
451938,Molesworth Terrace,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
451938,Molesworth Terrace,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
451938,Molesworth Terrace,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
451938,Molesworth Terrace,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
451938,Molesworth Terrace,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
451938,Molesworth Terrace,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
451938,Molesworth Terrace,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
451938,Molesworth Terrace,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.33
451938,Molesworth Terrace,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.5
451938,Molesworth Terrace,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.29
451938,Molesworth Terrace,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
451938,Molesworth Terrace,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
451938,Molesworth Terrace,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
451938,Molesworth Terrace,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
451938,Molesworth Terrace,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
451938,Molesworth Terrace,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
451938,Molesworth Terrace,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
451938,Molesworth Terrace,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.04
451938,Molesworth Terrace,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.74
451938,Molesworth Terrace,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
451938,Molesworth Terrace,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
451938,Molesworth Terrace,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
451938,Molesworth Terrace,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
451938,Molesworth Terrace,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
451938,Molesworth Terrace,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
451938,Molesworth Terrace,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.35
451938,Molesworth Terrace,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.29
451938,Molesworth Terrace,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.48
451938,Molesworth Terrace,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
451938,Molesworth Terrace,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
451938,Molesworth Terrace,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
451938,Molesworth Terrace,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.0
451938,Molesworth Terrace,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,18.9
451938,Molesworth Terrace,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
451938,Molesworth Terrace,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
451938,Molesworth Terrace,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
451938,Molesworth Terrace,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
451938,Molesworth Terrace,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
451938,Molesworth Terrace,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
451938,Molesworth Terrace,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
451938,Molesworth Terrace,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.77
451938,Molesworth Terrace,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.33
451938,Molesworth Terrace,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.22
451938,Molesworth Terrace,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
451938,Molesworth Terrace,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
451938,Molesworth Terrace,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
451938,Molesworth Terrace,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
451938,Molesworth Terrace,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
451938,Molesworth Terrace,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
451938,Molesworth Terrace,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
451938,Molesworth Terrace,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
451938,Molesworth Terrace,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.1
451938,Molesworth Terrace,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.42
451938,Molesworth Terrace,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
451938,Molesworth Terrace,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
451938,Molesworth Terrace,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
451938,Molesworth Terrace,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
451938,Molesworth Terrace,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
451938,Molesworth Terrace,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.93
451938,Molesworth Terrace,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.05
451938,Molesworth Terrace,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.05
451938,Molesworth Terrace,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.1
451938,Molesworth Terrace,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
451938,Molesworth Terrace,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
451938,Molesworth Terrace,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
451938,Molesworth Terrace,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.6
451938,Molesworth Terrace,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,18.9
451938,Molesworth Terrace,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
451938,Molesworth Terrace,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
451938,Molesworth Terrace,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
451938,Molesworth Terrace,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
451938,Molesworth Terrace,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
451938,Molesworth Terrace,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
451938,Molesworth Terrace,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
451938,Molesworth Terrace,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
451938,Molesworth Terrace,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.77
451938,Molesworth Terrace,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.15
451938,Molesworth Terrace,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.52
451938,Molesworth Terrace,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
451938,Molesworth Terrace,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
451938,Molesworth Terrace,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
451938,Molesworth Terrace,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
451938,Molesworth Terrace,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
451938,Molesworth Terrace,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
451938,Molesworth Terrace,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
451938,Molesworth Terrace,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
451938,Molesworth Terrace,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.01
451938,Molesworth Terrace,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
451938,Molesworth Terrace,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
451938,Molesworth Terrace,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
451938,Molesworth Terrace,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.3
451938,Molesworth Terrace,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
451938,Molesworth Terrace,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
451938,Molesworth Terrace,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
451938,Molesworth Terrace,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
451938,Molesworth Terrace,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.39
451938,Molesworth Terrace,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.15
451938,Molesworth Terrace,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.22
451938,Molesworth Terrace,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
451938,Molesworth Terrace,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
451938,Molesworth Terrace,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.9
451938,Molesworth Terrace,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
451938,Molesworth Terrace,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,19.0
451938,Molesworth Terrace,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
451938,Molesworth Terrace,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
451938,Molesworth Terrace,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
451938,Molesworth Terrace,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
451938,Molesworth Terrace,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
451938,Molesworth Terrace,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
451938,Molesworth Terrace,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
451938,Molesworth Terrace,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.44
451938,Molesworth Terrace,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.16
451938,Molesworth Terrace,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.69
451938,Molesworth Terrace,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
451938,Molesworth Terrace,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
451938,Molesworth Terrace,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
451938,Molesworth Terrace,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
451938,Molesworth Terrace,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
451938,Molesworth Terrace,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
451938,Molesworth Terrace,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
451938,Molesworth Terrace,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
451938,Molesworth Terrace,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.45
451938,Molesworth Terrace,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.33
451938,Molesworth Terrace,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
451938,Molesworth Terrace,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
451938,Molesworth Terrace,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.4
451938,Molesworth Terrace,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
451938,Molesworth Terrace,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
451938,Molesworth Terrace,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
451938,Molesworth Terrace,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.95
451938,Molesworth Terrace,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.55
451938,Molesworth Terrace,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.23
451938,Molesworth Terrace,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.46
451938,Molesworth Terrace,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
451938,Molesworth Terrace,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.9
451938,Molesworth Terrace,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.9
451938,Molesworth Terrace,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.2
451938,Molesworth Terrace,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,19.0
451938,Molesworth Terrace,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
451938,Molesworth Terrace,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
451938,Molesworth Terrace,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
451938,Molesworth Terrace,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
451938,Molesworth Terrace,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
451938,Molesworth Terrace,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
451938,Molesworth Terrace,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
451938,Molesworth Terrace,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
451938,Molesworth Terrace,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.31
451938,Molesworth Terrace,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.68
451938,Molesworth Terrace,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.79
451938,Molesworth Terrace,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
451938,Molesworth Terrace,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
451938,Molesworth Terrace,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
451938,Molesworth Terrace,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
451938,Molesworth Terrace,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
451938,Molesworth Terrace,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
451938,Molesworth Terrace,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
451938,Molesworth Terrace,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
451938,Molesworth Terrace,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.14
451938,Molesworth Terrace,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.9
451938,Molesworth Terrace,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
451938,Molesworth Terrace,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
451938,Molesworth Terrace,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.9
451938,Molesworth Terrace,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
451938,Molesworth Terrace,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
451938,Molesworth Terrace,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
451938,Molesworth Terrace,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
451938,Molesworth Terrace,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.69
451938,Molesworth Terrace,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.21
451938,Molesworth Terrace,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.53
451938,Molesworth Terrace,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
451938,Molesworth Terrace,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.5
451938,Molesworth Terrace,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
451938,Molesworth Terrace,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
451938,Molesworth Terrace,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,19.0
451938,Molesworth Terrace,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
451938,Molesworth Terrace,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
451938,Molesworth Terrace,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
451938,Molesworth Terrace,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
451938,Molesworth Terrace,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
451938,Molesworth Terrace,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
451938,Molesworth Terrace,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
451938,Molesworth Terrace,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
451938,Molesworth Terrace,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
451938,Molesworth Terrace,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.88
451938,Molesworth Terrace,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.35
451938,Molesworth Terrace,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.43
451938,Molesworth Terrace,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
451938,Molesworth Terrace,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
451938,Molesworth Terrace,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
451938,Molesworth Terrace,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
451938,Molesworth Terrace,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
451938,Molesworth Terrace,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
451938,Molesworth Terrace,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
451938,Molesworth Terrace,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.56
451938,Molesworth Terrace,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.35
451938,Molesworth Terrace,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
451938,Molesworth Terrace,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
451938,Molesworth Terrace,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.9
451938,Molesworth Terrace,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
451938,Molesworth Terrace,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
451938,Molesworth Terrace,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
451938,Molesworth Terrace,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.52
451938,Molesworth Terrace,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.76
451938,Molesworth Terrace,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.06
451938,Molesworth Terrace,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.66
451938,Molesworth Terrace,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
451938,Molesworth Terrace,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
451938,Molesworth Terrace,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.3
451938,Molesworth Terrace,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
451938,Molesworth Terrace,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,19.0
451938,Molesworth Terrace,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
451938,Molesworth Terrace,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
451938,Molesworth Terrace,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
451938,Molesworth Terrace,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
451938,Molesworth Terrace,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
451938,Molesworth Terrace,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
451938,Molesworth Terrace,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
451938,Molesworth Terrace,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
451938,Molesworth Terrace,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.13
451938,Molesworth Terrace,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.62
451938,Molesworth Terrace,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.02
451938,Molesworth Terrace,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
451938,Molesworth Terrace,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
451938,Molesworth Terrace,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
451938,Molesworth Terrace,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
451938,Molesworth Terrace,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
451938,Molesworth Terrace,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
451938,Molesworth Terrace,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
451938,Molesworth Terrace,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
451938,Molesworth Terrace,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.31
451938,Molesworth Terrace,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.21
451938,Molesworth Terrace,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
451938,Molesworth Terrace,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
451938,Molesworth Terrace,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
451938,Molesworth Terrace,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
451938,Molesworth Terrace,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
451938,Molesworth Terrace,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
451938,Molesworth Terrace,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.51
451938,Molesworth Terrace,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.68
451938,Molesworth Terrace,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.05
451938,Molesworth Terrace,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.14
451938,Molesworth Terrace,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
451938,Molesworth Terrace,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
451938,Molesworth Terrace,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
451938,Molesworth Terrace,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.2
451938,Molesworth Terrace,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,19.1
451938,Molesworth Terrace,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
451938,Molesworth Terrace,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
451938,Molesworth Terrace,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
451938,Molesworth Terrace,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
451938,Molesworth Terrace,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
451938,Molesworth Terrace,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
451938,Molesworth Terrace,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
451938,Molesworth Terrace,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
451938,Molesworth Terrace,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.52
451938,Molesworth Terrace,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.36
451938,Molesworth Terrace,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.35
451938,Molesworth Terrace,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
451938,Molesworth Terrace,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
451938,Molesworth Terrace,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
451938,Molesworth Terrace,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
451938,Molesworth Terrace,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
451938,Molesworth Terrace,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
451938,Molesworth Terrace,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
451938,Molesworth Terrace,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
451938,Molesworth Terrace,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.71
451938,Molesworth Terrace,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.44
451938,Molesworth Terrace,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
451938,Molesworth Terrace,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
451938,Molesworth Terrace,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.1
451938,Molesworth Terrace,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
451938,Molesworth Terrace,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
451938,Molesworth Terrace,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
451938,Molesworth Terrace,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.17
451938,Molesworth Terrace,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.13
451938,Molesworth Terrace,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.47
451938,Molesworth Terrace,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.45
451938,Molesworth Terrace,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
451938,Molesworth Terrace,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.5
451938,Molesworth Terrace,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
451938,Molesworth Terrace,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.9
451938,Molesworth Terrace,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,19.1
451938,Molesworth Terrace,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
451938,Molesworth Terrace,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
451938,Molesworth Terrace,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
451938,Molesworth Terrace,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
451938,Molesworth Terrace,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
451938,Molesworth Terrace,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
451938,Molesworth Terrace,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
451938,Molesworth Terrace,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.27
451938,Molesworth Terrace,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.18
451938,Molesworth Terrace,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.9
451938,Molesworth Terrace,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
451938,Molesworth Terrace,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
451938,Molesworth Terrace,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
451938,Molesworth Terrace,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
451938,Molesworth Terrace,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
451938,Molesworth Terrace,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
451938,Molesworth Terrace,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
451938,Molesworth Terrace,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.01
451938,Molesworth Terrace,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.89
451938,Molesworth Terrace,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
451938,Molesworth Terrace,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
451938,Molesworth Terrace,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.3
451938,Molesworth Terrace,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
451938,Molesworth Terrace,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
451938,Molesworth Terrace,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
451938,Molesworth Terrace,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
451938,Molesworth Terrace,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.1
451938,Molesworth Terrace,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.34
451938,Molesworth Terrace,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.62
451938,Molesworth Terrace,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
451938,Molesworth Terrace,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.2
451938,Molesworth Terrace,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.6
451938,Molesworth Terrace,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.9
451938,Molesworth Terrace,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,19.1
451938,Molesworth Terrace,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
451938,Molesworth Terrace,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
451938,Molesworth Terrace,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
451938,Molesworth Terrace,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451938,Molesworth Terrace,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
451938,Molesworth Terrace,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
451938,Molesworth Terrace,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
451938,Molesworth Terrace,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
451938,Molesworth Terrace,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.17
451938,Molesworth Terrace,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.36
451938,Molesworth Terrace,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.51
451938,Molesworth Terrace,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
451938,Molesworth Terrace,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
451938,Molesworth Terrace,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
451938,Molesworth Terrace,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
451938,Molesworth Terrace,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
451938,Molesworth Terrace,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
451938,Molesworth Terrace,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
451938,Molesworth Terrace,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.84
451938,Molesworth Terrace,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.47
451938,Molesworth Terrace,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
451938,Molesworth Terrace,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
451938,Molesworth Terrace,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.0
451938,Molesworth Terrace,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
451938,Molesworth Terrace,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
451938,Molesworth Terrace,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
451938,Molesworth Terrace,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
451938,Molesworth Terrace,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.35
451938,Molesworth Terrace,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.65
451938,Molesworth Terrace,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.58
451938,Molesworth Terrace,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
451938,Molesworth Terrace,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.1
451938,Molesworth Terrace,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.2
451938,Molesworth Terrace,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.5
451938,Molesworth Terrace,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,19.1
451938,Molesworth Terrace,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
451938,Molesworth Terrace,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
451938,Molesworth Terrace,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
451938,Molesworth Terrace,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
451938,Molesworth Terrace,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
451938,Molesworth Terrace,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
451938,Molesworth Terrace,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
451938,Molesworth Terrace,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
451938,Molesworth Terrace,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
451938,Molesworth Terrace,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.81
451938,Molesworth Terrace,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.49
451938,Molesworth Terrace,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.05
