Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
451938,Molesworth Terrace,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
451938,Molesworth Terrace,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
451938,Molesworth Terrace,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
451938,Molesworth Terrace,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
451938,Molesworth Terrace,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
451938,Molesworth Terrace,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
451938,Molesworth Terrace,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
451938,Molesworth Terrace,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.81
451938,Molesworth Terrace,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.38
451938,Molesworth Terrace,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
451938,Molesworth Terrace,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
451938,Molesworth Terrace,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
451938,Molesworth Terrace,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
451938,Molesworth Terrace,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
451938,Molesworth Terrace,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
451938,Molesworth Terrace,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.03
451938,Molesworth Terrace,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.46
451938,Molesworth Terrace,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.02
451938,Molesworth Terrace,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.72
451938,Molesworth Terrace,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
451938,Molesworth Terrace,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
451938,Molesworth Terrace,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.9
451938,Molesworth Terrace,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.4
451938,Molesworth Terrace,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,19.1
451938,Molesworth Terrace,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
451938,Molesworth Terrace,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
451938,Molesworth Terrace,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
451938,Molesworth Terrace,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
451938,Molesworth Terrace,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
451938,Molesworth Terrace,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
451938,Molesworth Terrace,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
451938,Molesworth Terrace,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
451938,Molesworth Terrace,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
451938,Molesworth Terrace,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.44
451938,Molesworth Terrace,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.82
451938,Molesworth Terrace,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.1
451938,Molesworth Terrace,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
451938,Molesworth Terrace,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
451938,Molesworth Terrace,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
451938,Molesworth Terrace,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
451938,Molesworth Terrace,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
451938,Molesworth Terrace,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
451938,Molesworth Terrace,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
451938,Molesworth Terrace,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
451938,Molesworth Terrace,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.96
451938,Molesworth Terrace,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.1
451938,Molesworth Terrace,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
451938,Molesworth Terrace,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
451938,Molesworth Terrace,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.5
451938,Molesworth Terrace,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
451938,Molesworth Terrace,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
451938,Molesworth Terrace,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
451938,Molesworth Terrace,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.45
451938,Molesworth Terrace,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.68
451938,Molesworth Terrace,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.99
451938,Molesworth Terrace,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.43
451938,Molesworth Terrace,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
451938,Molesworth Terrace,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
451938,Molesworth Terrace,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.0
451938,Molesworth Terrace,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
451938,Molesworth Terrace,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,19.1
451938,Molesworth Terrace,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
451938,Molesworth Terrace,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
451938,Molesworth Terrace,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
451938,Molesworth Terrace,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
451938,Molesworth Terrace,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
451938,Molesworth Terrace,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
451938,Molesworth Terrace,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
451938,Molesworth Terrace,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
451938,Molesworth Terrace,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
451938,Molesworth Terrace,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.51
451938,Molesworth Terrace,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.95
451938,Molesworth Terrace,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.52
451938,Molesworth Terrace,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
451938,Molesworth Terrace,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
451938,Molesworth Terrace,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
451938,Molesworth Terrace,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
451938,Molesworth Terrace,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
451938,Molesworth Terrace,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
451938,Molesworth Terrace,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
451938,Molesworth Terrace,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.38
451938,Molesworth Terrace,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.63
451938,Molesworth Terrace,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
451938,Molesworth Terrace,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
451938,Molesworth Terrace,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.3
451938,Molesworth Terrace,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
451938,Molesworth Terrace,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
451938,Molesworth Terrace,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
451938,Molesworth Terrace,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
451938,Molesworth Terrace,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.88
451938,Molesworth Terrace,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.63
451938,Molesworth Terrace,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.78
451938,Molesworth Terrace,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
451938,Molesworth Terrace,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
451938,Molesworth Terrace,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.0
451938,Molesworth Terrace,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.4
451938,Molesworth Terrace,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,19.1
451938,Molesworth Terrace,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
451938,Molesworth Terrace,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
451938,Molesworth Terrace,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
451938,Molesworth Terrace,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
451938,Molesworth Terrace,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
451938,Molesworth Terrace,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
451938,Molesworth Terrace,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
451938,Molesworth Terrace,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
451938,Molesworth Terrace,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
451938,Molesworth Terrace,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.29
451938,Molesworth Terrace,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.01
451938,Molesworth Terrace,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.42
451938,Molesworth Terrace,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
451938,Molesworth Terrace,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
451938,Molesworth Terrace,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
451938,Molesworth Terrace,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
451938,Molesworth Terrace,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
451938,Molesworth Terrace,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
451938,Molesworth Terrace,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
451938,Molesworth Terrace,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.0
451938,Molesworth Terrace,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.92
451938,Molesworth Terrace,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
451938,Molesworth Terrace,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
451938,Molesworth Terrace,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.2
451938,Molesworth Terrace,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
451938,Molesworth Terrace,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
451938,Molesworth Terrace,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
451938,Molesworth Terrace,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
451938,Molesworth Terrace,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.94
451938,Molesworth Terrace,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.73
451938,Molesworth Terrace,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.71
451938,Molesworth Terrace,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
451938,Molesworth Terrace,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
451938,Molesworth Terrace,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.5
451938,Molesworth Terrace,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.8
451938,Molesworth Terrace,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,19.1
451938,Molesworth Terrace,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
451938,Molesworth Terrace,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
451938,Molesworth Terrace,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
451938,Molesworth Terrace,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
451938,Molesworth Terrace,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
451938,Molesworth Terrace,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
451938,Molesworth Terrace,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
451938,Molesworth Terrace,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
451938,Molesworth Terrace,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.02
451938,Molesworth Terrace,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.73
451938,Molesworth Terrace,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.63
451938,Molesworth Terrace,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
451938,Molesworth Terrace,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
451938,Molesworth Terrace,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
451938,Molesworth Terrace,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
451938,Molesworth Terrace,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
451938,Molesworth Terrace,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
451938,Molesworth Terrace,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
451938,Molesworth Terrace,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
451938,Molesworth Terrace,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.26
451938,Molesworth Terrace,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.25
451938,Molesworth Terrace,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.2
451938,Molesworth Terrace,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
451938,Molesworth Terrace,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.5
451938,Molesworth Terrace,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.8
451938,Molesworth Terrace,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
451938,Molesworth Terrace,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
451938,Molesworth Terrace,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.08
451938,Molesworth Terrace,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.11
451938,Molesworth Terrace,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.01
451938,Molesworth Terrace,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.21
451938,Molesworth Terrace,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
451938,Molesworth Terrace,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.5
451938,Molesworth Terrace,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.2
451938,Molesworth Terrace,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.5
451938,Molesworth Terrace,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,19.1
451938,Molesworth Terrace,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
451938,Molesworth Terrace,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
451938,Molesworth Terrace,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
451938,Molesworth Terrace,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
451938,Molesworth Terrace,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
451938,Molesworth Terrace,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
451938,Molesworth Terrace,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
451938,Molesworth Terrace,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
451938,Molesworth Terrace,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.65
451938,Molesworth Terrace,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,54.27
451938,Molesworth Terrace,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.47
451938,Molesworth Terrace,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
451938,Molesworth Terrace,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
451938,Molesworth Terrace,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
451938,Molesworth Terrace,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
451938,Molesworth Terrace,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
451938,Molesworth Terrace,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
451938,Molesworth Terrace,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
451938,Molesworth Terrace,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.02
451938,Molesworth Terrace,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.39
451938,Molesworth Terrace,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.5
451938,Molesworth Terrace,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
451938,Molesworth Terrace,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.1
451938,Molesworth Terrace,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
451938,Molesworth Terrace,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
451938,Molesworth Terrace,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
451938,Molesworth Terrace,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
451938,Molesworth Terrace,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.61
451938,Molesworth Terrace,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.85
451938,Molesworth Terrace,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.36
451938,Molesworth Terrace,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
451938,Molesworth Terrace,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
451938,Molesworth Terrace,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.0
451938,Molesworth Terrace,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.4
451938,Molesworth Terrace,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,19.2
451938,Molesworth Terrace,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
451938,Molesworth Terrace,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
451938,Molesworth Terrace,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
451938,Molesworth Terrace,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
451938,Molesworth Terrace,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
451938,Molesworth Terrace,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
451938,Molesworth Terrace,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
451938,Molesworth Terrace,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
451938,Molesworth Terrace,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.27
451938,Molesworth Terrace,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.87
451938,Molesworth Terrace,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.75
451938,Molesworth Terrace,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
451938,Molesworth Terrace,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
451938,Molesworth Terrace,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
451938,Molesworth Terrace,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
451938,Molesworth Terrace,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
451938,Molesworth Terrace,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
451938,Molesworth Terrace,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
451938,Molesworth Terrace,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
451938,Molesworth Terrace,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.91
451938,Molesworth Terrace,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.58
451938,Molesworth Terrace,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
451938,Molesworth Terrace,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
451938,Molesworth Terrace,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.2
451938,Molesworth Terrace,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
451938,Molesworth Terrace,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
451938,Molesworth Terrace,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
451938,Molesworth Terrace,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
451938,Molesworth Terrace,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.31
451938,Molesworth Terrace,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.4
451938,Molesworth Terrace,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.65
451938,Molesworth Terrace,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
451938,Molesworth Terrace,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.2
451938,Molesworth Terrace,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.5
451938,Molesworth Terrace,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.9
451938,Molesworth Terrace,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,19.3
451938,Molesworth Terrace,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
451938,Molesworth Terrace,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
451938,Molesworth Terrace,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
451938,Molesworth Terrace,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
451938,Molesworth Terrace,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
451938,Molesworth Terrace,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
451938,Molesworth Terrace,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
451938,Molesworth Terrace,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
451938,Molesworth Terrace,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.75
451938,Molesworth Terrace,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,50.31
451938,Molesworth Terrace,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.23
451938,Molesworth Terrace,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
451938,Molesworth Terrace,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
451938,Molesworth Terrace,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
451938,Molesworth Terrace,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
451938,Molesworth Terrace,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
451938,Molesworth Terrace,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
451938,Molesworth Terrace,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
451938,Molesworth Terrace,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
451938,Molesworth Terrace,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.35
451938,Molesworth Terrace,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
451938,Molesworth Terrace,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
451938,Molesworth Terrace,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
451938,Molesworth Terrace,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.4
451938,Molesworth Terrace,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
451938,Molesworth Terrace,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
451938,Molesworth Terrace,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
451938,Molesworth Terrace,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
451938,Molesworth Terrace,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.3
451938,Molesworth Terrace,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.34
451938,Molesworth Terrace,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.9
451938,Molesworth Terrace,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
451938,Molesworth Terrace,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.9
451938,Molesworth Terrace,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.8
451938,Molesworth Terrace,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.1
451938,Molesworth Terrace,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,19.4
451938,Molesworth Terrace,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
451938,Molesworth Terrace,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
451938,Molesworth Terrace,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
451938,Molesworth Terrace,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
451938,Molesworth Terrace,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
451938,Molesworth Terrace,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
451938,Molesworth Terrace,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
451938,Molesworth Terrace,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
451938,Molesworth Terrace,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.93
451938,Molesworth Terrace,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,56.69
451938,Molesworth Terrace,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.21
451938,Molesworth Terrace,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
451938,Molesworth Terrace,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
451938,Molesworth Terrace,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
451938,Molesworth Terrace,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
451938,Molesworth Terrace,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
451938,Molesworth Terrace,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
451938,Molesworth Terrace,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
451938,Molesworth Terrace,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
451938,Molesworth Terrace,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.59
451938,Molesworth Terrace,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.65
451938,Molesworth Terrace,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.8
451938,Molesworth Terrace,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
451938,Molesworth Terrace,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.3
451938,Molesworth Terrace,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
451938,Molesworth Terrace,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
451938,Molesworth Terrace,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
451938,Molesworth Terrace,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
451938,Molesworth Terrace,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.74
451938,Molesworth Terrace,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.47
451938,Molesworth Terrace,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.82
451938,Molesworth Terrace,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
451938,Molesworth Terrace,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
451938,Molesworth Terrace,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.1
451938,Molesworth Terrace,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.8
451938,Molesworth Terrace,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,19.4
451938,Molesworth Terrace,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
451938,Molesworth Terrace,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
451938,Molesworth Terrace,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
451938,Molesworth Terrace,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
451938,Molesworth Terrace,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
451938,Molesworth Terrace,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
451938,Molesworth Terrace,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
451938,Molesworth Terrace,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
451938,Molesworth Terrace,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.02
451938,Molesworth Terrace,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,56.06
451938,Molesworth Terrace,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.47
451938,Molesworth Terrace,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
451938,Molesworth Terrace,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
451938,Molesworth Terrace,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
451938,Molesworth Terrace,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
451938,Molesworth Terrace,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
451938,Molesworth Terrace,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
451938,Molesworth Terrace,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
451938,Molesworth Terrace,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.1
451938,Molesworth Terrace,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.76
451938,Molesworth Terrace,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
451938,Molesworth Terrace,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
451938,Molesworth Terrace,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.2
451938,Molesworth Terrace,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
451938,Molesworth Terrace,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
451938,Molesworth Terrace,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
451938,Molesworth Terrace,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
451938,Molesworth Terrace,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.34
451938,Molesworth Terrace,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.79
451938,Molesworth Terrace,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.48
451938,Molesworth Terrace,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
451938,Molesworth Terrace,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.2
451938,Molesworth Terrace,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.0
451938,Molesworth Terrace,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.7
451938,Molesworth Terrace,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,19.5
451938,Molesworth Terrace,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
451938,Molesworth Terrace,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
451938,Molesworth Terrace,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
451938,Molesworth Terrace,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
451938,Molesworth Terrace,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
451938,Molesworth Terrace,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
451938,Molesworth Terrace,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
451938,Molesworth Terrace,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.3
451938,Molesworth Terrace,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,52.9
451938,Molesworth Terrace,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.24
451938,Molesworth Terrace,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
451938,Molesworth Terrace,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
451938,Molesworth Terrace,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
451938,Molesworth Terrace,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
451938,Molesworth Terrace,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
451938,Molesworth Terrace,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
451938,Molesworth Terrace,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
451938,Molesworth Terrace,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.33
451938,Molesworth Terrace,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
451938,Molesworth Terrace,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
451938,Molesworth Terrace,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
451938,Molesworth Terrace,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.0
451938,Molesworth Terrace,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
451938,Molesworth Terrace,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
451938,Molesworth Terrace,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
451938,Molesworth Terrace,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
451938,Molesworth Terrace,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.16
451938,Molesworth Terrace,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.72
451938,Molesworth Terrace,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.95
451938,Molesworth Terrace,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
451938,Molesworth Terrace,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.0
451938,Molesworth Terrace,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.8
451938,Molesworth Terrace,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.7
451938,Molesworth Terrace,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,19.5
451938,Molesworth Terrace,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
451938,Molesworth Terrace,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
451938,Molesworth Terrace,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
451938,Molesworth Terrace,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
451938,Molesworth Terrace,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
451938,Molesworth Terrace,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
451938,Molesworth Terrace,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
451938,Molesworth Terrace,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
451938,Molesworth Terrace,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
451938,Molesworth Terrace,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.98
451938,Molesworth Terrace,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.05
451938,Molesworth Terrace,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.93
451938,Molesworth Terrace,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
451938,Molesworth Terrace,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
451938,Molesworth Terrace,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
451938,Molesworth Terrace,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
451938,Molesworth Terrace,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
451938,Molesworth Terrace,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
451938,Molesworth Terrace,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
451938,Molesworth Terrace,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.35
451938,Molesworth Terrace,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.36
451938,Molesworth Terrace,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.41
451938,Molesworth Terrace,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
451938,Molesworth Terrace,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
451938,Molesworth Terrace,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.6
451938,Molesworth Terrace,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
451938,Molesworth Terrace,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
451938,Molesworth Terrace,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
451938,Molesworth Terrace,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.18
451938,Molesworth Terrace,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.57
451938,Molesworth Terrace,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.45
451938,Molesworth Terrace,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
451938,Molesworth Terrace,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.8
451938,Molesworth Terrace,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.3
451938,Molesworth Terrace,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.1
451938,Molesworth Terrace,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,19.6
451938,Molesworth Terrace,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
451938,Molesworth Terrace,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
451938,Molesworth Terrace,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
451938,Molesworth Terrace,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
451938,Molesworth Terrace,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
451938,Molesworth Terrace,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
451938,Molesworth Terrace,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
451938,Molesworth Terrace,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.53
451938,Molesworth Terrace,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.93
451938,Molesworth Terrace,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.86
451938,Molesworth Terrace,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
451938,Molesworth Terrace,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
451938,Molesworth Terrace,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
451938,Molesworth Terrace,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
451938,Molesworth Terrace,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
451938,Molesworth Terrace,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
451938,Molesworth Terrace,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
451938,Molesworth Terrace,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.01
451938,Molesworth Terrace,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.25
451938,Molesworth Terrace,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.23
451938,Molesworth Terrace,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
451938,Molesworth Terrace,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
451938,Molesworth Terrace,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.6
451938,Molesworth Terrace,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
451938,Molesworth Terrace,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
451938,Molesworth Terrace,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
451938,Molesworth Terrace,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
451938,Molesworth Terrace,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.3
451938,Molesworth Terrace,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.61
451938,Molesworth Terrace,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,34.01
451938,Molesworth Terrace,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
451938,Molesworth Terrace,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.4
451938,Molesworth Terrace,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.7
451938,Molesworth Terrace,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.3
451938,Molesworth Terrace,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,19.6
451938,Molesworth Terrace,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
451938,Molesworth Terrace,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
451938,Molesworth Terrace,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
451938,Molesworth Terrace,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
451938,Molesworth Terrace,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
451938,Molesworth Terrace,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
451938,Molesworth Terrace,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
451938,Molesworth Terrace,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
451938,Molesworth Terrace,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.3
451938,Molesworth Terrace,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.85
451938,Molesworth Terrace,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.23
451938,Molesworth Terrace,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
451938,Molesworth Terrace,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
451938,Molesworth Terrace,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
451938,Molesworth Terrace,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
451938,Molesworth Terrace,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
451938,Molesworth Terrace,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
451938,Molesworth Terrace,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
451938,Molesworth Terrace,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.85
451938,Molesworth Terrace,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.87
451938,Molesworth Terrace,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.55
451938,Molesworth Terrace,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
451938,Molesworth Terrace,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
451938,Molesworth Terrace,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.2
451938,Molesworth Terrace,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
451938,Molesworth Terrace,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
451938,Molesworth Terrace,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.25
451938,Molesworth Terrace,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.88
451938,Molesworth Terrace,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,33.83
451938,Molesworth Terrace,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.9
451938,Molesworth Terrace,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
451938,Molesworth Terrace,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.5
451938,Molesworth Terrace,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.9
451938,Molesworth Terrace,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.2
451938,Molesworth Terrace,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,19.7
451938,Molesworth Terrace,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
451938,Molesworth Terrace,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
451938,Molesworth Terrace,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
451938,Molesworth Terrace,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
451938,Molesworth Terrace,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
451938,Molesworth Terrace,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
451938,Molesworth Terrace,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
451938,Molesworth Terrace,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
451938,Molesworth Terrace,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.74
451938,Molesworth Terrace,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,56.7
451938,Molesworth Terrace,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.45
451938,Molesworth Terrace,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
451938,Molesworth Terrace,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
451938,Molesworth Terrace,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
451938,Molesworth Terrace,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
451938,Molesworth Terrace,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
451938,Molesworth Terrace,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
