Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
451938,Molesworth Terrace,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
451938,Molesworth Terrace,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.44
451938,Molesworth Terrace,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.34
451938,Molesworth Terrace,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
451938,Molesworth Terrace,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
451938,Molesworth Terrace,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.2
451938,Molesworth Terrace,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
451938,Molesworth Terrace,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
451938,Molesworth Terrace,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
451938,Molesworth Terrace,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.74
451938,Molesworth Terrace,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.56
451938,Molesworth Terrace,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,34.7
451938,Molesworth Terrace,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,36.16
451938,Molesworth Terrace,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
451938,Molesworth Terrace,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.1
451938,Molesworth Terrace,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.4
451938,Molesworth Terrace,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.8
451938,Molesworth Terrace,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,19.8
451938,Molesworth Terrace,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
451938,Molesworth Terrace,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
451938,Molesworth Terrace,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
451938,Molesworth Terrace,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
451938,Molesworth Terrace,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
451938,Molesworth Terrace,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
451938,Molesworth Terrace,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
451938,Molesworth Terrace,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.81
451938,Molesworth Terrace,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,58.14
451938,Molesworth Terrace,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.5
451938,Molesworth Terrace,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
451938,Molesworth Terrace,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
451938,Molesworth Terrace,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
451938,Molesworth Terrace,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
451938,Molesworth Terrace,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
451938,Molesworth Terrace,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
451938,Molesworth Terrace,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
451938,Molesworth Terrace,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.08
451938,Molesworth Terrace,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.42
451938,Molesworth Terrace,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.7
451938,Molesworth Terrace,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
451938,Molesworth Terrace,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.6
451938,Molesworth Terrace,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.6
451938,Molesworth Terrace,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
451938,Molesworth Terrace,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
451938,Molesworth Terrace,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
451938,Molesworth Terrace,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
451938,Molesworth Terrace,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.18
451938,Molesworth Terrace,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,35.22
451938,Molesworth Terrace,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,34.26
451938,Molesworth Terrace,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
451938,Molesworth Terrace,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.0
451938,Molesworth Terrace,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.1
451938,Molesworth Terrace,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.3
451938,Molesworth Terrace,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,19.8
451938,Molesworth Terrace,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
451938,Molesworth Terrace,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
451938,Molesworth Terrace,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
451938,Molesworth Terrace,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
451938,Molesworth Terrace,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
451938,Molesworth Terrace,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
451938,Molesworth Terrace,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
451938,Molesworth Terrace,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
451938,Molesworth Terrace,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
451938,Molesworth Terrace,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,48.26
451938,Molesworth Terrace,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,54.64
451938,Molesworth Terrace,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.95
451938,Molesworth Terrace,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
451938,Molesworth Terrace,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
451938,Molesworth Terrace,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
451938,Molesworth Terrace,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
451938,Molesworth Terrace,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
451938,Molesworth Terrace,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
451938,Molesworth Terrace,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
451938,Molesworth Terrace,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.67
451938,Molesworth Terrace,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.98
451938,Molesworth Terrace,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
451938,Molesworth Terrace,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
451938,Molesworth Terrace,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
451938,Molesworth Terrace,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.1
451938,Molesworth Terrace,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
451938,Molesworth Terrace,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
451938,Molesworth Terrace,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
451938,Molesworth Terrace,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.49
451938,Molesworth Terrace,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.88
451938,Molesworth Terrace,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,35.34
451938,Molesworth Terrace,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
451938,Molesworth Terrace,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.9
451938,Molesworth Terrace,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.6
451938,Molesworth Terrace,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.7
451938,Molesworth Terrace,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,19.9
451938,Molesworth Terrace,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
451938,Molesworth Terrace,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
451938,Molesworth Terrace,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
451938,Molesworth Terrace,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
451938,Molesworth Terrace,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
451938,Molesworth Terrace,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
451938,Molesworth Terrace,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.15
451938,Molesworth Terrace,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.86
451938,Molesworth Terrace,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.34
451938,Molesworth Terrace,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
451938,Molesworth Terrace,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
451938,Molesworth Terrace,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
451938,Molesworth Terrace,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
451938,Molesworth Terrace,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
451938,Molesworth Terrace,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
451938,Molesworth Terrace,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
451938,Molesworth Terrace,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.7
451938,Molesworth Terrace,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.66
451938,Molesworth Terrace,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.97
451938,Molesworth Terrace,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
451938,Molesworth Terrace,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.3
451938,Molesworth Terrace,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
451938,Molesworth Terrace,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
451938,Molesworth Terrace,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
451938,Molesworth Terrace,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
451938,Molesworth Terrace,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
451938,Molesworth Terrace,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.15
451938,Molesworth Terrace,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.43
451938,Molesworth Terrace,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,47.69
451938,Molesworth Terrace,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,94.2
451938,Molesworth Terrace,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.7
451938,Molesworth Terrace,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.0
451938,Molesworth Terrace,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,200.0
451938,Molesworth Terrace,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,19.9
451938,Molesworth Terrace,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
451938,Molesworth Terrace,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
451938,Molesworth Terrace,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
451938,Molesworth Terrace,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
451938,Molesworth Terrace,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
451938,Molesworth Terrace,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
451938,Molesworth Terrace,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
451938,Molesworth Terrace,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
451938,Molesworth Terrace,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,47.85
451938,Molesworth Terrace,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.09
451938,Molesworth Terrace,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,63.67
451938,Molesworth Terrace,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
451938,Molesworth Terrace,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
451938,Molesworth Terrace,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
451938,Molesworth Terrace,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
451938,Molesworth Terrace,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
451938,Molesworth Terrace,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451938,Molesworth Terrace,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
451938,Molesworth Terrace,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
451938,Molesworth Terrace,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.17
451938,Molesworth Terrace,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.65
451938,Molesworth Terrace,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
451938,Molesworth Terrace,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
451938,Molesworth Terrace,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.3
451938,Molesworth Terrace,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
451938,Molesworth Terrace,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
451938,Molesworth Terrace,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
451938,Molesworth Terrace,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
451938,Molesworth Terrace,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.47
451938,Molesworth Terrace,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.38
451938,Molesworth Terrace,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,45.75
451938,Molesworth Terrace,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,88.7
451938,Molesworth Terrace,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.4
451938,Molesworth Terrace,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.4
451938,Molesworth Terrace,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,192.3
451938,Molesworth Terrace,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,19.9
451938,Molesworth Terrace,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
451938,Molesworth Terrace,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
451938,Molesworth Terrace,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
451938,Molesworth Terrace,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
451938,Molesworth Terrace,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
451938,Molesworth Terrace,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
451938,Molesworth Terrace,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
451938,Molesworth Terrace,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
451938,Molesworth Terrace,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
451938,Molesworth Terrace,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.37
451938,Molesworth Terrace,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,47.55
451938,Molesworth Terrace,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,60.41
451938,Molesworth Terrace,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
451938,Molesworth Terrace,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
451938,Molesworth Terrace,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
451938,Molesworth Terrace,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
451938,Molesworth Terrace,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
451938,Molesworth Terrace,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
451938,Molesworth Terrace,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
451938,Molesworth Terrace,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.49
451938,Molesworth Terrace,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.21
451938,Molesworth Terrace,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
451938,Molesworth Terrace,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
451938,Molesworth Terrace,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
451938,Molesworth Terrace,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
451938,Molesworth Terrace,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
451938,Molesworth Terrace,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
451938,Molesworth Terrace,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
451938,Molesworth Terrace,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.12
451938,Molesworth Terrace,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.38
451938,Molesworth Terrace,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,38.93
451938,Molesworth Terrace,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.2
451938,Molesworth Terrace,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.2
451938,Molesworth Terrace,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.0
451938,Molesworth Terrace,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.0
451938,Molesworth Terrace,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,19.9
451938,Molesworth Terrace,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
451938,Molesworth Terrace,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
451938,Molesworth Terrace,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
451938,Molesworth Terrace,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
451938,Molesworth Terrace,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
451938,Molesworth Terrace,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
451938,Molesworth Terrace,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
451938,Molesworth Terrace,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
451938,Molesworth Terrace,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.81
451938,Molesworth Terrace,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.88
451938,Molesworth Terrace,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,55.14
451938,Molesworth Terrace,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
451938,Molesworth Terrace,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
451938,Molesworth Terrace,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
451938,Molesworth Terrace,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
451938,Molesworth Terrace,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
451938,Molesworth Terrace,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
451938,Molesworth Terrace,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
451938,Molesworth Terrace,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.52
451938,Molesworth Terrace,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.69
451938,Molesworth Terrace,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.66
451938,Molesworth Terrace,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
451938,Molesworth Terrace,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
451938,Molesworth Terrace,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
451938,Molesworth Terrace,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.7
451938,Molesworth Terrace,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
451938,Molesworth Terrace,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
451938,Molesworth Terrace,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
451938,Molesworth Terrace,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.81
451938,Molesworth Terrace,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.32
451938,Molesworth Terrace,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,38.97
451938,Molesworth Terrace,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,75.2
451938,Molesworth Terrace,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.8
451938,Molesworth Terrace,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.2
451938,Molesworth Terrace,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.5
451938,Molesworth Terrace,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,19.9
451938,Molesworth Terrace,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
451938,Molesworth Terrace,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
451938,Molesworth Terrace,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
451938,Molesworth Terrace,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
451938,Molesworth Terrace,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
451938,Molesworth Terrace,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
451938,Molesworth Terrace,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
451938,Molesworth Terrace,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,44.33
451938,Molesworth Terrace,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.01
451938,Molesworth Terrace,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,56.62
451938,Molesworth Terrace,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
451938,Molesworth Terrace,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
451938,Molesworth Terrace,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
451938,Molesworth Terrace,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
451938,Molesworth Terrace,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
451938,Molesworth Terrace,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
451938,Molesworth Terrace,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
451938,Molesworth Terrace,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.97
451938,Molesworth Terrace,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.63
451938,Molesworth Terrace,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
451938,Molesworth Terrace,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
451938,Molesworth Terrace,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
451938,Molesworth Terrace,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
451938,Molesworth Terrace,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
451938,Molesworth Terrace,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.26
451938,Molesworth Terrace,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,41.6
451938,Molesworth Terrace,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.75
451938,Molesworth Terrace,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,35.18
451938,Molesworth Terrace,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,80.4
451938,Molesworth Terrace,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.3
451938,Molesworth Terrace,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.0
451938,Molesworth Terrace,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.4
451938,Molesworth Terrace,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,19.9
451938,Molesworth Terrace,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
451938,Molesworth Terrace,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
451938,Molesworth Terrace,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
451938,Molesworth Terrace,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
451938,Molesworth Terrace,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
451938,Molesworth Terrace,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
451938,Molesworth Terrace,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
451938,Molesworth Terrace,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,48.05
451938,Molesworth Terrace,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.72
451938,Molesworth Terrace,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,52.8
451938,Molesworth Terrace,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
451938,Molesworth Terrace,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
451938,Molesworth Terrace,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
451938,Molesworth Terrace,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
451938,Molesworth Terrace,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
451938,Molesworth Terrace,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
451938,Molesworth Terrace,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
451938,Molesworth Terrace,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
451938,Molesworth Terrace,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.34
451938,Molesworth Terrace,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.31
451938,Molesworth Terrace,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
451938,Molesworth Terrace,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
451938,Molesworth Terrace,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
451938,Molesworth Terrace,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
451938,Molesworth Terrace,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
451938,Molesworth Terrace,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
451938,Molesworth Terrace,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
451938,Molesworth Terrace,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,40.65
451938,Molesworth Terrace,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.58
451938,Molesworth Terrace,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,35.68
451938,Molesworth Terrace,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,74.8
451938,Molesworth Terrace,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.8
451938,Molesworth Terrace,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.8
451938,Molesworth Terrace,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.5
451938,Molesworth Terrace,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,19.9
451938,Molesworth Terrace,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
451938,Molesworth Terrace,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
451938,Molesworth Terrace,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
451938,Molesworth Terrace,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
451938,Molesworth Terrace,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
451938,Molesworth Terrace,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
451938,Molesworth Terrace,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
451938,Molesworth Terrace,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,47.69
451938,Molesworth Terrace,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.93
451938,Molesworth Terrace,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,53.99
451938,Molesworth Terrace,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
451938,Molesworth Terrace,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
451938,Molesworth Terrace,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
451938,Molesworth Terrace,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
451938,Molesworth Terrace,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
451938,Molesworth Terrace,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
451938,Molesworth Terrace,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
451938,Molesworth Terrace,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
451938,Molesworth Terrace,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.71
451938,Molesworth Terrace,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.54
451938,Molesworth Terrace,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
451938,Molesworth Terrace,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
451938,Molesworth Terrace,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
451938,Molesworth Terrace,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.8
451938,Molesworth Terrace,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
451938,Molesworth Terrace,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
451938,Molesworth Terrace,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.3
451938,Molesworth Terrace,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,41.83
451938,Molesworth Terrace,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.98
451938,Molesworth Terrace,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,35.28
451938,Molesworth Terrace,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,96.1
451938,Molesworth Terrace,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.7
451938,Molesworth Terrace,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
451938,Molesworth Terrace,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.7
451938,Molesworth Terrace,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,20.0
451938,Molesworth Terrace,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
451938,Molesworth Terrace,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
451938,Molesworth Terrace,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
451938,Molesworth Terrace,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
451938,Molesworth Terrace,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
451938,Molesworth Terrace,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
451938,Molesworth Terrace,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
451938,Molesworth Terrace,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,46.75
451938,Molesworth Terrace,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.68
451938,Molesworth Terrace,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,56.83
451938,Molesworth Terrace,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
451938,Molesworth Terrace,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
451938,Molesworth Terrace,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
451938,Molesworth Terrace,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
451938,Molesworth Terrace,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
451938,Molesworth Terrace,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
451938,Molesworth Terrace,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
451938,Molesworth Terrace,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
451938,Molesworth Terrace,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.36
451938,Molesworth Terrace,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.27
451938,Molesworth Terrace,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
451938,Molesworth Terrace,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
451938,Molesworth Terrace,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
451938,Molesworth Terrace,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.2
451938,Molesworth Terrace,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
451938,Molesworth Terrace,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.62
451938,Molesworth Terrace,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,45.72
451938,Molesworth Terrace,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.09
451938,Molesworth Terrace,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,37.46
451938,Molesworth Terrace,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,88.9
451938,Molesworth Terrace,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,189.2
451938,Molesworth Terrace,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.8
451938,Molesworth Terrace,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.5
451938,Molesworth Terrace,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,20.0
451938,Molesworth Terrace,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
451938,Molesworth Terrace,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
451938,Molesworth Terrace,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
451938,Molesworth Terrace,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
451938,Molesworth Terrace,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
451938,Molesworth Terrace,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
451938,Molesworth Terrace,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,51.17
451938,Molesworth Terrace,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.45
451938,Molesworth Terrace,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,59.72
451938,Molesworth Terrace,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
451938,Molesworth Terrace,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
451938,Molesworth Terrace,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
451938,Molesworth Terrace,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
451938,Molesworth Terrace,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
451938,Molesworth Terrace,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
451938,Molesworth Terrace,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
451938,Molesworth Terrace,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
451938,Molesworth Terrace,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.99
451938,Molesworth Terrace,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.63
451938,Molesworth Terrace,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
451938,Molesworth Terrace,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
451938,Molesworth Terrace,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
451938,Molesworth Terrace,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.1
451938,Molesworth Terrace,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
451938,Molesworth Terrace,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
451938,Molesworth Terrace,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.85
451938,Molesworth Terrace,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,48.68
451938,Molesworth Terrace,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.32
451938,Molesworth Terrace,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,34.77
451938,Molesworth Terrace,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,91.3
451938,Molesworth Terrace,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,200.6
451938,Molesworth Terrace,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.5
451938,Molesworth Terrace,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.0
451938,Molesworth Terrace,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,20.0
451938,Molesworth Terrace,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
451938,Molesworth Terrace,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
451938,Molesworth Terrace,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
451938,Molesworth Terrace,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
451938,Molesworth Terrace,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
451938,Molesworth Terrace,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
451938,Molesworth Terrace,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
451938,Molesworth Terrace,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,53.76
451938,Molesworth Terrace,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.31
451938,Molesworth Terrace,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,54.4
451938,Molesworth Terrace,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
451938,Molesworth Terrace,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
451938,Molesworth Terrace,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
451938,Molesworth Terrace,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
451938,Molesworth Terrace,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
451938,Molesworth Terrace,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
451938,Molesworth Terrace,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
451938,Molesworth Terrace,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
451938,Molesworth Terrace,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
451938,Molesworth Terrace,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.45
451938,Molesworth Terrace,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
451938,Molesworth Terrace,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
451938,Molesworth Terrace,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
451938,Molesworth Terrace,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
451938,Molesworth Terrace,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
451938,Molesworth Terrace,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
451938,Molesworth Terrace,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.31
451938,Molesworth Terrace,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,51.67
451938,Molesworth Terrace,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.34
451938,Molesworth Terrace,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.61
451938,Molesworth Terrace,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,103.7
451938,Molesworth Terrace,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,213.1
451938,Molesworth Terrace,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.0
451938,Molesworth Terrace,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.5
451938,Molesworth Terrace,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,20.0
451938,Molesworth Terrace,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
451938,Molesworth Terrace,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
451938,Molesworth Terrace,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
451938,Molesworth Terrace,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
451938,Molesworth Terrace,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
451938,Molesworth Terrace,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
451938,Molesworth Terrace,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
451938,Molesworth Terrace,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
451938,Molesworth Terrace,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,57.27
451938,Molesworth Terrace,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.07
451938,Molesworth Terrace,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,43.06
451938,Molesworth Terrace,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
451938,Molesworth Terrace,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
451938,Molesworth Terrace,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
451938,Molesworth Terrace,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
451938,Molesworth Terrace,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
451938,Molesworth Terrace,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
451938,Molesworth Terrace,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
451938,Molesworth Terrace,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
451938,Molesworth Terrace,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.91
451938,Molesworth Terrace,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
451938,Molesworth Terrace,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
451938,Molesworth Terrace,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
451938,Molesworth Terrace,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
451938,Molesworth Terrace,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
451938,Molesworth Terrace,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
451938,Molesworth Terrace,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.69
451938,Molesworth Terrace,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,50.0
451938,Molesworth Terrace,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.01
451938,Molesworth Terrace,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.59
451938,Molesworth Terrace,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,103.2
451938,Molesworth Terrace,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,205.9
451938,Molesworth Terrace,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.6
451938,Molesworth Terrace,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.4
451938,Molesworth Terrace,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,20.0
451938,Molesworth Terrace,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
451938,Molesworth Terrace,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
451938,Molesworth Terrace,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
451938,Molesworth Terrace,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
451938,Molesworth Terrace,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
451938,Molesworth Terrace,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
451938,Molesworth Terrace,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
451938,Molesworth Terrace,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
451938,Molesworth Terrace,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,54.51
451938,Molesworth Terrace,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.56
451938,Molesworth Terrace,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,46.5
451938,Molesworth Terrace,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
451938,Molesworth Terrace,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
451938,Molesworth Terrace,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
451938,Molesworth Terrace,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
451938,Molesworth Terrace,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
451938,Molesworth Terrace,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
451938,Molesworth Terrace,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
451938,Molesworth Terrace,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
451938,Molesworth Terrace,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.36
451938,Molesworth Terrace,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.71
451938,Molesworth Terrace,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
