Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
451938,Molesworth Terrace,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
451938,Molesworth Terrace,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
451938,Molesworth Terrace,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
451938,Molesworth Terrace,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
451938,Molesworth Terrace,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.45
451938,Molesworth Terrace,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,52.75
451938,Molesworth Terrace,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.3
451938,Molesworth Terrace,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.22
451938,Molesworth Terrace,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,115.8
451938,Molesworth Terrace,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,216.9
451938,Molesworth Terrace,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.8
451938,Molesworth Terrace,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.6
451938,Molesworth Terrace,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,20.0
451938,Molesworth Terrace,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
451938,Molesworth Terrace,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
451938,Molesworth Terrace,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
451938,Molesworth Terrace,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
451938,Molesworth Terrace,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
451938,Molesworth Terrace,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
451938,Molesworth Terrace,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
451938,Molesworth Terrace,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,57.69
451938,Molesworth Terrace,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.66
451938,Molesworth Terrace,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,49.93
451938,Molesworth Terrace,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
451938,Molesworth Terrace,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
451938,Molesworth Terrace,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
451938,Molesworth Terrace,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
451938,Molesworth Terrace,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
451938,Molesworth Terrace,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
451938,Molesworth Terrace,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
451938,Molesworth Terrace,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.52
451938,Molesworth Terrace,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.05
451938,Molesworth Terrace,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
451938,Molesworth Terrace,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
451938,Molesworth Terrace,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
451938,Molesworth Terrace,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
451938,Molesworth Terrace,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
451938,Molesworth Terrace,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
451938,Molesworth Terrace,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.11
451938,Molesworth Terrace,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,56.41
451938,Molesworth Terrace,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.01
451938,Molesworth Terrace,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,36.97
451938,Molesworth Terrace,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,131.7
451938,Molesworth Terrace,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,231.6
451938,Molesworth Terrace,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.2
451938,Molesworth Terrace,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.6
451938,Molesworth Terrace,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,20.0
451938,Molesworth Terrace,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
451938,Molesworth Terrace,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
451938,Molesworth Terrace,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
451938,Molesworth Terrace,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
451938,Molesworth Terrace,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
451938,Molesworth Terrace,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
451938,Molesworth Terrace,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
451938,Molesworth Terrace,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
451938,Molesworth Terrace,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,60.46
451938,Molesworth Terrace,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.53
451938,Molesworth Terrace,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,52.02
451938,Molesworth Terrace,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
451938,Molesworth Terrace,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
451938,Molesworth Terrace,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
451938,Molesworth Terrace,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
451938,Molesworth Terrace,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
451938,Molesworth Terrace,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
451938,Molesworth Terrace,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
451938,Molesworth Terrace,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
451938,Molesworth Terrace,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
451938,Molesworth Terrace,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.65
451938,Molesworth Terrace,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
451938,Molesworth Terrace,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
451938,Molesworth Terrace,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
451938,Molesworth Terrace,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.3
451938,Molesworth Terrace,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
451938,Molesworth Terrace,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
451938,Molesworth Terrace,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.98
451938,Molesworth Terrace,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,58.52
451938,Molesworth Terrace,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.87
451938,Molesworth Terrace,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,34.58
451938,Molesworth Terrace,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,150.0
451938,Molesworth Terrace,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,240.3
451938,Molesworth Terrace,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
451938,Molesworth Terrace,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.5
451938,Molesworth Terrace,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,20.0
451938,Molesworth Terrace,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
451938,Molesworth Terrace,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
451938,Molesworth Terrace,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
451938,Molesworth Terrace,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
451938,Molesworth Terrace,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
451938,Molesworth Terrace,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
451938,Molesworth Terrace,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
451938,Molesworth Terrace,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,63.07
451938,Molesworth Terrace,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.96
451938,Molesworth Terrace,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,52.23
451938,Molesworth Terrace,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,131.4
451938,Molesworth Terrace,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
451938,Molesworth Terrace,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
451938,Molesworth Terrace,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
451938,Molesworth Terrace,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
451938,Molesworth Terrace,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
451938,Molesworth Terrace,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
451938,Molesworth Terrace,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
451938,Molesworth Terrace,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.6
451938,Molesworth Terrace,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.53
451938,Molesworth Terrace,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
451938,Molesworth Terrace,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
451938,Molesworth Terrace,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
451938,Molesworth Terrace,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
451938,Molesworth Terrace,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
451938,Molesworth Terrace,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
451938,Molesworth Terrace,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.91
451938,Molesworth Terrace,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,57.04
451938,Molesworth Terrace,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.72
451938,Molesworth Terrace,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.84
451938,Molesworth Terrace,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,135.1
451938,Molesworth Terrace,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,234.5
451938,Molesworth Terrace,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.1
451938,Molesworth Terrace,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.5
451938,Molesworth Terrace,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,20.0
451938,Molesworth Terrace,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
451938,Molesworth Terrace,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
451938,Molesworth Terrace,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
451938,Molesworth Terrace,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
451938,Molesworth Terrace,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
451938,Molesworth Terrace,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
451938,Molesworth Terrace,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
451938,Molesworth Terrace,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
451938,Molesworth Terrace,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,61.43
451938,Molesworth Terrace,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.32
451938,Molesworth Terrace,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,49.36
451938,Molesworth Terrace,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
451938,Molesworth Terrace,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
451938,Molesworth Terrace,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
451938,Molesworth Terrace,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
451938,Molesworth Terrace,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
451938,Molesworth Terrace,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
451938,Molesworth Terrace,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
451938,Molesworth Terrace,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
451938,Molesworth Terrace,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
451938,Molesworth Terrace,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.86
451938,Molesworth Terrace,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
451938,Molesworth Terrace,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
451938,Molesworth Terrace,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
451938,Molesworth Terrace,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
451938,Molesworth Terrace,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
451938,Molesworth Terrace,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
451938,Molesworth Terrace,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.16
451938,Molesworth Terrace,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,57.03
451938,Molesworth Terrace,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.86
451938,Molesworth Terrace,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.07
451938,Molesworth Terrace,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,142.4
451938,Molesworth Terrace,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,234.0
451938,Molesworth Terrace,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.5
451938,Molesworth Terrace,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.3
451938,Molesworth Terrace,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,20.0
451938,Molesworth Terrace,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
451938,Molesworth Terrace,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
451938,Molesworth Terrace,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
451938,Molesworth Terrace,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
451938,Molesworth Terrace,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
451938,Molesworth Terrace,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
451938,Molesworth Terrace,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,61.56
451938,Molesworth Terrace,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.87
451938,Molesworth Terrace,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,47.93
451938,Molesworth Terrace,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,126.9
451938,Molesworth Terrace,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
451938,Molesworth Terrace,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
451938,Molesworth Terrace,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
451938,Molesworth Terrace,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
451938,Molesworth Terrace,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
451938,Molesworth Terrace,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
451938,Molesworth Terrace,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
451938,Molesworth Terrace,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
451938,Molesworth Terrace,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.44
451938,Molesworth Terrace,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
451938,Molesworth Terrace,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
451938,Molesworth Terrace,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
451938,Molesworth Terrace,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.6
451938,Molesworth Terrace,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
451938,Molesworth Terrace,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
451938,Molesworth Terrace,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.65
451938,Molesworth Terrace,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,63.98
451938,Molesworth Terrace,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.47
451938,Molesworth Terrace,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,32.47
451938,Molesworth Terrace,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,174.3
451938,Molesworth Terrace,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,262.7
451938,Molesworth Terrace,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
451938,Molesworth Terrace,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.1
451938,Molesworth Terrace,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,20.0
451938,Molesworth Terrace,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
451938,Molesworth Terrace,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
451938,Molesworth Terrace,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
451938,Molesworth Terrace,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
451938,Molesworth Terrace,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
451938,Molesworth Terrace,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
451938,Molesworth Terrace,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
451938,Molesworth Terrace,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
451938,Molesworth Terrace,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,68.46
451938,Molesworth Terrace,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.38
451938,Molesworth Terrace,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,51.9
451938,Molesworth Terrace,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,156.9
451938,Molesworth Terrace,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
451938,Molesworth Terrace,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
451938,Molesworth Terrace,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
451938,Molesworth Terrace,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
451938,Molesworth Terrace,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
451938,Molesworth Terrace,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
451938,Molesworth Terrace,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
451938,Molesworth Terrace,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.39
451938,Molesworth Terrace,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.58
451938,Molesworth Terrace,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
451938,Molesworth Terrace,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
451938,Molesworth Terrace,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
451938,Molesworth Terrace,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.3
451938,Molesworth Terrace,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
451938,Molesworth Terrace,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
451938,Molesworth Terrace,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.92
451938,Molesworth Terrace,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,61.4
451938,Molesworth Terrace,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.59
451938,Molesworth Terrace,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.99
451938,Molesworth Terrace,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,166.3
451938,Molesworth Terrace,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,252.4
451938,Molesworth Terrace,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
451938,Molesworth Terrace,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.7
451938,Molesworth Terrace,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,19.9
451938,Molesworth Terrace,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
451938,Molesworth Terrace,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
451938,Molesworth Terrace,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
451938,Molesworth Terrace,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
451938,Molesworth Terrace,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
451938,Molesworth Terrace,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
451938,Molesworth Terrace,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
451938,Molesworth Terrace,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,65.59
451938,Molesworth Terrace,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.98
451938,Molesworth Terrace,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,49.57
451938,Molesworth Terrace,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,147.8
451938,Molesworth Terrace,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
451938,Molesworth Terrace,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
451938,Molesworth Terrace,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
451938,Molesworth Terrace,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
451938,Molesworth Terrace,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
451938,Molesworth Terrace,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
451938,Molesworth Terrace,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
451938,Molesworth Terrace,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
451938,Molesworth Terrace,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.26
451938,Molesworth Terrace,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
451938,Molesworth Terrace,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
451938,Molesworth Terrace,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
451938,Molesworth Terrace,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.7
451938,Molesworth Terrace,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
451938,Molesworth Terrace,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
451938,Molesworth Terrace,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.79
451938,Molesworth Terrace,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,68.93
451938,Molesworth Terrace,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.91
451938,Molesworth Terrace,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.3
451938,Molesworth Terrace,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,182.0
451938,Molesworth Terrace,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,283.8
451938,Molesworth Terrace,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.1
451938,Molesworth Terrace,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.9
451938,Molesworth Terrace,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,19.9
451938,Molesworth Terrace,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
451938,Molesworth Terrace,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
451938,Molesworth Terrace,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
451938,Molesworth Terrace,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
451938,Molesworth Terrace,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
451938,Molesworth Terrace,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
451938,Molesworth Terrace,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
451938,Molesworth Terrace,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,73.14
451938,Molesworth Terrace,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.94
451938,Molesworth Terrace,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,51.56
451938,Molesworth Terrace,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,159.8
451938,Molesworth Terrace,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.8
451938,Molesworth Terrace,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
451938,Molesworth Terrace,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
451938,Molesworth Terrace,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
451938,Molesworth Terrace,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
451938,Molesworth Terrace,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
451938,Molesworth Terrace,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
451938,Molesworth Terrace,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
451938,Molesworth Terrace,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.03
451938,Molesworth Terrace,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
451938,Molesworth Terrace,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
451938,Molesworth Terrace,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
451938,Molesworth Terrace,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.5
451938,Molesworth Terrace,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
451938,Molesworth Terrace,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
451938,Molesworth Terrace,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.79
451938,Molesworth Terrace,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,68.14
451938,Molesworth Terrace,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.24
451938,Molesworth Terrace,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.5
451938,Molesworth Terrace,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,185.8
451938,Molesworth Terrace,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,281.6
451938,Molesworth Terrace,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.7
451938,Molesworth Terrace,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.0
451938,Molesworth Terrace,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,19.8
451938,Molesworth Terrace,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
451938,Molesworth Terrace,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
451938,Molesworth Terrace,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
451938,Molesworth Terrace,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
451938,Molesworth Terrace,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
451938,Molesworth Terrace,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
451938,Molesworth Terrace,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,72.48
451938,Molesworth Terrace,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.67
451938,Molesworth Terrace,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,50.53
451938,Molesworth Terrace,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,168.6
451938,Molesworth Terrace,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
451938,Molesworth Terrace,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
451938,Molesworth Terrace,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
451938,Molesworth Terrace,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
451938,Molesworth Terrace,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.21
451938,Molesworth Terrace,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
451938,Molesworth Terrace,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
451938,Molesworth Terrace,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.86
451938,Molesworth Terrace,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
451938,Molesworth Terrace,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
451938,Molesworth Terrace,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
451938,Molesworth Terrace,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
451938,Molesworth Terrace,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
451938,Molesworth Terrace,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
451938,Molesworth Terrace,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.15
451938,Molesworth Terrace,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,69.95
451938,Molesworth Terrace,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.96
451938,Molesworth Terrace,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.28
451938,Molesworth Terrace,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,183.8
451938,Molesworth Terrace,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,288.9
451938,Molesworth Terrace,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.8
451938,Molesworth Terrace,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.6
451938,Molesworth Terrace,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,19.8
451938,Molesworth Terrace,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
451938,Molesworth Terrace,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
451938,Molesworth Terrace,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
451938,Molesworth Terrace,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
451938,Molesworth Terrace,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
451938,Molesworth Terrace,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
451938,Molesworth Terrace,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,74.34
451938,Molesworth Terrace,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.9
451938,Molesworth Terrace,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,49.14
451938,Molesworth Terrace,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,159.4
451938,Molesworth Terrace,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.6
451938,Molesworth Terrace,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
451938,Molesworth Terrace,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
451938,Molesworth Terrace,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
451938,Molesworth Terrace,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
451938,Molesworth Terrace,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
451938,Molesworth Terrace,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
451938,Molesworth Terrace,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
451938,Molesworth Terrace,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.32
451938,Molesworth Terrace,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
451938,Molesworth Terrace,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
451938,Molesworth Terrace,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
451938,Molesworth Terrace,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.1
451938,Molesworth Terrace,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
451938,Molesworth Terrace,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
451938,Molesworth Terrace,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.16
451938,Molesworth Terrace,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,61.91
451938,Molesworth Terrace,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.95
451938,Molesworth Terrace,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,35.17
451938,Molesworth Terrace,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,147.6
451938,Molesworth Terrace,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,256.3
451938,Molesworth Terrace,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.6
451938,Molesworth Terrace,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.0
451938,Molesworth Terrace,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,19.7
451938,Molesworth Terrace,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
451938,Molesworth Terrace,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
451938,Molesworth Terrace,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
451938,Molesworth Terrace,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
451938,Molesworth Terrace,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
451938,Molesworth Terrace,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
451938,Molesworth Terrace,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,66.59
451938,Molesworth Terrace,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.66
451938,Molesworth Terrace,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,54.48
451938,Molesworth Terrace,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,131.1
451938,Molesworth Terrace,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
451938,Molesworth Terrace,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
451938,Molesworth Terrace,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
451938,Molesworth Terrace,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
451938,Molesworth Terrace,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
451938,Molesworth Terrace,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.77
451938,Molesworth Terrace,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
451938,Molesworth Terrace,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.63
451938,Molesworth Terrace,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
451938,Molesworth Terrace,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
451938,Molesworth Terrace,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
451938,Molesworth Terrace,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.9
451938,Molesworth Terrace,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
451938,Molesworth Terrace,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
451938,Molesworth Terrace,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.77
451938,Molesworth Terrace,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,63.53
451938,Molesworth Terrace,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.78
451938,Molesworth Terrace,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.49
451938,Molesworth Terrace,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,153.7
451938,Molesworth Terrace,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,262.1
451938,Molesworth Terrace,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.8
451938,Molesworth Terrace,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.1
451938,Molesworth Terrace,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,19.6
451938,Molesworth Terrace,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
451938,Molesworth Terrace,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
451938,Molesworth Terrace,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
451938,Molesworth Terrace,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
451938,Molesworth Terrace,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
451938,Molesworth Terrace,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
451938,Molesworth Terrace,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
451938,Molesworth Terrace,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,74.3
451938,Molesworth Terrace,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.65
451938,Molesworth Terrace,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,54.11
451938,Molesworth Terrace,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,152.2
451938,Molesworth Terrace,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.6
451938,Molesworth Terrace,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
451938,Molesworth Terrace,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
451938,Molesworth Terrace,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
451938,Molesworth Terrace,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
451938,Molesworth Terrace,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
451938,Molesworth Terrace,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.82
451938,Molesworth Terrace,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.12
451938,Molesworth Terrace,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.72
451938,Molesworth Terrace,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
451938,Molesworth Terrace,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
451938,Molesworth Terrace,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
451938,Molesworth Terrace,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
451938,Molesworth Terrace,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
451938,Molesworth Terrace,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.35
451938,Molesworth Terrace,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,63.78
451938,Molesworth Terrace,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.3
451938,Molesworth Terrace,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,38.2
451938,Molesworth Terrace,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,155.8
451938,Molesworth Terrace,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,262.8
451938,Molesworth Terrace,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.5
451938,Molesworth Terrace,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.2
451938,Molesworth Terrace,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,19.5
451938,Molesworth Terrace,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
451938,Molesworth Terrace,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
451938,Molesworth Terrace,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
451938,Molesworth Terrace,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
451938,Molesworth Terrace,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
451938,Molesworth Terrace,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
451938,Molesworth Terrace,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
451938,Molesworth Terrace,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,78.59
451938,Molesworth Terrace,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.42
451938,Molesworth Terrace,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,56.92
451938,Molesworth Terrace,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,162.8
451938,Molesworth Terrace,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.1
451938,Molesworth Terrace,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
451938,Molesworth Terrace,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
451938,Molesworth Terrace,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
451938,Molesworth Terrace,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
451938,Molesworth Terrace,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.37
451938,Molesworth Terrace,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
451938,Molesworth Terrace,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.34
451938,Molesworth Terrace,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
451938,Molesworth Terrace,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
451938,Molesworth Terrace,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
451938,Molesworth Terrace,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
451938,Molesworth Terrace,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
451938,Molesworth Terrace,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
451938,Molesworth Terrace,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.9
451938,Molesworth Terrace,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,61.69
451938,Molesworth Terrace,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.42
451938,Molesworth Terrace,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,45.1
451938,Molesworth Terrace,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,135.6
451938,Molesworth Terrace,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,254.8
451938,Molesworth Terrace,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.9
451938,Molesworth Terrace,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,187.8
451938,Molesworth Terrace,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,19.4
451938,Molesworth Terrace,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
451938,Molesworth Terrace,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
451938,Molesworth Terrace,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
451938,Molesworth Terrace,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
451938,Molesworth Terrace,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
451938,Molesworth Terrace,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
451938,Molesworth Terrace,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
451938,Molesworth Terrace,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
451938,Molesworth Terrace,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,77.06
451938,Molesworth Terrace,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.92
451938,Molesworth Terrace,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,61.44
451938,Molesworth Terrace,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,153.4
451938,Molesworth Terrace,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.6
451938,Molesworth Terrace,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
451938,Molesworth Terrace,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
451938,Molesworth Terrace,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
451938,Molesworth Terrace,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
451938,Molesworth Terrace,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.32
451938,Molesworth Terrace,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.59
451938,Molesworth Terrace,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.62
451938,Molesworth Terrace,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
451938,Molesworth Terrace,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
451938,Molesworth Terrace,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
451938,Molesworth Terrace,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
451938,Molesworth Terrace,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
451938,Molesworth Terrace,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
