Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.47
451938,Molesworth Terrace,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,65.28
451938,Molesworth Terrace,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.99
451938,Molesworth Terrace,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,47.58
451938,Molesworth Terrace,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,138.4
451938,Molesworth Terrace,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,270.1
451938,Molesworth Terrace,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.3
451938,Molesworth Terrace,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,198.1
451938,Molesworth Terrace,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,19.3
451938,Molesworth Terrace,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
451938,Molesworth Terrace,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
451938,Molesworth Terrace,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
451938,Molesworth Terrace,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
451938,Molesworth Terrace,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
451938,Molesworth Terrace,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
451938,Molesworth Terrace,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
451938,Molesworth Terrace,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,80.6
451938,Molesworth Terrace,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.58
451938,Molesworth Terrace,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,66.2
451938,Molesworth Terrace,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,161.9
451938,Molesworth Terrace,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.7
451938,Molesworth Terrace,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
451938,Molesworth Terrace,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
451938,Molesworth Terrace,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
451938,Molesworth Terrace,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
451938,Molesworth Terrace,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
451938,Molesworth Terrace,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.67
451938,Molesworth Terrace,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.36
451938,Molesworth Terrace,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.06
451938,Molesworth Terrace,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
451938,Molesworth Terrace,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
451938,Molesworth Terrace,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
451938,Molesworth Terrace,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
451938,Molesworth Terrace,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
451938,Molesworth Terrace,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
451938,Molesworth Terrace,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.85
451938,Molesworth Terrace,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,55.77
451938,Molesworth Terrace,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.89
451938,Molesworth Terrace,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,48.13
451938,Molesworth Terrace,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,127.0
451938,Molesworth Terrace,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,229.7
451938,Molesworth Terrace,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.8
451938,Molesworth Terrace,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,199.0
451938,Molesworth Terrace,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,19.2
451938,Molesworth Terrace,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
451938,Molesworth Terrace,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
451938,Molesworth Terrace,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
451938,Molesworth Terrace,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
451938,Molesworth Terrace,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
451938,Molesworth Terrace,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
451938,Molesworth Terrace,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,70.44
451938,Molesworth Terrace,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.25
451938,Molesworth Terrace,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,65.2
451938,Molesworth Terrace,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,147.1
451938,Molesworth Terrace,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
451938,Molesworth Terrace,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
451938,Molesworth Terrace,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
451938,Molesworth Terrace,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
451938,Molesworth Terrace,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
451938,Molesworth Terrace,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.46
451938,Molesworth Terrace,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.92
451938,Molesworth Terrace,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.01
451938,Molesworth Terrace,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
451938,Molesworth Terrace,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
451938,Molesworth Terrace,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.9
451938,Molesworth Terrace,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
451938,Molesworth Terrace,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
451938,Molesworth Terrace,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
451938,Molesworth Terrace,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.64
451938,Molesworth Terrace,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,48.64
451938,Molesworth Terrace,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.83
451938,Molesworth Terrace,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,47.19
451938,Molesworth Terrace,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,112.2
451938,Molesworth Terrace,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,199.3
451938,Molesworth Terrace,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.0
451938,Molesworth Terrace,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,194.7
451938,Molesworth Terrace,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,19.1
451938,Molesworth Terrace,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
451938,Molesworth Terrace,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
451938,Molesworth Terrace,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
451938,Molesworth Terrace,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
451938,Molesworth Terrace,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
451938,Molesworth Terrace,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
451938,Molesworth Terrace,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,64.1
451938,Molesworth Terrace,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,39.75
451938,Molesworth Terrace,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,65.2
451938,Molesworth Terrace,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
451938,Molesworth Terrace,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
451938,Molesworth Terrace,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
451938,Molesworth Terrace,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
451938,Molesworth Terrace,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
451938,Molesworth Terrace,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
451938,Molesworth Terrace,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
451938,Molesworth Terrace,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.27
451938,Molesworth Terrace,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.86
451938,Molesworth Terrace,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.81
451938,Molesworth Terrace,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
451938,Molesworth Terrace,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
451938,Molesworth Terrace,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.5
451938,Molesworth Terrace,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
451938,Molesworth Terrace,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
451938,Molesworth Terrace,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
451938,Molesworth Terrace,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.02
451938,Molesworth Terrace,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,49.13
451938,Molesworth Terrace,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.93
451938,Molesworth Terrace,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,47.55
451938,Molesworth Terrace,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,111.1
451938,Molesworth Terrace,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,201.2
451938,Molesworth Terrace,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.2
451938,Molesworth Terrace,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,196.3
451938,Molesworth Terrace,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,19.1
451938,Molesworth Terrace,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
451938,Molesworth Terrace,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
451938,Molesworth Terrace,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
451938,Molesworth Terrace,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
451938,Molesworth Terrace,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
451938,Molesworth Terrace,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
451938,Molesworth Terrace,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
451938,Molesworth Terrace,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
451938,Molesworth Terrace,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,65.4
451938,Molesworth Terrace,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,42.79
451938,Molesworth Terrace,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,65.36
451938,Molesworth Terrace,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
451938,Molesworth Terrace,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
451938,Molesworth Terrace,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
451938,Molesworth Terrace,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
451938,Molesworth Terrace,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
451938,Molesworth Terrace,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
451938,Molesworth Terrace,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
451938,Molesworth Terrace,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.66
451938,Molesworth Terrace,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.44
451938,Molesworth Terrace,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.38
451938,Molesworth Terrace,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
451938,Molesworth Terrace,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
451938,Molesworth Terrace,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
451938,Molesworth Terrace,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
451938,Molesworth Terrace,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
451938,Molesworth Terrace,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
451938,Molesworth Terrace,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.9
451938,Molesworth Terrace,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,50.08
451938,Molesworth Terrace,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.89
451938,Molesworth Terrace,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,47.23
451938,Molesworth Terrace,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,109.2
451938,Molesworth Terrace,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,205.4
451938,Molesworth Terrace,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.1
451938,Molesworth Terrace,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,195.2
451938,Molesworth Terrace,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,19.0
451938,Molesworth Terrace,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
451938,Molesworth Terrace,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
451938,Molesworth Terrace,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
451938,Molesworth Terrace,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
451938,Molesworth Terrace,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
451938,Molesworth Terrace,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
451938,Molesworth Terrace,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
451938,Molesworth Terrace,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,67.74
451938,Molesworth Terrace,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,40.33
451938,Molesworth Terrace,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,65.62
451938,Molesworth Terrace,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
451938,Molesworth Terrace,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
451938,Molesworth Terrace,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
451938,Molesworth Terrace,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
451938,Molesworth Terrace,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
451938,Molesworth Terrace,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
451938,Molesworth Terrace,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
451938,Molesworth Terrace,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.75
451938,Molesworth Terrace,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.82
451938,Molesworth Terrace,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.8
451938,Molesworth Terrace,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
451938,Molesworth Terrace,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.1
451938,Molesworth Terrace,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.0
451938,Molesworth Terrace,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
451938,Molesworth Terrace,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
451938,Molesworth Terrace,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
451938,Molesworth Terrace,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.45
451938,Molesworth Terrace,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,49.63
451938,Molesworth Terrace,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.19
451938,Molesworth Terrace,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,42.06
451938,Molesworth Terrace,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,109.3
451938,Molesworth Terrace,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,203.7
451938,Molesworth Terrace,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.1
451938,Molesworth Terrace,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,173.8
451938,Molesworth Terrace,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,19.0
451938,Molesworth Terrace,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
451938,Molesworth Terrace,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
451938,Molesworth Terrace,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
451938,Molesworth Terrace,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
451938,Molesworth Terrace,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
451938,Molesworth Terrace,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
451938,Molesworth Terrace,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,67.38
451938,Molesworth Terrace,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,41.01
451938,Molesworth Terrace,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,60.86
451938,Molesworth Terrace,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
451938,Molesworth Terrace,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
451938,Molesworth Terrace,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
451938,Molesworth Terrace,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
451938,Molesworth Terrace,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
451938,Molesworth Terrace,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
451938,Molesworth Terrace,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451938,Molesworth Terrace,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.34
451938,Molesworth Terrace,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.84
451938,Molesworth Terrace,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.53
451938,Molesworth Terrace,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
451938,Molesworth Terrace,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
451938,Molesworth Terrace,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
451938,Molesworth Terrace,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
451938,Molesworth Terrace,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
451938,Molesworth Terrace,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
451938,Molesworth Terrace,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.53
451938,Molesworth Terrace,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,44.44
451938,Molesworth Terrace,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.63
451938,Molesworth Terrace,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,39.89
451938,Molesworth Terrace,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,85.4
451938,Molesworth Terrace,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,182.5
451938,Molesworth Terrace,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.0
451938,Molesworth Terrace,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,164.8
451938,Molesworth Terrace,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,19.0
451938,Molesworth Terrace,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
451938,Molesworth Terrace,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
451938,Molesworth Terrace,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
451938,Molesworth Terrace,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
451938,Molesworth Terrace,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
451938,Molesworth Terrace,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
451938,Molesworth Terrace,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
451938,Molesworth Terrace,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
451938,Molesworth Terrace,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
451938,Molesworth Terrace,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,59.78
451938,Molesworth Terrace,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.48
451938,Molesworth Terrace,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,57.42
451938,Molesworth Terrace,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
451938,Molesworth Terrace,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
451938,Molesworth Terrace,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
451938,Molesworth Terrace,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
451938,Molesworth Terrace,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
451938,Molesworth Terrace,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
451938,Molesworth Terrace,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
451938,Molesworth Terrace,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.6
451938,Molesworth Terrace,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.56
451938,Molesworth Terrace,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.47
451938,Molesworth Terrace,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
451938,Molesworth Terrace,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
451938,Molesworth Terrace,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.6
451938,Molesworth Terrace,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
451938,Molesworth Terrace,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
451938,Molesworth Terrace,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
451938,Molesworth Terrace,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.39
451938,Molesworth Terrace,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,40.6
451938,Molesworth Terrace,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.99
451938,Molesworth Terrace,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,40.1
451938,Molesworth Terrace,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,78.2
451938,Molesworth Terrace,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.7
451938,Molesworth Terrace,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.6
451938,Molesworth Terrace,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.7
451938,Molesworth Terrace,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,18.9
451938,Molesworth Terrace,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
451938,Molesworth Terrace,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
451938,Molesworth Terrace,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
451938,Molesworth Terrace,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
451938,Molesworth Terrace,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
451938,Molesworth Terrace,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
451938,Molesworth Terrace,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,56.19
451938,Molesworth Terrace,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.54
451938,Molesworth Terrace,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,58.57
451938,Molesworth Terrace,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
451938,Molesworth Terrace,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
451938,Molesworth Terrace,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
451938,Molesworth Terrace,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
451938,Molesworth Terrace,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
451938,Molesworth Terrace,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
451938,Molesworth Terrace,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.24
451938,Molesworth Terrace,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.3
451938,Molesworth Terrace,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.43
451938,Molesworth Terrace,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
451938,Molesworth Terrace,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
451938,Molesworth Terrace,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.8
451938,Molesworth Terrace,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.5
451938,Molesworth Terrace,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
451938,Molesworth Terrace,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
451938,Molesworth Terrace,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.67
451938,Molesworth Terrace,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,40.74
451938,Molesworth Terrace,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.57
451938,Molesworth Terrace,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,40.13
451938,Molesworth Terrace,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.5
451938,Molesworth Terrace,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.6
451938,Molesworth Terrace,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.1
451938,Molesworth Terrace,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.1
451938,Molesworth Terrace,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,18.9
451938,Molesworth Terrace,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
451938,Molesworth Terrace,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
451938,Molesworth Terrace,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
451938,Molesworth Terrace,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
451938,Molesworth Terrace,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
451938,Molesworth Terrace,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
451938,Molesworth Terrace,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,55.98
451938,Molesworth Terrace,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,44.86
451938,Molesworth Terrace,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,59.55
451938,Molesworth Terrace,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
451938,Molesworth Terrace,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
451938,Molesworth Terrace,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
451938,Molesworth Terrace,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
451938,Molesworth Terrace,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
451938,Molesworth Terrace,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451938,Molesworth Terrace,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
451938,Molesworth Terrace,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.1
451938,Molesworth Terrace,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.69
451938,Molesworth Terrace,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.8
451938,Molesworth Terrace,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
451938,Molesworth Terrace,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
451938,Molesworth Terrace,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.0
451938,Molesworth Terrace,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
451938,Molesworth Terrace,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
451938,Molesworth Terrace,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
451938,Molesworth Terrace,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.37
451938,Molesworth Terrace,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,44.06
451938,Molesworth Terrace,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.93
451938,Molesworth Terrace,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,40.73
451938,Molesworth Terrace,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,84.9
451938,Molesworth Terrace,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,181.6
451938,Molesworth Terrace,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.3
451938,Molesworth Terrace,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.6
451938,Molesworth Terrace,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,18.9
451938,Molesworth Terrace,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
451938,Molesworth Terrace,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
451938,Molesworth Terrace,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
451938,Molesworth Terrace,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
451938,Molesworth Terrace,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
451938,Molesworth Terrace,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
451938,Molesworth Terrace,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,60.16
451938,Molesworth Terrace,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,46.63
451938,Molesworth Terrace,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,60.53
451938,Molesworth Terrace,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
451938,Molesworth Terrace,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
451938,Molesworth Terrace,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
451938,Molesworth Terrace,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
451938,Molesworth Terrace,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
451938,Molesworth Terrace,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
451938,Molesworth Terrace,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
451938,Molesworth Terrace,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.55
451938,Molesworth Terrace,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.0
451938,Molesworth Terrace,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.11
451938,Molesworth Terrace,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
451938,Molesworth Terrace,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
451938,Molesworth Terrace,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.4
451938,Molesworth Terrace,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
451938,Molesworth Terrace,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
451938,Molesworth Terrace,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
451938,Molesworth Terrace,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.14
451938,Molesworth Terrace,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,42.74
451938,Molesworth Terrace,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.32
451938,Molesworth Terrace,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,40.32
451938,Molesworth Terrace,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,80.1
451938,Molesworth Terrace,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.5
451938,Molesworth Terrace,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.1
451938,Molesworth Terrace,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,167.8
451938,Molesworth Terrace,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,18.8
451938,Molesworth Terrace,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
451938,Molesworth Terrace,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
451938,Molesworth Terrace,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
451938,Molesworth Terrace,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
451938,Molesworth Terrace,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
451938,Molesworth Terrace,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
451938,Molesworth Terrace,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
451938,Molesworth Terrace,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
451938,Molesworth Terrace,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,60.28
451938,Molesworth Terrace,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,45.32
451938,Molesworth Terrace,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,61.43
451938,Molesworth Terrace,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
451938,Molesworth Terrace,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
451938,Molesworth Terrace,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
451938,Molesworth Terrace,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
451938,Molesworth Terrace,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
451938,Molesworth Terrace,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
451938,Molesworth Terrace,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.6
451938,Molesworth Terrace,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.4
451938,Molesworth Terrace,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.94
451938,Molesworth Terrace,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
451938,Molesworth Terrace,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
451938,Molesworth Terrace,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.0
451938,Molesworth Terrace,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.6
451938,Molesworth Terrace,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
451938,Molesworth Terrace,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
451938,Molesworth Terrace,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.37
451938,Molesworth Terrace,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,43.21
451938,Molesworth Terrace,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.22
451938,Molesworth Terrace,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,40.78
451938,Molesworth Terrace,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,92.6
451938,Molesworth Terrace,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.5
451938,Molesworth Terrace,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.7
451938,Molesworth Terrace,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,169.2
451938,Molesworth Terrace,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,18.8
451938,Molesworth Terrace,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
451938,Molesworth Terrace,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
451938,Molesworth Terrace,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
451938,Molesworth Terrace,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
451938,Molesworth Terrace,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
451938,Molesworth Terrace,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
451938,Molesworth Terrace,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
451938,Molesworth Terrace,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,60.81
451938,Molesworth Terrace,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,42.61
451938,Molesworth Terrace,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,62.72
451938,Molesworth Terrace,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
451938,Molesworth Terrace,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
451938,Molesworth Terrace,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
451938,Molesworth Terrace,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
451938,Molesworth Terrace,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
451938,Molesworth Terrace,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
451938,Molesworth Terrace,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.34
451938,Molesworth Terrace,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.59
451938,Molesworth Terrace,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.17
451938,Molesworth Terrace,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
451938,Molesworth Terrace,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
451938,Molesworth Terrace,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.7
451938,Molesworth Terrace,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.3
451938,Molesworth Terrace,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
451938,Molesworth Terrace,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
451938,Molesworth Terrace,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.14
451938,Molesworth Terrace,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,45.24
451938,Molesworth Terrace,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.02
451938,Molesworth Terrace,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,43.49
451938,Molesworth Terrace,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,106.2
451938,Molesworth Terrace,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,186.3
451938,Molesworth Terrace,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.6
451938,Molesworth Terrace,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,180.3
451938,Molesworth Terrace,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,18.8
451938,Molesworth Terrace,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
451938,Molesworth Terrace,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
451938,Molesworth Terrace,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
451938,Molesworth Terrace,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
451938,Molesworth Terrace,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
451938,Molesworth Terrace,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
451938,Molesworth Terrace,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,61.58
451938,Molesworth Terrace,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,44.61
451938,Molesworth Terrace,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,62.67
451938,Molesworth Terrace,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
451938,Molesworth Terrace,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
451938,Molesworth Terrace,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
451938,Molesworth Terrace,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
451938,Molesworth Terrace,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
451938,Molesworth Terrace,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
451938,Molesworth Terrace,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.62
451938,Molesworth Terrace,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.7
451938,Molesworth Terrace,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.94
451938,Molesworth Terrace,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
451938,Molesworth Terrace,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
451938,Molesworth Terrace,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.1
451938,Molesworth Terrace,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.6
451938,Molesworth Terrace,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
451938,Molesworth Terrace,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
451938,Molesworth Terrace,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.58
451938,Molesworth Terrace,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,40.25
451938,Molesworth Terrace,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.78
451938,Molesworth Terrace,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,40.1
451938,Molesworth Terrace,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,101.9
451938,Molesworth Terrace,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.4
451938,Molesworth Terrace,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
451938,Molesworth Terrace,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.6
451938,Molesworth Terrace,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,18.8
451938,Molesworth Terrace,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
451938,Molesworth Terrace,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
451938,Molesworth Terrace,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
451938,Molesworth Terrace,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
451938,Molesworth Terrace,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
451938,Molesworth Terrace,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
451938,Molesworth Terrace,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,55.86
451938,Molesworth Terrace,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,41.49
451938,Molesworth Terrace,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,60.04
451938,Molesworth Terrace,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
451938,Molesworth Terrace,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
451938,Molesworth Terrace,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
451938,Molesworth Terrace,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
451938,Molesworth Terrace,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
451938,Molesworth Terrace,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
451938,Molesworth Terrace,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
451938,Molesworth Terrace,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.82
451938,Molesworth Terrace,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.22
451938,Molesworth Terrace,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.99
451938,Molesworth Terrace,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
451938,Molesworth Terrace,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
451938,Molesworth Terrace,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.2
451938,Molesworth Terrace,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.0
451938,Molesworth Terrace,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
451938,Molesworth Terrace,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
451938,Molesworth Terrace,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.69
451938,Molesworth Terrace,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,49.5
451938,Molesworth Terrace,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.58
451938,Molesworth Terrace,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.83
451938,Molesworth Terrace,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,126.7
