Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,203.4
451938,Molesworth Terrace,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
451938,Molesworth Terrace,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.9
451938,Molesworth Terrace,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,18.9
451938,Molesworth Terrace,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
451938,Molesworth Terrace,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
451938,Molesworth Terrace,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
451938,Molesworth Terrace,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
451938,Molesworth Terrace,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
451938,Molesworth Terrace,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
451938,Molesworth Terrace,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
451938,Molesworth Terrace,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
451938,Molesworth Terrace,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
451938,Molesworth Terrace,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,65.31
451938,Molesworth Terrace,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,43.8
451938,Molesworth Terrace,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,42.82
451938,Molesworth Terrace,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
451938,Molesworth Terrace,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
451938,Molesworth Terrace,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
451938,Molesworth Terrace,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
451938,Molesworth Terrace,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
451938,Molesworth Terrace,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
451938,Molesworth Terrace,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
451938,Molesworth Terrace,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.02
451938,Molesworth Terrace,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.43
451938,Molesworth Terrace,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.16
451938,Molesworth Terrace,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
451938,Molesworth Terrace,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
451938,Molesworth Terrace,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.6
451938,Molesworth Terrace,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.1
451938,Molesworth Terrace,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
451938,Molesworth Terrace,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
451938,Molesworth Terrace,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.73
451938,Molesworth Terrace,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,49.17
451938,Molesworth Terrace,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.02
451938,Molesworth Terrace,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.14
451938,Molesworth Terrace,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,121.8
451938,Molesworth Terrace,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,201.5
451938,Molesworth Terrace,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.2
451938,Molesworth Terrace,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.0
451938,Molesworth Terrace,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,18.9
451938,Molesworth Terrace,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
451938,Molesworth Terrace,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
451938,Molesworth Terrace,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
451938,Molesworth Terrace,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
451938,Molesworth Terrace,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
451938,Molesworth Terrace,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
451938,Molesworth Terrace,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
451938,Molesworth Terrace,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
451938,Molesworth Terrace,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,65.19
451938,Molesworth Terrace,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,47.46
451938,Molesworth Terrace,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.3
451938,Molesworth Terrace,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
451938,Molesworth Terrace,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
451938,Molesworth Terrace,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
451938,Molesworth Terrace,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
451938,Molesworth Terrace,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
451938,Molesworth Terrace,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
451938,Molesworth Terrace,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
451938,Molesworth Terrace,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.64
451938,Molesworth Terrace,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.41
451938,Molesworth Terrace,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.56
451938,Molesworth Terrace,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
451938,Molesworth Terrace,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
451938,Molesworth Terrace,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.1
451938,Molesworth Terrace,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
451938,Molesworth Terrace,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
451938,Molesworth Terrace,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
451938,Molesworth Terrace,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.33
451938,Molesworth Terrace,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,47.28
451938,Molesworth Terrace,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.52
451938,Molesworth Terrace,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.54
451938,Molesworth Terrace,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,123.7
451938,Molesworth Terrace,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,195.8
451938,Molesworth Terrace,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
451938,Molesworth Terrace,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.8
451938,Molesworth Terrace,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,19.0
451938,Molesworth Terrace,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
451938,Molesworth Terrace,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
451938,Molesworth Terrace,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
451938,Molesworth Terrace,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
451938,Molesworth Terrace,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
451938,Molesworth Terrace,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
451938,Molesworth Terrace,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
451938,Molesworth Terrace,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
451938,Molesworth Terrace,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,59.91
451938,Molesworth Terrace,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,41.92
451938,Molesworth Terrace,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.1
451938,Molesworth Terrace,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
451938,Molesworth Terrace,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
451938,Molesworth Terrace,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
451938,Molesworth Terrace,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
451938,Molesworth Terrace,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
451938,Molesworth Terrace,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
451938,Molesworth Terrace,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451938,Molesworth Terrace,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
451938,Molesworth Terrace,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.52
451938,Molesworth Terrace,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
451938,Molesworth Terrace,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
451938,Molesworth Terrace,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
451938,Molesworth Terrace,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
451938,Molesworth Terrace,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
451938,Molesworth Terrace,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
451938,Molesworth Terrace,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
451938,Molesworth Terrace,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.72
451938,Molesworth Terrace,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,40.02
451938,Molesworth Terrace,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
451938,Molesworth Terrace,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.95
451938,Molesworth Terrace,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,115.6
451938,Molesworth Terrace,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.4
451938,Molesworth Terrace,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
451938,Molesworth Terrace,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.6
451938,Molesworth Terrace,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,19.0
451938,Molesworth Terrace,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
451938,Molesworth Terrace,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
451938,Molesworth Terrace,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
451938,Molesworth Terrace,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
451938,Molesworth Terrace,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451938,Molesworth Terrace,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
451938,Molesworth Terrace,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
451938,Molesworth Terrace,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
451938,Molesworth Terrace,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
451938,Molesworth Terrace,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,46.04
451938,Molesworth Terrace,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
451938,Molesworth Terrace,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.12
451938,Molesworth Terrace,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
451938,Molesworth Terrace,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
451938,Molesworth Terrace,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
451938,Molesworth Terrace,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
451938,Molesworth Terrace,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
451938,Molesworth Terrace,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
451938,Molesworth Terrace,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
451938,Molesworth Terrace,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
451938,Molesworth Terrace,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.62
451938,Molesworth Terrace,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.35
451938,Molesworth Terrace,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
451938,Molesworth Terrace,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
451938,Molesworth Terrace,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
451938,Molesworth Terrace,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
451938,Molesworth Terrace,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
451938,Molesworth Terrace,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.93
451938,Molesworth Terrace,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,38.98
451938,Molesworth Terrace,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
451938,Molesworth Terrace,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.96
451938,Molesworth Terrace,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,113.0
451938,Molesworth Terrace,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.2
451938,Molesworth Terrace,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
451938,Molesworth Terrace,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.7
451938,Molesworth Terrace,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,19.0
451938,Molesworth Terrace,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
451938,Molesworth Terrace,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
451938,Molesworth Terrace,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
451938,Molesworth Terrace,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
451938,Molesworth Terrace,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451938,Molesworth Terrace,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
451938,Molesworth Terrace,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
451938,Molesworth Terrace,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
451938,Molesworth Terrace,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
451938,Molesworth Terrace,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,46.19
451938,Molesworth Terrace,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
451938,Molesworth Terrace,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.31
451938,Molesworth Terrace,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
451938,Molesworth Terrace,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
451938,Molesworth Terrace,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
451938,Molesworth Terrace,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
451938,Molesworth Terrace,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
451938,Molesworth Terrace,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
451938,Molesworth Terrace,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
451938,Molesworth Terrace,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
451938,Molesworth Terrace,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
451938,Molesworth Terrace,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.23
451938,Molesworth Terrace,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
451938,Molesworth Terrace,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
451938,Molesworth Terrace,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
451938,Molesworth Terrace,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
451938,Molesworth Terrace,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
451938,Molesworth Terrace,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
451938,Molesworth Terrace,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.26
451938,Molesworth Terrace,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.67
451938,Molesworth Terrace,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
451938,Molesworth Terrace,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.97
451938,Molesworth Terrace,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,105.5
451938,Molesworth Terrace,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.4
451938,Molesworth Terrace,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
451938,Molesworth Terrace,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.3
451938,Molesworth Terrace,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,19.0
451938,Molesworth Terrace,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
451938,Molesworth Terrace,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
451938,Molesworth Terrace,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
451938,Molesworth Terrace,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
451938,Molesworth Terrace,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451938,Molesworth Terrace,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
451938,Molesworth Terrace,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
451938,Molesworth Terrace,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
451938,Molesworth Terrace,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
451938,Molesworth Terrace,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,45.49
451938,Molesworth Terrace,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.97
451938,Molesworth Terrace,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.21
451938,Molesworth Terrace,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
451938,Molesworth Terrace,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
451938,Molesworth Terrace,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
451938,Molesworth Terrace,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
451938,Molesworth Terrace,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
451938,Molesworth Terrace,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
451938,Molesworth Terrace,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
451938,Molesworth Terrace,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
451938,Molesworth Terrace,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
451938,Molesworth Terrace,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.13
451938,Molesworth Terrace,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
451938,Molesworth Terrace,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
451938,Molesworth Terrace,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
451938,Molesworth Terrace,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
451938,Molesworth Terrace,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
451938,Molesworth Terrace,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
451938,Molesworth Terrace,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.72
451938,Molesworth Terrace,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,40.81
451938,Molesworth Terrace,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
451938,Molesworth Terrace,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.5
451938,Molesworth Terrace,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,122.5
451938,Molesworth Terrace,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.2
451938,Molesworth Terrace,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
451938,Molesworth Terrace,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
451938,Molesworth Terrace,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,19.0
451938,Molesworth Terrace,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
451938,Molesworth Terrace,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
451938,Molesworth Terrace,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
451938,Molesworth Terrace,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
451938,Molesworth Terrace,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451938,Molesworth Terrace,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
451938,Molesworth Terrace,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
451938,Molesworth Terrace,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
451938,Molesworth Terrace,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
451938,Molesworth Terrace,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,49.56
451938,Molesworth Terrace,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.63
451938,Molesworth Terrace,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.63
451938,Molesworth Terrace,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
451938,Molesworth Terrace,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
451938,Molesworth Terrace,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
451938,Molesworth Terrace,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
451938,Molesworth Terrace,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
451938,Molesworth Terrace,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
451938,Molesworth Terrace,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
451938,Molesworth Terrace,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.6
451938,Molesworth Terrace,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.55
451938,Molesworth Terrace,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
451938,Molesworth Terrace,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
451938,Molesworth Terrace,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
451938,Molesworth Terrace,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
451938,Molesworth Terrace,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
451938,Molesworth Terrace,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
451938,Molesworth Terrace,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.72
451938,Molesworth Terrace,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,40.02
451938,Molesworth Terrace,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
451938,Molesworth Terrace,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.21
451938,Molesworth Terrace,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,118.5
451938,Molesworth Terrace,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.2
451938,Molesworth Terrace,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
451938,Molesworth Terrace,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
451938,Molesworth Terrace,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,19.0
451938,Molesworth Terrace,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
451938,Molesworth Terrace,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
451938,Molesworth Terrace,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
451938,Molesworth Terrace,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
451938,Molesworth Terrace,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451938,Molesworth Terrace,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
451938,Molesworth Terrace,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
451938,Molesworth Terrace,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
451938,Molesworth Terrace,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
451938,Molesworth Terrace,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,51.88
451938,Molesworth Terrace,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.33
451938,Molesworth Terrace,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.75
451938,Molesworth Terrace,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,124.4
451938,Molesworth Terrace,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
451938,Molesworth Terrace,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
451938,Molesworth Terrace,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
451938,Molesworth Terrace,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
451938,Molesworth Terrace,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
451938,Molesworth Terrace,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
451938,Molesworth Terrace,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
451938,Molesworth Terrace,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.28
451938,Molesworth Terrace,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.49
451938,Molesworth Terrace,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
451938,Molesworth Terrace,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
451938,Molesworth Terrace,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
451938,Molesworth Terrace,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
451938,Molesworth Terrace,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
451938,Molesworth Terrace,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
451938,Molesworth Terrace,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.03
451938,Molesworth Terrace,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,41.24
451938,Molesworth Terrace,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
451938,Molesworth Terrace,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.75
451938,Molesworth Terrace,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,120.3
451938,Molesworth Terrace,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.3
451938,Molesworth Terrace,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
451938,Molesworth Terrace,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
451938,Molesworth Terrace,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,19.1
451938,Molesworth Terrace,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
451938,Molesworth Terrace,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
451938,Molesworth Terrace,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
451938,Molesworth Terrace,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
451938,Molesworth Terrace,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451938,Molesworth Terrace,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
451938,Molesworth Terrace,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
451938,Molesworth Terrace,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
451938,Molesworth Terrace,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
451938,Molesworth Terrace,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,50.94
451938,Molesworth Terrace,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
451938,Molesworth Terrace,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.24
451938,Molesworth Terrace,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
451938,Molesworth Terrace,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
451938,Molesworth Terrace,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
451938,Molesworth Terrace,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
451938,Molesworth Terrace,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
451938,Molesworth Terrace,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
451938,Molesworth Terrace,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
451938,Molesworth Terrace,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.42
451938,Molesworth Terrace,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.67
451938,Molesworth Terrace,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.46
451938,Molesworth Terrace,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
451938,Molesworth Terrace,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
451938,Molesworth Terrace,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
451938,Molesworth Terrace,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
451938,Molesworth Terrace,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
451938,Molesworth Terrace,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
451938,Molesworth Terrace,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.59
451938,Molesworth Terrace,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,41.14
451938,Molesworth Terrace,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
451938,Molesworth Terrace,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.53
451938,Molesworth Terrace,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,121.9
451938,Molesworth Terrace,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.4
451938,Molesworth Terrace,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
451938,Molesworth Terrace,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
451938,Molesworth Terrace,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,19.1
451938,Molesworth Terrace,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
451938,Molesworth Terrace,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
451938,Molesworth Terrace,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
451938,Molesworth Terrace,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
451938,Molesworth Terrace,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451938,Molesworth Terrace,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
451938,Molesworth Terrace,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
451938,Molesworth Terrace,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
451938,Molesworth Terrace,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
451938,Molesworth Terrace,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,50.57
451938,Molesworth Terrace,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.05
451938,Molesworth Terrace,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
451938,Molesworth Terrace,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
451938,Molesworth Terrace,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
451938,Molesworth Terrace,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
451938,Molesworth Terrace,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
451938,Molesworth Terrace,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
451938,Molesworth Terrace,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
451938,Molesworth Terrace,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
451938,Molesworth Terrace,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
451938,Molesworth Terrace,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
451938,Molesworth Terrace,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
451938,Molesworth Terrace,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
451938,Molesworth Terrace,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
451938,Molesworth Terrace,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
451938,Molesworth Terrace,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
451938,Molesworth Terrace,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
451938,Molesworth Terrace,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.64
451938,Molesworth Terrace,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,41.68
451938,Molesworth Terrace,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
451938,Molesworth Terrace,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.34
451938,Molesworth Terrace,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,121.6
451938,Molesworth Terrace,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.6
451938,Molesworth Terrace,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
451938,Molesworth Terrace,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.1
451938,Molesworth Terrace,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,19.1
451938,Molesworth Terrace,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
451938,Molesworth Terrace,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
451938,Molesworth Terrace,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
451938,Molesworth Terrace,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
451938,Molesworth Terrace,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451938,Molesworth Terrace,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
451938,Molesworth Terrace,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
451938,Molesworth Terrace,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
451938,Molesworth Terrace,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
451938,Molesworth Terrace,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,49.36
451938,Molesworth Terrace,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.76
451938,Molesworth Terrace,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.58
451938,Molesworth Terrace,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
451938,Molesworth Terrace,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
451938,Molesworth Terrace,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
451938,Molesworth Terrace,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
451938,Molesworth Terrace,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
451938,Molesworth Terrace,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
451938,Molesworth Terrace,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
451938,Molesworth Terrace,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
451938,Molesworth Terrace,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.61
451938,Molesworth Terrace,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.59
451938,Molesworth Terrace,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
451938,Molesworth Terrace,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
451938,Molesworth Terrace,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
451938,Molesworth Terrace,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
451938,Molesworth Terrace,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
451938,Molesworth Terrace,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
451938,Molesworth Terrace,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.17
451938,Molesworth Terrace,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.94
451938,Molesworth Terrace,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
451938,Molesworth Terrace,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.75
451938,Molesworth Terrace,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,84.4
451938,Molesworth Terrace,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.1
451938,Molesworth Terrace,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
451938,Molesworth Terrace,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
451938,Molesworth Terrace,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,19.2
451938,Molesworth Terrace,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
451938,Molesworth Terrace,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
451938,Molesworth Terrace,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
451938,Molesworth Terrace,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
451938,Molesworth Terrace,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451938,Molesworth Terrace,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
451938,Molesworth Terrace,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
451938,Molesworth Terrace,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
451938,Molesworth Terrace,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
451938,Molesworth Terrace,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.1
451938,Molesworth Terrace,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.07
451938,Molesworth Terrace,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.34
451938,Molesworth Terrace,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
451938,Molesworth Terrace,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
451938,Molesworth Terrace,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
451938,Molesworth Terrace,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
451938,Molesworth Terrace,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
451938,Molesworth Terrace,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
451938,Molesworth Terrace,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
451938,Molesworth Terrace,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
451938,Molesworth Terrace,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.04
451938,Molesworth Terrace,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.68
451938,Molesworth Terrace,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
451938,Molesworth Terrace,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
451938,Molesworth Terrace,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
451938,Molesworth Terrace,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
451938,Molesworth Terrace,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
451938,Molesworth Terrace,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
451938,Molesworth Terrace,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.92
451938,Molesworth Terrace,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.53
451938,Molesworth Terrace,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.56
451938,Molesworth Terrace,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.64
451938,Molesworth Terrace,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
451938,Molesworth Terrace,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
451938,Molesworth Terrace,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
451938,Molesworth Terrace,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
451938,Molesworth Terrace,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,19.3
451938,Molesworth Terrace,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
451938,Molesworth Terrace,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
451938,Molesworth Terrace,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
451938,Molesworth Terrace,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
451938,Molesworth Terrace,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451938,Molesworth Terrace,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
451938,Molesworth Terrace,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
451938,Molesworth Terrace,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
451938,Molesworth Terrace,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
451938,Molesworth Terrace,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.03
451938,Molesworth Terrace,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.61
451938,Molesworth Terrace,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.31
451938,Molesworth Terrace,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
451938,Molesworth Terrace,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
451938,Molesworth Terrace,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
451938,Molesworth Terrace,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
451938,Molesworth Terrace,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
451938,Molesworth Terrace,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
451938,Molesworth Terrace,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
451938,Molesworth Terrace,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451938,Molesworth Terrace,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.89
451938,Molesworth Terrace,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.16
451938,Molesworth Terrace,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
451938,Molesworth Terrace,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
451938,Molesworth Terrace,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
451938,Molesworth Terrace,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
451938,Molesworth Terrace,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
451938,Molesworth Terrace,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
451938,Molesworth Terrace,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
451938,Molesworth Terrace,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.27
451938,Molesworth Terrace,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.93
451938,Molesworth Terrace,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.22
451938,Molesworth Terrace,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
451938,Molesworth Terrace,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
451938,Molesworth Terrace,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
451938,Molesworth Terrace,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.3
451938,Molesworth Terrace,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,19.3
451938,Molesworth Terrace,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
451938,Molesworth Terrace,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
451938,Molesworth Terrace,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
451938,Molesworth Terrace,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
451938,Molesworth Terrace,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451938,Molesworth Terrace,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
451938,Molesworth Terrace,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
451938,Molesworth Terrace,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
451938,Molesworth Terrace,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
451938,Molesworth Terrace,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.26
451938,Molesworth Terrace,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.82
451938,Molesworth Terrace,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.38
451938,Molesworth Terrace,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
451938,Molesworth Terrace,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
451938,Molesworth Terrace,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
451938,Molesworth Terrace,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
451938,Molesworth Terrace,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
451938,Molesworth Terrace,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
451938,Molesworth Terrace,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
451938,Molesworth Terrace,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
451938,Molesworth Terrace,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.31
451938,Molesworth Terrace,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
451938,Molesworth Terrace,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
451938,Molesworth Terrace,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
451938,Molesworth Terrace,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
451938,Molesworth Terrace,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
451938,Molesworth Terrace,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.02
451938,Molesworth Terrace,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
451938,Molesworth Terrace,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.25
451938,Molesworth Terrace,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.89
451938,Molesworth Terrace,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.25
451938,Molesworth Terrace,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.99
451938,Molesworth Terrace,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.1
451938,Molesworth Terrace,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
451938,Molesworth Terrace,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
451938,Molesworth Terrace,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.4
451938,Molesworth Terrace,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,19.4
451938,Molesworth Terrace,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
451938,Molesworth Terrace,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
