Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
451938,Molesworth Terrace,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
451938,Molesworth Terrace,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451938,Molesworth Terrace,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
451938,Molesworth Terrace,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
451938,Molesworth Terrace,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
451938,Molesworth Terrace,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
451938,Molesworth Terrace,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.14
451938,Molesworth Terrace,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.56
451938,Molesworth Terrace,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.27
451938,Molesworth Terrace,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
451938,Molesworth Terrace,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
451938,Molesworth Terrace,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
451938,Molesworth Terrace,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
451938,Molesworth Terrace,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
451938,Molesworth Terrace,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
451938,Molesworth Terrace,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.89
451938,Molesworth Terrace,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.82
451938,Molesworth Terrace,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
451938,Molesworth Terrace,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
451938,Molesworth Terrace,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
451938,Molesworth Terrace,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
451938,Molesworth Terrace,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
451938,Molesworth Terrace,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
451938,Molesworth Terrace,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
451938,Molesworth Terrace,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.57
451938,Molesworth Terrace,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.07
451938,Molesworth Terrace,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.32
451938,Molesworth Terrace,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.89
451938,Molesworth Terrace,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
451938,Molesworth Terrace,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.0
451938,Molesworth Terrace,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
451938,Molesworth Terrace,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.8
451938,Molesworth Terrace,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,19.4
451938,Molesworth Terrace,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
451938,Molesworth Terrace,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
451938,Molesworth Terrace,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
451938,Molesworth Terrace,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
451938,Molesworth Terrace,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451938,Molesworth Terrace,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
451938,Molesworth Terrace,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
451938,Molesworth Terrace,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
451938,Molesworth Terrace,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
451938,Molesworth Terrace,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.96
451938,Molesworth Terrace,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.14
451938,Molesworth Terrace,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.65
451938,Molesworth Terrace,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
451938,Molesworth Terrace,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
451938,Molesworth Terrace,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
451938,Molesworth Terrace,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
451938,Molesworth Terrace,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
451938,Molesworth Terrace,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
451938,Molesworth Terrace,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
451938,Molesworth Terrace,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
451938,Molesworth Terrace,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.76
451938,Molesworth Terrace,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.01
451938,Molesworth Terrace,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
451938,Molesworth Terrace,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
451938,Molesworth Terrace,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.7
451938,Molesworth Terrace,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
451938,Molesworth Terrace,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
451938,Molesworth Terrace,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
451938,Molesworth Terrace,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.04
451938,Molesworth Terrace,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.27
451938,Molesworth Terrace,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.3
451938,Molesworth Terrace,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.07
451938,Molesworth Terrace,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
451938,Molesworth Terrace,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.5
451938,Molesworth Terrace,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.3
451938,Molesworth Terrace,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.9
451938,Molesworth Terrace,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,19.4
451938,Molesworth Terrace,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
451938,Molesworth Terrace,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
451938,Molesworth Terrace,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
451938,Molesworth Terrace,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
451938,Molesworth Terrace,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
451938,Molesworth Terrace,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
451938,Molesworth Terrace,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
451938,Molesworth Terrace,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
451938,Molesworth Terrace,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
451938,Molesworth Terrace,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.43
451938,Molesworth Terrace,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.06
451938,Molesworth Terrace,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.07
451938,Molesworth Terrace,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
451938,Molesworth Terrace,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
451938,Molesworth Terrace,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
451938,Molesworth Terrace,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
451938,Molesworth Terrace,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
451938,Molesworth Terrace,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
451938,Molesworth Terrace,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
451938,Molesworth Terrace,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.21
451938,Molesworth Terrace,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.35
451938,Molesworth Terrace,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.41
451938,Molesworth Terrace,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
451938,Molesworth Terrace,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
451938,Molesworth Terrace,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
451938,Molesworth Terrace,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
451938,Molesworth Terrace,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
451938,Molesworth Terrace,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.98
451938,Molesworth Terrace,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.46
451938,Molesworth Terrace,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.43
451938,Molesworth Terrace,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.29
451938,Molesworth Terrace,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
451938,Molesworth Terrace,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.2
451938,Molesworth Terrace,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
451938,Molesworth Terrace,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.6
451938,Molesworth Terrace,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,19.4
451938,Molesworth Terrace,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
451938,Molesworth Terrace,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
451938,Molesworth Terrace,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
451938,Molesworth Terrace,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
451938,Molesworth Terrace,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
451938,Molesworth Terrace,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
451938,Molesworth Terrace,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
451938,Molesworth Terrace,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
451938,Molesworth Terrace,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.67
451938,Molesworth Terrace,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.78
451938,Molesworth Terrace,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.7
451938,Molesworth Terrace,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
451938,Molesworth Terrace,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
451938,Molesworth Terrace,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
451938,Molesworth Terrace,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
451938,Molesworth Terrace,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
451938,Molesworth Terrace,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
451938,Molesworth Terrace,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.29
451938,Molesworth Terrace,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.13
451938,Molesworth Terrace,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.99
451938,Molesworth Terrace,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
451938,Molesworth Terrace,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
451938,Molesworth Terrace,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
451938,Molesworth Terrace,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
451938,Molesworth Terrace,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
451938,Molesworth Terrace,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
451938,Molesworth Terrace,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.67
451938,Molesworth Terrace,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.46
451938,Molesworth Terrace,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.23
451938,Molesworth Terrace,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.91
451938,Molesworth Terrace,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
451938,Molesworth Terrace,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.8
451938,Molesworth Terrace,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.8
451938,Molesworth Terrace,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.8
451938,Molesworth Terrace,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,19.4
451938,Molesworth Terrace,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
451938,Molesworth Terrace,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
451938,Molesworth Terrace,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
451938,Molesworth Terrace,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
451938,Molesworth Terrace,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
451938,Molesworth Terrace,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
451938,Molesworth Terrace,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
451938,Molesworth Terrace,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
451938,Molesworth Terrace,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.75
451938,Molesworth Terrace,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.36
451938,Molesworth Terrace,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.9
451938,Molesworth Terrace,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
451938,Molesworth Terrace,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
451938,Molesworth Terrace,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
451938,Molesworth Terrace,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
451938,Molesworth Terrace,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
451938,Molesworth Terrace,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
451938,Molesworth Terrace,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
451938,Molesworth Terrace,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.6
451938,Molesworth Terrace,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
451938,Molesworth Terrace,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
451938,Molesworth Terrace,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
451938,Molesworth Terrace,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
451938,Molesworth Terrace,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
451938,Molesworth Terrace,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
451938,Molesworth Terrace,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
451938,Molesworth Terrace,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.85
451938,Molesworth Terrace,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.34
451938,Molesworth Terrace,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.72
451938,Molesworth Terrace,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.46
451938,Molesworth Terrace,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
451938,Molesworth Terrace,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.2
451938,Molesworth Terrace,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.0
451938,Molesworth Terrace,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.1
451938,Molesworth Terrace,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,19.4
451938,Molesworth Terrace,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
451938,Molesworth Terrace,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
451938,Molesworth Terrace,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
451938,Molesworth Terrace,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
451938,Molesworth Terrace,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
451938,Molesworth Terrace,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
451938,Molesworth Terrace,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
451938,Molesworth Terrace,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
451938,Molesworth Terrace,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.26
451938,Molesworth Terrace,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.32
451938,Molesworth Terrace,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.76
451938,Molesworth Terrace,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
451938,Molesworth Terrace,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
451938,Molesworth Terrace,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
451938,Molesworth Terrace,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
451938,Molesworth Terrace,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
451938,Molesworth Terrace,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
451938,Molesworth Terrace,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
451938,Molesworth Terrace,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.67
451938,Molesworth Terrace,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.72
451938,Molesworth Terrace,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.56
451938,Molesworth Terrace,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
451938,Molesworth Terrace,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
451938,Molesworth Terrace,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.6
451938,Molesworth Terrace,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
451938,Molesworth Terrace,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.87
451938,Molesworth Terrace,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
451938,Molesworth Terrace,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.19
451938,Molesworth Terrace,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.55
451938,Molesworth Terrace,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.57
451938,Molesworth Terrace,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.27
451938,Molesworth Terrace,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.0
451938,Molesworth Terrace,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.9
451938,Molesworth Terrace,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.5
451938,Molesworth Terrace,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.0
451938,Molesworth Terrace,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,19.3
451938,Molesworth Terrace,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
451938,Molesworth Terrace,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
451938,Molesworth Terrace,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
451938,Molesworth Terrace,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
451938,Molesworth Terrace,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
451938,Molesworth Terrace,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
451938,Molesworth Terrace,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
451938,Molesworth Terrace,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
451938,Molesworth Terrace,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.22
451938,Molesworth Terrace,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.29
451938,Molesworth Terrace,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.83
451938,Molesworth Terrace,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
451938,Molesworth Terrace,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
451938,Molesworth Terrace,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
451938,Molesworth Terrace,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
451938,Molesworth Terrace,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
451938,Molesworth Terrace,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
451938,Molesworth Terrace,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
451938,Molesworth Terrace,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.11
451938,Molesworth Terrace,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.01
451938,Molesworth Terrace,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.69
451938,Molesworth Terrace,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
451938,Molesworth Terrace,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
451938,Molesworth Terrace,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.3
451938,Molesworth Terrace,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
451938,Molesworth Terrace,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.19
451938,Molesworth Terrace,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
451938,Molesworth Terrace,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.49
451938,Molesworth Terrace,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.83
451938,Molesworth Terrace,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.84
451938,Molesworth Terrace,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.01
451938,Molesworth Terrace,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
451938,Molesworth Terrace,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.1
451938,Molesworth Terrace,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.4
451938,Molesworth Terrace,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.5
451938,Molesworth Terrace,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,19.3
451938,Molesworth Terrace,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
451938,Molesworth Terrace,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
451938,Molesworth Terrace,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
451938,Molesworth Terrace,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
451938,Molesworth Terrace,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
451938,Molesworth Terrace,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
451938,Molesworth Terrace,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
451938,Molesworth Terrace,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
451938,Molesworth Terrace,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
451938,Molesworth Terrace,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.94
451938,Molesworth Terrace,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,57.85
451938,Molesworth Terrace,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.7
451938,Molesworth Terrace,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
451938,Molesworth Terrace,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
451938,Molesworth Terrace,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
451938,Molesworth Terrace,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
451938,Molesworth Terrace,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
451938,Molesworth Terrace,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
451938,Molesworth Terrace,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
451938,Molesworth Terrace,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.85
451938,Molesworth Terrace,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.06
451938,Molesworth Terrace,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.99
451938,Molesworth Terrace,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
451938,Molesworth Terrace,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
451938,Molesworth Terrace,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.4
451938,Molesworth Terrace,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
451938,Molesworth Terrace,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
451938,Molesworth Terrace,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
451938,Molesworth Terrace,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
451938,Molesworth Terrace,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,37.87
451938,Molesworth Terrace,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.94
451938,Molesworth Terrace,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.16
451938,Molesworth Terrace,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
451938,Molesworth Terrace,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.1
451938,Molesworth Terrace,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.5
451938,Molesworth Terrace,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.3
451938,Molesworth Terrace,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,19.3
451938,Molesworth Terrace,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
451938,Molesworth Terrace,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
451938,Molesworth Terrace,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
451938,Molesworth Terrace,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
451938,Molesworth Terrace,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
451938,Molesworth Terrace,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
451938,Molesworth Terrace,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
451938,Molesworth Terrace,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
451938,Molesworth Terrace,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.73
451938,Molesworth Terrace,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,58.99
451938,Molesworth Terrace,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.16
451938,Molesworth Terrace,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
451938,Molesworth Terrace,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
451938,Molesworth Terrace,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
451938,Molesworth Terrace,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
451938,Molesworth Terrace,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
451938,Molesworth Terrace,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
451938,Molesworth Terrace,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.37
451938,Molesworth Terrace,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.38
451938,Molesworth Terrace,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.61
451938,Molesworth Terrace,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
451938,Molesworth Terrace,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
451938,Molesworth Terrace,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.8
451938,Molesworth Terrace,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
451938,Molesworth Terrace,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.0
451938,Molesworth Terrace,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
451938,Molesworth Terrace,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
451938,Molesworth Terrace,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.85
451938,Molesworth Terrace,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.37
451938,Molesworth Terrace,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.89
451938,Molesworth Terrace,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
451938,Molesworth Terrace,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.5
451938,Molesworth Terrace,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.5
451938,Molesworth Terrace,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.5
451938,Molesworth Terrace,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,19.2
451938,Molesworth Terrace,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
451938,Molesworth Terrace,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
451938,Molesworth Terrace,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
451938,Molesworth Terrace,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
451938,Molesworth Terrace,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
451938,Molesworth Terrace,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
451938,Molesworth Terrace,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
451938,Molesworth Terrace,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
451938,Molesworth Terrace,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
451938,Molesworth Terrace,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.22
451938,Molesworth Terrace,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,55.76
451938,Molesworth Terrace,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.5
451938,Molesworth Terrace,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
451938,Molesworth Terrace,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
451938,Molesworth Terrace,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
451938,Molesworth Terrace,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
451938,Molesworth Terrace,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
451938,Molesworth Terrace,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
451938,Molesworth Terrace,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
451938,Molesworth Terrace,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
451938,Molesworth Terrace,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.46
451938,Molesworth Terrace,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.29
451938,Molesworth Terrace,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
451938,Molesworth Terrace,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
451938,Molesworth Terrace,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.8
451938,Molesworth Terrace,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
451938,Molesworth Terrace,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
451938,Molesworth Terrace,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
451938,Molesworth Terrace,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.83
451938,Molesworth Terrace,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.29
451938,Molesworth Terrace,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.61
451938,Molesworth Terrace,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
451938,Molesworth Terrace,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.5
451938,Molesworth Terrace,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.9
451938,Molesworth Terrace,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.8
451938,Molesworth Terrace,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,19.2
451938,Molesworth Terrace,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
451938,Molesworth Terrace,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
451938,Molesworth Terrace,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
451938,Molesworth Terrace,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
451938,Molesworth Terrace,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
451938,Molesworth Terrace,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
451938,Molesworth Terrace,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
451938,Molesworth Terrace,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
451938,Molesworth Terrace,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
451938,Molesworth Terrace,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.99
451938,Molesworth Terrace,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.75
451938,Molesworth Terrace,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.9
451938,Molesworth Terrace,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
451938,Molesworth Terrace,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
451938,Molesworth Terrace,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
451938,Molesworth Terrace,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
451938,Molesworth Terrace,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
451938,Molesworth Terrace,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
451938,Molesworth Terrace,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
451938,Molesworth Terrace,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
451938,Molesworth Terrace,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.65
451938,Molesworth Terrace,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.75
451938,Molesworth Terrace,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.3
451938,Molesworth Terrace,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
451938,Molesworth Terrace,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.0
451938,Molesworth Terrace,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
451938,Molesworth Terrace,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
451938,Molesworth Terrace,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
451938,Molesworth Terrace,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
451938,Molesworth Terrace,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.32
451938,Molesworth Terrace,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,34.78
451938,Molesworth Terrace,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.35
451938,Molesworth Terrace,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
451938,Molesworth Terrace,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.9
451938,Molesworth Terrace,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.4
451938,Molesworth Terrace,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.8
451938,Molesworth Terrace,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,19.1
451938,Molesworth Terrace,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
451938,Molesworth Terrace,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
451938,Molesworth Terrace,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
451938,Molesworth Terrace,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
451938,Molesworth Terrace,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
451938,Molesworth Terrace,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
451938,Molesworth Terrace,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
451938,Molesworth Terrace,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
451938,Molesworth Terrace,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.79
451938,Molesworth Terrace,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.43
451938,Molesworth Terrace,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.11
451938,Molesworth Terrace,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
451938,Molesworth Terrace,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
451938,Molesworth Terrace,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
451938,Molesworth Terrace,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
451938,Molesworth Terrace,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
451938,Molesworth Terrace,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
451938,Molesworth Terrace,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
451938,Molesworth Terrace,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
451938,Molesworth Terrace,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.06
451938,Molesworth Terrace,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.39
451938,Molesworth Terrace,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
451938,Molesworth Terrace,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
451938,Molesworth Terrace,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.1
451938,Molesworth Terrace,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
451938,Molesworth Terrace,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.37
451938,Molesworth Terrace,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
451938,Molesworth Terrace,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.63
451938,Molesworth Terrace,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.19
451938,Molesworth Terrace,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.25
451938,Molesworth Terrace,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
451938,Molesworth Terrace,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.2
451938,Molesworth Terrace,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.5
451938,Molesworth Terrace,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.5
451938,Molesworth Terrace,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,19.0
451938,Molesworth Terrace,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
451938,Molesworth Terrace,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
451938,Molesworth Terrace,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
451938,Molesworth Terrace,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
451938,Molesworth Terrace,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
451938,Molesworth Terrace,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
451938,Molesworth Terrace,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
451938,Molesworth Terrace,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
451938,Molesworth Terrace,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.51
451938,Molesworth Terrace,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.26
451938,Molesworth Terrace,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.64
451938,Molesworth Terrace,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
451938,Molesworth Terrace,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
451938,Molesworth Terrace,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
451938,Molesworth Terrace,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
451938,Molesworth Terrace,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
451938,Molesworth Terrace,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
451938,Molesworth Terrace,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
451938,Molesworth Terrace,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
451938,Molesworth Terrace,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.74
451938,Molesworth Terrace,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.9
451938,Molesworth Terrace,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
451938,Molesworth Terrace,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
451938,Molesworth Terrace,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.1
451938,Molesworth Terrace,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
451938,Molesworth Terrace,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
451938,Molesworth Terrace,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
451938,Molesworth Terrace,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.23
451938,Molesworth Terrace,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.93
451938,Molesworth Terrace,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,33.87
451938,Molesworth Terrace,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.86
451938,Molesworth Terrace,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
451938,Molesworth Terrace,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.8
451938,Molesworth Terrace,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.0
451938,Molesworth Terrace,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.2
451938,Molesworth Terrace,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,19.0
451938,Molesworth Terrace,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
451938,Molesworth Terrace,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
451938,Molesworth Terrace,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
451938,Molesworth Terrace,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
451938,Molesworth Terrace,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
451938,Molesworth Terrace,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
451938,Molesworth Terrace,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
451938,Molesworth Terrace,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
451938,Molesworth Terrace,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.83
451938,Molesworth Terrace,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.61
451938,Molesworth Terrace,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.76
451938,Molesworth Terrace,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
451938,Molesworth Terrace,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
451938,Molesworth Terrace,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
451938,Molesworth Terrace,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
451938,Molesworth Terrace,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
451938,Molesworth Terrace,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
451938,Molesworth Terrace,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
451938,Molesworth Terrace,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.47
451938,Molesworth Terrace,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.37
451938,Molesworth Terrace,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
451938,Molesworth Terrace,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
451938,Molesworth Terrace,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.3
451938,Molesworth Terrace,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
451938,Molesworth Terrace,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
451938,Molesworth Terrace,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
451938,Molesworth Terrace,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
451938,Molesworth Terrace,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,38.54
451938,Molesworth Terrace,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,36.6
451938,Molesworth Terrace,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.78
451938,Molesworth Terrace,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
451938,Molesworth Terrace,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.5
451938,Molesworth Terrace,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.3
451938,Molesworth Terrace,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.8
451938,Molesworth Terrace,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,18.9
451938,Molesworth Terrace,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
451938,Molesworth Terrace,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
451938,Molesworth Terrace,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
451938,Molesworth Terrace,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
451938,Molesworth Terrace,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
451938,Molesworth Terrace,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
451938,Molesworth Terrace,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
