Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
451938,Molesworth Terrace,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.13
451938,Molesworth Terrace,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.07
451938,Molesworth Terrace,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.14
451938,Molesworth Terrace,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
451938,Molesworth Terrace,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
451938,Molesworth Terrace,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
451938,Molesworth Terrace,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
451938,Molesworth Terrace,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
451938,Molesworth Terrace,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
451938,Molesworth Terrace,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
451938,Molesworth Terrace,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
451938,Molesworth Terrace,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.33
451938,Molesworth Terrace,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.62
451938,Molesworth Terrace,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.5
451938,Molesworth Terrace,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
451938,Molesworth Terrace,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.1
451938,Molesworth Terrace,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.9
451938,Molesworth Terrace,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.73
451938,Molesworth Terrace,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
451938,Molesworth Terrace,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.26
451938,Molesworth Terrace,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,36.3
451938,Molesworth Terrace,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,34.71
451938,Molesworth Terrace,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.59
451938,Molesworth Terrace,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
451938,Molesworth Terrace,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.9
451938,Molesworth Terrace,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.3
451938,Molesworth Terrace,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.2
451938,Molesworth Terrace,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,18.8
451938,Molesworth Terrace,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
451938,Molesworth Terrace,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
451938,Molesworth Terrace,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
451938,Molesworth Terrace,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
451938,Molesworth Terrace,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
451938,Molesworth Terrace,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
451938,Molesworth Terrace,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
451938,Molesworth Terrace,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.35
451938,Molesworth Terrace,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,60.04
451938,Molesworth Terrace,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.22
451938,Molesworth Terrace,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
451938,Molesworth Terrace,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
451938,Molesworth Terrace,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
451938,Molesworth Terrace,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
451938,Molesworth Terrace,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
451938,Molesworth Terrace,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
451938,Molesworth Terrace,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
451938,Molesworth Terrace,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.36
451938,Molesworth Terrace,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.16
451938,Molesworth Terrace,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,72.3
451938,Molesworth Terrace,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
451938,Molesworth Terrace,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.7
451938,Molesworth Terrace,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
451938,Molesworth Terrace,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.32
451938,Molesworth Terrace,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
451938,Molesworth Terrace,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
451938,Molesworth Terrace,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.37
451938,Molesworth Terrace,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.79
451938,Molesworth Terrace,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.28
451938,Molesworth Terrace,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
451938,Molesworth Terrace,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.0
451938,Molesworth Terrace,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.2
451938,Molesworth Terrace,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.9
451938,Molesworth Terrace,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,18.7
451938,Molesworth Terrace,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
451938,Molesworth Terrace,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
451938,Molesworth Terrace,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
451938,Molesworth Terrace,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
451938,Molesworth Terrace,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
451938,Molesworth Terrace,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
451938,Molesworth Terrace,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
451938,Molesworth Terrace,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
451938,Molesworth Terrace,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
451938,Molesworth Terrace,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.1
451938,Molesworth Terrace,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.14
451938,Molesworth Terrace,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.44
451938,Molesworth Terrace,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
451938,Molesworth Terrace,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
451938,Molesworth Terrace,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
451938,Molesworth Terrace,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
451938,Molesworth Terrace,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
451938,Molesworth Terrace,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
451938,Molesworth Terrace,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
451938,Molesworth Terrace,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
451938,Molesworth Terrace,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.08
451938,Molesworth Terrace,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.15
451938,Molesworth Terrace,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,79.6
451938,Molesworth Terrace,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
451938,Molesworth Terrace,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.0
451938,Molesworth Terrace,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.3
451938,Molesworth Terrace,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.0
451938,Molesworth Terrace,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
451938,Molesworth Terrace,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.95
451938,Molesworth Terrace,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,35.55
451938,Molesworth Terrace,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.02
451938,Molesworth Terrace,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.39
451938,Molesworth Terrace,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
451938,Molesworth Terrace,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.0
451938,Molesworth Terrace,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.5
451938,Molesworth Terrace,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.4
451938,Molesworth Terrace,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,18.6
451938,Molesworth Terrace,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
451938,Molesworth Terrace,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
451938,Molesworth Terrace,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
451938,Molesworth Terrace,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
451938,Molesworth Terrace,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
451938,Molesworth Terrace,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
451938,Molesworth Terrace,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
451938,Molesworth Terrace,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
451938,Molesworth Terrace,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
451938,Molesworth Terrace,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.24
451938,Molesworth Terrace,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.1
451938,Molesworth Terrace,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.54
451938,Molesworth Terrace,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
451938,Molesworth Terrace,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
451938,Molesworth Terrace,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
451938,Molesworth Terrace,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
451938,Molesworth Terrace,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
451938,Molesworth Terrace,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
451938,Molesworth Terrace,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
451938,Molesworth Terrace,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
451938,Molesworth Terrace,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,35.38
451938,Molesworth Terrace,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.68
451938,Molesworth Terrace,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,89.4
451938,Molesworth Terrace,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
451938,Molesworth Terrace,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.7
451938,Molesworth Terrace,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.8
451938,Molesworth Terrace,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.28
451938,Molesworth Terrace,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
451938,Molesworth Terrace,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
451938,Molesworth Terrace,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.49
451938,Molesworth Terrace,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.47
451938,Molesworth Terrace,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,38.31
451938,Molesworth Terrace,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
451938,Molesworth Terrace,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.2
451938,Molesworth Terrace,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.0
451938,Molesworth Terrace,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.2
451938,Molesworth Terrace,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,18.5
451938,Molesworth Terrace,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
451938,Molesworth Terrace,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
451938,Molesworth Terrace,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
451938,Molesworth Terrace,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
451938,Molesworth Terrace,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
451938,Molesworth Terrace,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
451938,Molesworth Terrace,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
451938,Molesworth Terrace,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.91
451938,Molesworth Terrace,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.86
451938,Molesworth Terrace,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.99
451938,Molesworth Terrace,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
451938,Molesworth Terrace,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
451938,Molesworth Terrace,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
451938,Molesworth Terrace,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
451938,Molesworth Terrace,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
451938,Molesworth Terrace,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
451938,Molesworth Terrace,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
451938,Molesworth Terrace,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
451938,Molesworth Terrace,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,34.56
451938,Molesworth Terrace,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.98
451938,Molesworth Terrace,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,85.9
451938,Molesworth Terrace,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
451938,Molesworth Terrace,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.8
451938,Molesworth Terrace,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
451938,Molesworth Terrace,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.38
451938,Molesworth Terrace,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
451938,Molesworth Terrace,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
451938,Molesworth Terrace,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.26
451938,Molesworth Terrace,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,34.13
451938,Molesworth Terrace,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,41.4
451938,Molesworth Terrace,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
451938,Molesworth Terrace,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.2
451938,Molesworth Terrace,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.0
451938,Molesworth Terrace,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.0
451938,Molesworth Terrace,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,18.3
451938,Molesworth Terrace,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
451938,Molesworth Terrace,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
451938,Molesworth Terrace,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
451938,Molesworth Terrace,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
451938,Molesworth Terrace,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
451938,Molesworth Terrace,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
451938,Molesworth Terrace,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
451938,Molesworth Terrace,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.99
451938,Molesworth Terrace,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,68.7
451938,Molesworth Terrace,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.38
451938,Molesworth Terrace,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
451938,Molesworth Terrace,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
451938,Molesworth Terrace,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
451938,Molesworth Terrace,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
451938,Molesworth Terrace,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
451938,Molesworth Terrace,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
451938,Molesworth Terrace,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
451938,Molesworth Terrace,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.37
451938,Molesworth Terrace,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,35.52
451938,Molesworth Terrace,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.27
451938,Molesworth Terrace,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,79.1
451938,Molesworth Terrace,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
451938,Molesworth Terrace,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.0
451938,Molesworth Terrace,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
451938,Molesworth Terrace,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.47
451938,Molesworth Terrace,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
451938,Molesworth Terrace,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.08
451938,Molesworth Terrace,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.38
451938,Molesworth Terrace,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.35
451938,Molesworth Terrace,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.59
451938,Molesworth Terrace,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
451938,Molesworth Terrace,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.4
451938,Molesworth Terrace,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.0
451938,Molesworth Terrace,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.1
451938,Molesworth Terrace,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,18.2
451938,Molesworth Terrace,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
451938,Molesworth Terrace,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
451938,Molesworth Terrace,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
451938,Molesworth Terrace,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
451938,Molesworth Terrace,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
451938,Molesworth Terrace,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
451938,Molesworth Terrace,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.74
451938,Molesworth Terrace,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.88
451938,Molesworth Terrace,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.86
451938,Molesworth Terrace,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
451938,Molesworth Terrace,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
451938,Molesworth Terrace,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
451938,Molesworth Terrace,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
451938,Molesworth Terrace,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
451938,Molesworth Terrace,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
451938,Molesworth Terrace,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
451938,Molesworth Terrace,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.86
451938,Molesworth Terrace,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.54
451938,Molesworth Terrace,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.81
451938,Molesworth Terrace,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
451938,Molesworth Terrace,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
451938,Molesworth Terrace,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.7
451938,Molesworth Terrace,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
451938,Molesworth Terrace,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.48
451938,Molesworth Terrace,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
451938,Molesworth Terrace,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
451938,Molesworth Terrace,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.54
451938,Molesworth Terrace,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.27
451938,Molesworth Terrace,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,37.18
451938,Molesworth Terrace,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
451938,Molesworth Terrace,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.3
451938,Molesworth Terrace,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.6
451938,Molesworth Terrace,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.1
451938,Molesworth Terrace,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,18.1
451938,Molesworth Terrace,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
451938,Molesworth Terrace,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
451938,Molesworth Terrace,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
451938,Molesworth Terrace,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
451938,Molesworth Terrace,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
451938,Molesworth Terrace,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
451938,Molesworth Terrace,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
451938,Molesworth Terrace,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.4
451938,Molesworth Terrace,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.81
451938,Molesworth Terrace,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.98
451938,Molesworth Terrace,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
451938,Molesworth Terrace,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
451938,Molesworth Terrace,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
451938,Molesworth Terrace,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
451938,Molesworth Terrace,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
451938,Molesworth Terrace,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
451938,Molesworth Terrace,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
451938,Molesworth Terrace,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.74
451938,Molesworth Terrace,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.31
451938,Molesworth Terrace,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.71
451938,Molesworth Terrace,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
451938,Molesworth Terrace,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.4
451938,Molesworth Terrace,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.0
451938,Molesworth Terrace,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
451938,Molesworth Terrace,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.34
451938,Molesworth Terrace,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
451938,Molesworth Terrace,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
451938,Molesworth Terrace,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,35.76
451938,Molesworth Terrace,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,34.92
451938,Molesworth Terrace,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.54
451938,Molesworth Terrace,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
451938,Molesworth Terrace,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.7
451938,Molesworth Terrace,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.4
451938,Molesworth Terrace,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.1
451938,Molesworth Terrace,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,17.9
451938,Molesworth Terrace,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
451938,Molesworth Terrace,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
451938,Molesworth Terrace,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
451938,Molesworth Terrace,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
451938,Molesworth Terrace,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
451938,Molesworth Terrace,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
451938,Molesworth Terrace,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
451938,Molesworth Terrace,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.49
451938,Molesworth Terrace,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.23
451938,Molesworth Terrace,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.25
451938,Molesworth Terrace,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
451938,Molesworth Terrace,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
451938,Molesworth Terrace,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
451938,Molesworth Terrace,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
451938,Molesworth Terrace,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
451938,Molesworth Terrace,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
451938,Molesworth Terrace,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
451938,Molesworth Terrace,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.96
451938,Molesworth Terrace,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.33
451938,Molesworth Terrace,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.3
451938,Molesworth Terrace,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
451938,Molesworth Terrace,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
451938,Molesworth Terrace,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.3
451938,Molesworth Terrace,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
451938,Molesworth Terrace,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.98
451938,Molesworth Terrace,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
451938,Molesworth Terrace,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,36.07
451938,Molesworth Terrace,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.94
451938,Molesworth Terrace,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.02
451938,Molesworth Terrace,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
451938,Molesworth Terrace,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.3
451938,Molesworth Terrace,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.5
451938,Molesworth Terrace,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.7
451938,Molesworth Terrace,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,17.8
451938,Molesworth Terrace,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
451938,Molesworth Terrace,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
451938,Molesworth Terrace,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
451938,Molesworth Terrace,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
451938,Molesworth Terrace,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
451938,Molesworth Terrace,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
451938,Molesworth Terrace,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
451938,Molesworth Terrace,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
451938,Molesworth Terrace,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.03
451938,Molesworth Terrace,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.27
451938,Molesworth Terrace,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.32
451938,Molesworth Terrace,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
451938,Molesworth Terrace,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
451938,Molesworth Terrace,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
451938,Molesworth Terrace,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
451938,Molesworth Terrace,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
451938,Molesworth Terrace,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
451938,Molesworth Terrace,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
451938,Molesworth Terrace,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.17
451938,Molesworth Terrace,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.76
451938,Molesworth Terrace,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.96
451938,Molesworth Terrace,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
451938,Molesworth Terrace,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
451938,Molesworth Terrace,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.8
451938,Molesworth Terrace,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
451938,Molesworth Terrace,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.97
451938,Molesworth Terrace,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
451938,Molesworth Terrace,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
451938,Molesworth Terrace,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,37.62
451938,Molesworth Terrace,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.06
451938,Molesworth Terrace,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,40.22
451938,Molesworth Terrace,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.1
451938,Molesworth Terrace,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.1
451938,Molesworth Terrace,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.7
451938,Molesworth Terrace,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.7
451938,Molesworth Terrace,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,17.7
451938,Molesworth Terrace,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
451938,Molesworth Terrace,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
451938,Molesworth Terrace,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
451938,Molesworth Terrace,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
451938,Molesworth Terrace,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
451938,Molesworth Terrace,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
451938,Molesworth Terrace,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.78
451938,Molesworth Terrace,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.82
451938,Molesworth Terrace,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.18
451938,Molesworth Terrace,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
451938,Molesworth Terrace,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
451938,Molesworth Terrace,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
451938,Molesworth Terrace,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
451938,Molesworth Terrace,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
451938,Molesworth Terrace,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
451938,Molesworth Terrace,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
451938,Molesworth Terrace,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.63
451938,Molesworth Terrace,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.23
451938,Molesworth Terrace,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.81
451938,Molesworth Terrace,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.7
451938,Molesworth Terrace,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
451938,Molesworth Terrace,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.3
451938,Molesworth Terrace,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
451938,Molesworth Terrace,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
451938,Molesworth Terrace,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
451938,Molesworth Terrace,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,38.46
451938,Molesworth Terrace,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.38
451938,Molesworth Terrace,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,40.82
451938,Molesworth Terrace,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
451938,Molesworth Terrace,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.4
451938,Molesworth Terrace,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.7
451938,Molesworth Terrace,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,169.9
451938,Molesworth Terrace,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,17.6
451938,Molesworth Terrace,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
451938,Molesworth Terrace,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
451938,Molesworth Terrace,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
451938,Molesworth Terrace,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
451938,Molesworth Terrace,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
451938,Molesworth Terrace,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
451938,Molesworth Terrace,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.09
451938,Molesworth Terrace,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,61.6
451938,Molesworth Terrace,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.63
451938,Molesworth Terrace,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
451938,Molesworth Terrace,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
451938,Molesworth Terrace,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
451938,Molesworth Terrace,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
451938,Molesworth Terrace,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
451938,Molesworth Terrace,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
451938,Molesworth Terrace,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451938,Molesworth Terrace,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.23
451938,Molesworth Terrace,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.72
451938,Molesworth Terrace,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.01
451938,Molesworth Terrace,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.8
451938,Molesworth Terrace,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
451938,Molesworth Terrace,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.4
451938,Molesworth Terrace,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
451938,Molesworth Terrace,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.25
451938,Molesworth Terrace,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
451938,Molesworth Terrace,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.14
451938,Molesworth Terrace,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,40.63
451938,Molesworth Terrace,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.04
451938,Molesworth Terrace,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,43.78
451938,Molesworth Terrace,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,75.5
451938,Molesworth Terrace,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.8
451938,Molesworth Terrace,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.6
451938,Molesworth Terrace,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,182.9
451938,Molesworth Terrace,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,17.5
451938,Molesworth Terrace,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
451938,Molesworth Terrace,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
451938,Molesworth Terrace,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
451938,Molesworth Terrace,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
451938,Molesworth Terrace,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
451938,Molesworth Terrace,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
451938,Molesworth Terrace,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
451938,Molesworth Terrace,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.86
451938,Molesworth Terrace,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.76
451938,Molesworth Terrace,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.79
451938,Molesworth Terrace,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
451938,Molesworth Terrace,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
451938,Molesworth Terrace,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
451938,Molesworth Terrace,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
451938,Molesworth Terrace,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
451938,Molesworth Terrace,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
451938,Molesworth Terrace,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.17
451938,Molesworth Terrace,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,34.52
451938,Molesworth Terrace,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.54
451938,Molesworth Terrace,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,80.6
451938,Molesworth Terrace,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
451938,Molesworth Terrace,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.7
451938,Molesworth Terrace,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
451938,Molesworth Terrace,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.0
451938,Molesworth Terrace,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
451938,Molesworth Terrace,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.37
451938,Molesworth Terrace,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.06
451938,Molesworth Terrace,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,44.81
451938,Molesworth Terrace,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,82.3
451938,Molesworth Terrace,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.7
451938,Molesworth Terrace,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.4
451938,Molesworth Terrace,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,187.4
451938,Molesworth Terrace,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,17.4
451938,Molesworth Terrace,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
451938,Molesworth Terrace,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
451938,Molesworth Terrace,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
451938,Molesworth Terrace,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
451938,Molesworth Terrace,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
451938,Molesworth Terrace,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
451938,Molesworth Terrace,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
451938,Molesworth Terrace,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.54
451938,Molesworth Terrace,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.58
451938,Molesworth Terrace,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.36
451938,Molesworth Terrace,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
451938,Molesworth Terrace,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
451938,Molesworth Terrace,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
451938,Molesworth Terrace,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
451938,Molesworth Terrace,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
451938,Molesworth Terrace,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
451938,Molesworth Terrace,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
451938,Molesworth Terrace,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.47
451938,Molesworth Terrace,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.01
451938,Molesworth Terrace,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.25
451938,Molesworth Terrace,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
451938,Molesworth Terrace,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
451938,Molesworth Terrace,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.7
451938,Molesworth Terrace,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
451938,Molesworth Terrace,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.14
451938,Molesworth Terrace,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
451938,Molesworth Terrace,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
451938,Molesworth Terrace,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,35.65
451938,Molesworth Terrace,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.06
451938,Molesworth Terrace,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,45.6
451938,Molesworth Terrace,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,83.8
451938,Molesworth Terrace,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.5
451938,Molesworth Terrace,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.3
451938,Molesworth Terrace,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,191.7
451938,Molesworth Terrace,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,17.3
451938,Molesworth Terrace,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
451938,Molesworth Terrace,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
451938,Molesworth Terrace,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
451938,Molesworth Terrace,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
451938,Molesworth Terrace,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
451938,Molesworth Terrace,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
451938,Molesworth Terrace,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
451938,Molesworth Terrace,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
451938,Molesworth Terrace,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
451938,Molesworth Terrace,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.13
451938,Molesworth Terrace,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.07
451938,Molesworth Terrace,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.85
451938,Molesworth Terrace,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
