Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
451938,Molesworth Terrace,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
451938,Molesworth Terrace,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
451938,Molesworth Terrace,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
451938,Molesworth Terrace,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
451938,Molesworth Terrace,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
451938,Molesworth Terrace,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.98
451938,Molesworth Terrace,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.68
451938,Molesworth Terrace,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.13
451938,Molesworth Terrace,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
451938,Molesworth Terrace,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
451938,Molesworth Terrace,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.0
451938,Molesworth Terrace,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
451938,Molesworth Terrace,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.11
451938,Molesworth Terrace,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
451938,Molesworth Terrace,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
451938,Molesworth Terrace,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.69
451938,Molesworth Terrace,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.84
451938,Molesworth Terrace,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,49.97
451938,Molesworth Terrace,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,103.4
451938,Molesworth Terrace,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.1
451938,Molesworth Terrace,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.1
451938,Molesworth Terrace,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,210.0
451938,Molesworth Terrace,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,17.2
451938,Molesworth Terrace,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
451938,Molesworth Terrace,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
451938,Molesworth Terrace,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
451938,Molesworth Terrace,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
451938,Molesworth Terrace,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
451938,Molesworth Terrace,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
451938,Molesworth Terrace,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.67
451938,Molesworth Terrace,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.52
451938,Molesworth Terrace,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.1
451938,Molesworth Terrace,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
451938,Molesworth Terrace,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
451938,Molesworth Terrace,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
451938,Molesworth Terrace,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
451938,Molesworth Terrace,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
451938,Molesworth Terrace,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
451938,Molesworth Terrace,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
451938,Molesworth Terrace,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.94
451938,Molesworth Terrace,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.45
451938,Molesworth Terrace,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.78
451938,Molesworth Terrace,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
451938,Molesworth Terrace,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
451938,Molesworth Terrace,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.7
451938,Molesworth Terrace,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
451938,Molesworth Terrace,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
451938,Molesworth Terrace,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
451938,Molesworth Terrace,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
451938,Molesworth Terrace,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.19
451938,Molesworth Terrace,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.75
451938,Molesworth Terrace,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,41.39
451938,Molesworth Terrace,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,74.2
451938,Molesworth Terrace,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.1
451938,Molesworth Terrace,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.8
451938,Molesworth Terrace,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,174.1
451938,Molesworth Terrace,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,17.2
451938,Molesworth Terrace,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
451938,Molesworth Terrace,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
451938,Molesworth Terrace,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
451938,Molesworth Terrace,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
451938,Molesworth Terrace,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
451938,Molesworth Terrace,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
451938,Molesworth Terrace,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
451938,Molesworth Terrace,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.13
451938,Molesworth Terrace,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.2
451938,Molesworth Terrace,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.16
451938,Molesworth Terrace,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
451938,Molesworth Terrace,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
451938,Molesworth Terrace,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
451938,Molesworth Terrace,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
451938,Molesworth Terrace,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
451938,Molesworth Terrace,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.61
451938,Molesworth Terrace,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.98
451938,Molesworth Terrace,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.6
451938,Molesworth Terrace,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
451938,Molesworth Terrace,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
451938,Molesworth Terrace,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.3
451938,Molesworth Terrace,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
451938,Molesworth Terrace,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
451938,Molesworth Terrace,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
451938,Molesworth Terrace,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
451938,Molesworth Terrace,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.01
451938,Molesworth Terrace,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.36
451938,Molesworth Terrace,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,39.25
451938,Molesworth Terrace,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.5
451938,Molesworth Terrace,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.6
451938,Molesworth Terrace,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.4
451938,Molesworth Terrace,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,164.6
451938,Molesworth Terrace,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,17.1
451938,Molesworth Terrace,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
451938,Molesworth Terrace,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
451938,Molesworth Terrace,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
451938,Molesworth Terrace,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
451938,Molesworth Terrace,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
451938,Molesworth Terrace,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
451938,Molesworth Terrace,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
451938,Molesworth Terrace,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
451938,Molesworth Terrace,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.62
451938,Molesworth Terrace,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.35
451938,Molesworth Terrace,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.85
451938,Molesworth Terrace,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
451938,Molesworth Terrace,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
451938,Molesworth Terrace,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
451938,Molesworth Terrace,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
451938,Molesworth Terrace,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
451938,Molesworth Terrace,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
451938,Molesworth Terrace,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
451938,Molesworth Terrace,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.2
451938,Molesworth Terrace,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.37
451938,Molesworth Terrace,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
451938,Molesworth Terrace,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
451938,Molesworth Terrace,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.9
451938,Molesworth Terrace,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
451938,Molesworth Terrace,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
451938,Molesworth Terrace,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
451938,Molesworth Terrace,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
451938,Molesworth Terrace,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.75
451938,Molesworth Terrace,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.62
451938,Molesworth Terrace,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.57
451938,Molesworth Terrace,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
451938,Molesworth Terrace,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.2
451938,Molesworth Terrace,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.9
451938,Molesworth Terrace,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.3
451938,Molesworth Terrace,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,17.1
451938,Molesworth Terrace,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
451938,Molesworth Terrace,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
451938,Molesworth Terrace,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
451938,Molesworth Terrace,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
451938,Molesworth Terrace,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
451938,Molesworth Terrace,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
451938,Molesworth Terrace,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
451938,Molesworth Terrace,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
451938,Molesworth Terrace,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.68
451938,Molesworth Terrace,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.82
451938,Molesworth Terrace,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.94
451938,Molesworth Terrace,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
451938,Molesworth Terrace,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
451938,Molesworth Terrace,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
451938,Molesworth Terrace,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
451938,Molesworth Terrace,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
451938,Molesworth Terrace,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
451938,Molesworth Terrace,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
451938,Molesworth Terrace,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.6
451938,Molesworth Terrace,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.42
451938,Molesworth Terrace,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.86
451938,Molesworth Terrace,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.9
451938,Molesworth Terrace,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
451938,Molesworth Terrace,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.5
451938,Molesworth Terrace,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
451938,Molesworth Terrace,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
451938,Molesworth Terrace,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
451938,Molesworth Terrace,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.58
451938,Molesworth Terrace,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.22
451938,Molesworth Terrace,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.79
451938,Molesworth Terrace,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
451938,Molesworth Terrace,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.8
451938,Molesworth Terrace,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.5
451938,Molesworth Terrace,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.7
451938,Molesworth Terrace,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,17.1
451938,Molesworth Terrace,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
451938,Molesworth Terrace,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
451938,Molesworth Terrace,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
451938,Molesworth Terrace,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
451938,Molesworth Terrace,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
451938,Molesworth Terrace,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
451938,Molesworth Terrace,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
451938,Molesworth Terrace,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
451938,Molesworth Terrace,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.18
451938,Molesworth Terrace,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,61.64
451938,Molesworth Terrace,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.65
451938,Molesworth Terrace,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
451938,Molesworth Terrace,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
451938,Molesworth Terrace,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
451938,Molesworth Terrace,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
451938,Molesworth Terrace,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
451938,Molesworth Terrace,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
451938,Molesworth Terrace,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
451938,Molesworth Terrace,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.03
451938,Molesworth Terrace,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.67
451938,Molesworth Terrace,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.69
451938,Molesworth Terrace,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.4
451938,Molesworth Terrace,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
451938,Molesworth Terrace,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.2
451938,Molesworth Terrace,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
451938,Molesworth Terrace,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
451938,Molesworth Terrace,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
451938,Molesworth Terrace,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
451938,Molesworth Terrace,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.46
451938,Molesworth Terrace,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.73
451938,Molesworth Terrace,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.21
451938,Molesworth Terrace,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
451938,Molesworth Terrace,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.0
451938,Molesworth Terrace,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.6
451938,Molesworth Terrace,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.9
451938,Molesworth Terrace,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,17.1
451938,Molesworth Terrace,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
451938,Molesworth Terrace,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
451938,Molesworth Terrace,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
451938,Molesworth Terrace,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
451938,Molesworth Terrace,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
451938,Molesworth Terrace,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
451938,Molesworth Terrace,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
451938,Molesworth Terrace,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.5
451938,Molesworth Terrace,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.4
451938,Molesworth Terrace,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.9
451938,Molesworth Terrace,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
451938,Molesworth Terrace,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
451938,Molesworth Terrace,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
451938,Molesworth Terrace,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
451938,Molesworth Terrace,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
451938,Molesworth Terrace,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
451938,Molesworth Terrace,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.8
451938,Molesworth Terrace,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.49
451938,Molesworth Terrace,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.18
451938,Molesworth Terrace,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
451938,Molesworth Terrace,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
451938,Molesworth Terrace,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.2
451938,Molesworth Terrace,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
451938,Molesworth Terrace,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
451938,Molesworth Terrace,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
451938,Molesworth Terrace,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
451938,Molesworth Terrace,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.42
451938,Molesworth Terrace,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.86
451938,Molesworth Terrace,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.57
451938,Molesworth Terrace,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
451938,Molesworth Terrace,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.8
451938,Molesworth Terrace,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
451938,Molesworth Terrace,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.4
451938,Molesworth Terrace,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,17.1
451938,Molesworth Terrace,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
451938,Molesworth Terrace,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
451938,Molesworth Terrace,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
451938,Molesworth Terrace,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
451938,Molesworth Terrace,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
451938,Molesworth Terrace,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
451938,Molesworth Terrace,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
451938,Molesworth Terrace,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
451938,Molesworth Terrace,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.23
451938,Molesworth Terrace,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.35
451938,Molesworth Terrace,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.75
451938,Molesworth Terrace,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
451938,Molesworth Terrace,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
451938,Molesworth Terrace,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
451938,Molesworth Terrace,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
451938,Molesworth Terrace,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
451938,Molesworth Terrace,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
451938,Molesworth Terrace,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
451938,Molesworth Terrace,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
451938,Molesworth Terrace,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.97
451938,Molesworth Terrace,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.33
451938,Molesworth Terrace,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
451938,Molesworth Terrace,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
451938,Molesworth Terrace,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.0
451938,Molesworth Terrace,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
451938,Molesworth Terrace,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
451938,Molesworth Terrace,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
451938,Molesworth Terrace,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
451938,Molesworth Terrace,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.8
451938,Molesworth Terrace,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.33
451938,Molesworth Terrace,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.75
451938,Molesworth Terrace,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.4
451938,Molesworth Terrace,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.1
451938,Molesworth Terrace,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.0
451938,Molesworth Terrace,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.9
451938,Molesworth Terrace,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,17.1
451938,Molesworth Terrace,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
451938,Molesworth Terrace,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
451938,Molesworth Terrace,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
451938,Molesworth Terrace,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
451938,Molesworth Terrace,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
451938,Molesworth Terrace,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
451938,Molesworth Terrace,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
451938,Molesworth Terrace,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
451938,Molesworth Terrace,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.62
451938,Molesworth Terrace,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.3
451938,Molesworth Terrace,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.08
451938,Molesworth Terrace,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
451938,Molesworth Terrace,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
451938,Molesworth Terrace,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
451938,Molesworth Terrace,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
451938,Molesworth Terrace,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
451938,Molesworth Terrace,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
451938,Molesworth Terrace,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
451938,Molesworth Terrace,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
451938,Molesworth Terrace,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.16
451938,Molesworth Terrace,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.79
451938,Molesworth Terrace,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
451938,Molesworth Terrace,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
451938,Molesworth Terrace,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
451938,Molesworth Terrace,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
451938,Molesworth Terrace,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
451938,Molesworth Terrace,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
451938,Molesworth Terrace,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.84
451938,Molesworth Terrace,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.76
451938,Molesworth Terrace,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.21
451938,Molesworth Terrace,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
451938,Molesworth Terrace,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
451938,Molesworth Terrace,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
451938,Molesworth Terrace,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.8
451938,Molesworth Terrace,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,17.2
451938,Molesworth Terrace,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
451938,Molesworth Terrace,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
451938,Molesworth Terrace,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
451938,Molesworth Terrace,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
451938,Molesworth Terrace,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
451938,Molesworth Terrace,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
451938,Molesworth Terrace,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
451938,Molesworth Terrace,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
451938,Molesworth Terrace,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.24
451938,Molesworth Terrace,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.92
451938,Molesworth Terrace,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
451938,Molesworth Terrace,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
451938,Molesworth Terrace,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
451938,Molesworth Terrace,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
451938,Molesworth Terrace,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
451938,Molesworth Terrace,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
451938,Molesworth Terrace,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
451938,Molesworth Terrace,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
451938,Molesworth Terrace,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
451938,Molesworth Terrace,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.75
451938,Molesworth Terrace,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.46
451938,Molesworth Terrace,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
451938,Molesworth Terrace,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
451938,Molesworth Terrace,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
451938,Molesworth Terrace,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
451938,Molesworth Terrace,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
451938,Molesworth Terrace,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.14
451938,Molesworth Terrace,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.58
451938,Molesworth Terrace,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.23
451938,Molesworth Terrace,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.54
451938,Molesworth Terrace,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.5
451938,Molesworth Terrace,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
451938,Molesworth Terrace,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
451938,Molesworth Terrace,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.9
451938,Molesworth Terrace,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,17.2
451938,Molesworth Terrace,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
451938,Molesworth Terrace,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
451938,Molesworth Terrace,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
451938,Molesworth Terrace,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
451938,Molesworth Terrace,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
451938,Molesworth Terrace,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
451938,Molesworth Terrace,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
451938,Molesworth Terrace,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
451938,Molesworth Terrace,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.07
451938,Molesworth Terrace,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.98
451938,Molesworth Terrace,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
451938,Molesworth Terrace,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
451938,Molesworth Terrace,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
451938,Molesworth Terrace,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
451938,Molesworth Terrace,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
451938,Molesworth Terrace,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
451938,Molesworth Terrace,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
451938,Molesworth Terrace,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
451938,Molesworth Terrace,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.85
451938,Molesworth Terrace,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.01
451938,Molesworth Terrace,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.12
451938,Molesworth Terrace,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
451938,Molesworth Terrace,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
451938,Molesworth Terrace,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
451938,Molesworth Terrace,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
451938,Molesworth Terrace,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
451938,Molesworth Terrace,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
451938,Molesworth Terrace,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
451938,Molesworth Terrace,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.17
451938,Molesworth Terrace,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.18
451938,Molesworth Terrace,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.33
451938,Molesworth Terrace,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,79.3
451938,Molesworth Terrace,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
451938,Molesworth Terrace,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.1
451938,Molesworth Terrace,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.6
451938,Molesworth Terrace,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,17.2
451938,Molesworth Terrace,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
451938,Molesworth Terrace,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
451938,Molesworth Terrace,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
451938,Molesworth Terrace,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
451938,Molesworth Terrace,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
451938,Molesworth Terrace,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
451938,Molesworth Terrace,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
451938,Molesworth Terrace,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
451938,Molesworth Terrace,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.02
451938,Molesworth Terrace,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.18
451938,Molesworth Terrace,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.45
451938,Molesworth Terrace,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
451938,Molesworth Terrace,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
451938,Molesworth Terrace,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
451938,Molesworth Terrace,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
451938,Molesworth Terrace,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
451938,Molesworth Terrace,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
451938,Molesworth Terrace,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
451938,Molesworth Terrace,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.25
451938,Molesworth Terrace,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.62
451938,Molesworth Terrace,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.49
451938,Molesworth Terrace,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
451938,Molesworth Terrace,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
451938,Molesworth Terrace,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
451938,Molesworth Terrace,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
451938,Molesworth Terrace,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
451938,Molesworth Terrace,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
451938,Molesworth Terrace,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
451938,Molesworth Terrace,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.06
451938,Molesworth Terrace,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.19
451938,Molesworth Terrace,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.78
451938,Molesworth Terrace,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,81.3
451938,Molesworth Terrace,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
451938,Molesworth Terrace,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.8
451938,Molesworth Terrace,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.0
451938,Molesworth Terrace,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,17.2
451938,Molesworth Terrace,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
451938,Molesworth Terrace,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
451938,Molesworth Terrace,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
451938,Molesworth Terrace,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
451938,Molesworth Terrace,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
451938,Molesworth Terrace,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
451938,Molesworth Terrace,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
451938,Molesworth Terrace,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
451938,Molesworth Terrace,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.31
451938,Molesworth Terrace,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.81
451938,Molesworth Terrace,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.27
451938,Molesworth Terrace,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
451938,Molesworth Terrace,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
451938,Molesworth Terrace,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
451938,Molesworth Terrace,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
451938,Molesworth Terrace,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
451938,Molesworth Terrace,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
451938,Molesworth Terrace,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
451938,Molesworth Terrace,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.03
451938,Molesworth Terrace,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.36
451938,Molesworth Terrace,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
451938,Molesworth Terrace,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
451938,Molesworth Terrace,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
451938,Molesworth Terrace,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
451938,Molesworth Terrace,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
451938,Molesworth Terrace,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
451938,Molesworth Terrace,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
451938,Molesworth Terrace,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.85
451938,Molesworth Terrace,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.35
451938,Molesworth Terrace,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.24
451938,Molesworth Terrace,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,75.7
451938,Molesworth Terrace,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
451938,Molesworth Terrace,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.7
451938,Molesworth Terrace,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.6
451938,Molesworth Terrace,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,17.2
451938,Molesworth Terrace,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
451938,Molesworth Terrace,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
451938,Molesworth Terrace,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
451938,Molesworth Terrace,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
451938,Molesworth Terrace,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
451938,Molesworth Terrace,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
451938,Molesworth Terrace,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
451938,Molesworth Terrace,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
451938,Molesworth Terrace,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.22
451938,Molesworth Terrace,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.38
451938,Molesworth Terrace,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.6
451938,Molesworth Terrace,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
451938,Molesworth Terrace,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
451938,Molesworth Terrace,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
451938,Molesworth Terrace,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
451938,Molesworth Terrace,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
451938,Molesworth Terrace,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
451938,Molesworth Terrace,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
451938,Molesworth Terrace,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.34
451938,Molesworth Terrace,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.55
451938,Molesworth Terrace,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
451938,Molesworth Terrace,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
451938,Molesworth Terrace,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
451938,Molesworth Terrace,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
451938,Molesworth Terrace,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
451938,Molesworth Terrace,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
451938,Molesworth Terrace,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
451938,Molesworth Terrace,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
451938,Molesworth Terrace,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.75
451938,Molesworth Terrace,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.24
451938,Molesworth Terrace,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
451938,Molesworth Terrace,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
451938,Molesworth Terrace,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.5
451938,Molesworth Terrace,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.0
451938,Molesworth Terrace,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,17.2
451938,Molesworth Terrace,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
451938,Molesworth Terrace,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
451938,Molesworth Terrace,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
451938,Molesworth Terrace,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
451938,Molesworth Terrace,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
451938,Molesworth Terrace,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
451938,Molesworth Terrace,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
451938,Molesworth Terrace,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
451938,Molesworth Terrace,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.22
451938,Molesworth Terrace,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.1
451938,Molesworth Terrace,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.79
451938,Molesworth Terrace,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
451938,Molesworth Terrace,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
451938,Molesworth Terrace,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
451938,Molesworth Terrace,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
451938,Molesworth Terrace,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
451938,Molesworth Terrace,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
