Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
451938,Molesworth Terrace,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.67
451938,Molesworth Terrace,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.21
451938,Molesworth Terrace,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.38
451938,Molesworth Terrace,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
451938,Molesworth Terrace,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
451938,Molesworth Terrace,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
451938,Molesworth Terrace,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
451938,Molesworth Terrace,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
451938,Molesworth Terrace,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
451938,Molesworth Terrace,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
451938,Molesworth Terrace,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
451938,Molesworth Terrace,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.55
451938,Molesworth Terrace,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.27
451938,Molesworth Terrace,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
451938,Molesworth Terrace,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
451938,Molesworth Terrace,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.9
451938,Molesworth Terrace,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.2
451938,Molesworth Terrace,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,17.1
451938,Molesworth Terrace,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
451938,Molesworth Terrace,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
451938,Molesworth Terrace,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
451938,Molesworth Terrace,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
451938,Molesworth Terrace,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
451938,Molesworth Terrace,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
451938,Molesworth Terrace,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
451938,Molesworth Terrace,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
451938,Molesworth Terrace,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.76
451938,Molesworth Terrace,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.65
451938,Molesworth Terrace,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
451938,Molesworth Terrace,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
451938,Molesworth Terrace,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
451938,Molesworth Terrace,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
451938,Molesworth Terrace,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
451938,Molesworth Terrace,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
451938,Molesworth Terrace,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
451938,Molesworth Terrace,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
451938,Molesworth Terrace,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.44
451938,Molesworth Terrace,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.96
451938,Molesworth Terrace,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
451938,Molesworth Terrace,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
451938,Molesworth Terrace,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
451938,Molesworth Terrace,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
451938,Molesworth Terrace,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.99
451938,Molesworth Terrace,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
451938,Molesworth Terrace,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
451938,Molesworth Terrace,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.39
451938,Molesworth Terrace,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.03
451938,Molesworth Terrace,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.2
451938,Molesworth Terrace,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
451938,Molesworth Terrace,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
451938,Molesworth Terrace,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.0
451938,Molesworth Terrace,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,17.1
451938,Molesworth Terrace,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
451938,Molesworth Terrace,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
451938,Molesworth Terrace,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
451938,Molesworth Terrace,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
451938,Molesworth Terrace,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
451938,Molesworth Terrace,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
451938,Molesworth Terrace,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
451938,Molesworth Terrace,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
451938,Molesworth Terrace,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.52
451938,Molesworth Terrace,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.83
451938,Molesworth Terrace,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
451938,Molesworth Terrace,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
451938,Molesworth Terrace,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
451938,Molesworth Terrace,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
451938,Molesworth Terrace,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
451938,Molesworth Terrace,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
451938,Molesworth Terrace,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
451938,Molesworth Terrace,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
451938,Molesworth Terrace,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
451938,Molesworth Terrace,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.57
451938,Molesworth Terrace,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.17
451938,Molesworth Terrace,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
451938,Molesworth Terrace,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
451938,Molesworth Terrace,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
451938,Molesworth Terrace,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
451938,Molesworth Terrace,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.33
451938,Molesworth Terrace,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
451938,Molesworth Terrace,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
451938,Molesworth Terrace,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
451938,Molesworth Terrace,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
451938,Molesworth Terrace,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.29
451938,Molesworth Terrace,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,77.2
451938,Molesworth Terrace,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
451938,Molesworth Terrace,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
451938,Molesworth Terrace,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.2
451938,Molesworth Terrace,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,17.1
451938,Molesworth Terrace,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
451938,Molesworth Terrace,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
451938,Molesworth Terrace,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
451938,Molesworth Terrace,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
451938,Molesworth Terrace,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
451938,Molesworth Terrace,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
451938,Molesworth Terrace,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
451938,Molesworth Terrace,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.19
451938,Molesworth Terrace,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.67
451938,Molesworth Terrace,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.46
451938,Molesworth Terrace,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
451938,Molesworth Terrace,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
451938,Molesworth Terrace,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
451938,Molesworth Terrace,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
451938,Molesworth Terrace,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
451938,Molesworth Terrace,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
451938,Molesworth Terrace,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
451938,Molesworth Terrace,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
451938,Molesworth Terrace,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.47
451938,Molesworth Terrace,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.9
451938,Molesworth Terrace,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
451938,Molesworth Terrace,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
451938,Molesworth Terrace,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.3
451938,Molesworth Terrace,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
451938,Molesworth Terrace,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.06
451938,Molesworth Terrace,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
451938,Molesworth Terrace,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
451938,Molesworth Terrace,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
451938,Molesworth Terrace,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.02
451938,Molesworth Terrace,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.72
451938,Molesworth Terrace,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
451938,Molesworth Terrace,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
451938,Molesworth Terrace,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
451938,Molesworth Terrace,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.6
451938,Molesworth Terrace,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,17.1
451938,Molesworth Terrace,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
451938,Molesworth Terrace,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
451938,Molesworth Terrace,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
451938,Molesworth Terrace,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
451938,Molesworth Terrace,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
451938,Molesworth Terrace,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
451938,Molesworth Terrace,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
451938,Molesworth Terrace,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.14
451938,Molesworth Terrace,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.49
451938,Molesworth Terrace,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.62
451938,Molesworth Terrace,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
451938,Molesworth Terrace,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
451938,Molesworth Terrace,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
451938,Molesworth Terrace,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
451938,Molesworth Terrace,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
451938,Molesworth Terrace,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
451938,Molesworth Terrace,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
451938,Molesworth Terrace,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.14
451938,Molesworth Terrace,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
451938,Molesworth Terrace,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
451938,Molesworth Terrace,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
451938,Molesworth Terrace,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.1
451938,Molesworth Terrace,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
451938,Molesworth Terrace,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.89
451938,Molesworth Terrace,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
451938,Molesworth Terrace,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
451938,Molesworth Terrace,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.64
451938,Molesworth Terrace,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.65
451938,Molesworth Terrace,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.32
451938,Molesworth Terrace,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
451938,Molesworth Terrace,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
451938,Molesworth Terrace,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
451938,Molesworth Terrace,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.5
451938,Molesworth Terrace,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,17.1
451938,Molesworth Terrace,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
451938,Molesworth Terrace,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
451938,Molesworth Terrace,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
451938,Molesworth Terrace,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
451938,Molesworth Terrace,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
451938,Molesworth Terrace,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
451938,Molesworth Terrace,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
451938,Molesworth Terrace,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
451938,Molesworth Terrace,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.79
451938,Molesworth Terrace,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.63
451938,Molesworth Terrace,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
451938,Molesworth Terrace,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
451938,Molesworth Terrace,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
451938,Molesworth Terrace,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
451938,Molesworth Terrace,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
451938,Molesworth Terrace,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
451938,Molesworth Terrace,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
451938,Molesworth Terrace,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
451938,Molesworth Terrace,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.45
451938,Molesworth Terrace,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.43
451938,Molesworth Terrace,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
451938,Molesworth Terrace,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
451938,Molesworth Terrace,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.5
451938,Molesworth Terrace,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
451938,Molesworth Terrace,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.8
451938,Molesworth Terrace,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
451938,Molesworth Terrace,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
451938,Molesworth Terrace,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
451938,Molesworth Terrace,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.35
451938,Molesworth Terrace,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.26
451938,Molesworth Terrace,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.9
451938,Molesworth Terrace,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
451938,Molesworth Terrace,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
451938,Molesworth Terrace,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.8
451938,Molesworth Terrace,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,17.1
451938,Molesworth Terrace,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
451938,Molesworth Terrace,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
451938,Molesworth Terrace,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
451938,Molesworth Terrace,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
451938,Molesworth Terrace,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
451938,Molesworth Terrace,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
451938,Molesworth Terrace,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
451938,Molesworth Terrace,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.9
451938,Molesworth Terrace,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.8
451938,Molesworth Terrace,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.69
451938,Molesworth Terrace,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
451938,Molesworth Terrace,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
451938,Molesworth Terrace,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
451938,Molesworth Terrace,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
451938,Molesworth Terrace,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
451938,Molesworth Terrace,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
451938,Molesworth Terrace,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
451938,Molesworth Terrace,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.43
451938,Molesworth Terrace,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451938,Molesworth Terrace,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
451938,Molesworth Terrace,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
451938,Molesworth Terrace,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.2
451938,Molesworth Terrace,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
451938,Molesworth Terrace,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
451938,Molesworth Terrace,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
451938,Molesworth Terrace,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
451938,Molesworth Terrace,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.49
451938,Molesworth Terrace,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.87
451938,Molesworth Terrace,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.83
451938,Molesworth Terrace,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
451938,Molesworth Terrace,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
451938,Molesworth Terrace,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.0
451938,Molesworth Terrace,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.1
451938,Molesworth Terrace,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,17.1
451938,Molesworth Terrace,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
451938,Molesworth Terrace,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
451938,Molesworth Terrace,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
451938,Molesworth Terrace,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
451938,Molesworth Terrace,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
451938,Molesworth Terrace,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
451938,Molesworth Terrace,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
451938,Molesworth Terrace,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
451938,Molesworth Terrace,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
451938,Molesworth Terrace,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.3
451938,Molesworth Terrace,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.83
451938,Molesworth Terrace,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
451938,Molesworth Terrace,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
451938,Molesworth Terrace,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
451938,Molesworth Terrace,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
451938,Molesworth Terrace,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
451938,Molesworth Terrace,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
451938,Molesworth Terrace,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
451938,Molesworth Terrace,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
451938,Molesworth Terrace,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.54
451938,Molesworth Terrace,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.36
451938,Molesworth Terrace,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
451938,Molesworth Terrace,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
451938,Molesworth Terrace,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.7
451938,Molesworth Terrace,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
451938,Molesworth Terrace,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
451938,Molesworth Terrace,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
451938,Molesworth Terrace,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
451938,Molesworth Terrace,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
451938,Molesworth Terrace,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.42
451938,Molesworth Terrace,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.7
451938,Molesworth Terrace,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
451938,Molesworth Terrace,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
451938,Molesworth Terrace,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
451938,Molesworth Terrace,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.0
451938,Molesworth Terrace,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,17.0
451938,Molesworth Terrace,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
451938,Molesworth Terrace,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
451938,Molesworth Terrace,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
451938,Molesworth Terrace,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
451938,Molesworth Terrace,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
451938,Molesworth Terrace,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
451938,Molesworth Terrace,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
451938,Molesworth Terrace,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
451938,Molesworth Terrace,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.38
451938,Molesworth Terrace,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.97
451938,Molesworth Terrace,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.06
451938,Molesworth Terrace,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
451938,Molesworth Terrace,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
451938,Molesworth Terrace,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
451938,Molesworth Terrace,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
451938,Molesworth Terrace,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
451938,Molesworth Terrace,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
451938,Molesworth Terrace,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
451938,Molesworth Terrace,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
451938,Molesworth Terrace,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.04
451938,Molesworth Terrace,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.64
451938,Molesworth Terrace,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
451938,Molesworth Terrace,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
451938,Molesworth Terrace,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.6
451938,Molesworth Terrace,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
451938,Molesworth Terrace,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
451938,Molesworth Terrace,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
451938,Molesworth Terrace,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
451938,Molesworth Terrace,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
451938,Molesworth Terrace,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.98
451938,Molesworth Terrace,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.14
451938,Molesworth Terrace,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
451938,Molesworth Terrace,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
451938,Molesworth Terrace,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
451938,Molesworth Terrace,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.0
451938,Molesworth Terrace,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,16.9
451938,Molesworth Terrace,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
451938,Molesworth Terrace,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
451938,Molesworth Terrace,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
451938,Molesworth Terrace,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
451938,Molesworth Terrace,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
451938,Molesworth Terrace,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
451938,Molesworth Terrace,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
451938,Molesworth Terrace,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
451938,Molesworth Terrace,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
451938,Molesworth Terrace,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.02
451938,Molesworth Terrace,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.78
451938,Molesworth Terrace,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
451938,Molesworth Terrace,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
451938,Molesworth Terrace,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
451938,Molesworth Terrace,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
451938,Molesworth Terrace,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
451938,Molesworth Terrace,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
451938,Molesworth Terrace,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
451938,Molesworth Terrace,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
451938,Molesworth Terrace,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.68
451938,Molesworth Terrace,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.89
451938,Molesworth Terrace,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
451938,Molesworth Terrace,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
451938,Molesworth Terrace,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.4
451938,Molesworth Terrace,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
451938,Molesworth Terrace,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
451938,Molesworth Terrace,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
451938,Molesworth Terrace,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
451938,Molesworth Terrace,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.69
451938,Molesworth Terrace,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.28
451938,Molesworth Terrace,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.97
451938,Molesworth Terrace,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
451938,Molesworth Terrace,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
451938,Molesworth Terrace,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.3
451938,Molesworth Terrace,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.8
451938,Molesworth Terrace,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,16.9
451938,Molesworth Terrace,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
451938,Molesworth Terrace,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
451938,Molesworth Terrace,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
451938,Molesworth Terrace,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
451938,Molesworth Terrace,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
451938,Molesworth Terrace,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
451938,Molesworth Terrace,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
451938,Molesworth Terrace,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
451938,Molesworth Terrace,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
451938,Molesworth Terrace,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.02
451938,Molesworth Terrace,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.96
451938,Molesworth Terrace,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.87
451938,Molesworth Terrace,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
451938,Molesworth Terrace,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
451938,Molesworth Terrace,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
451938,Molesworth Terrace,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
451938,Molesworth Terrace,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
451938,Molesworth Terrace,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
451938,Molesworth Terrace,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.28
451938,Molesworth Terrace,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.16
451938,Molesworth Terrace,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.04
451938,Molesworth Terrace,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
451938,Molesworth Terrace,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
451938,Molesworth Terrace,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
451938,Molesworth Terrace,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
451938,Molesworth Terrace,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
451938,Molesworth Terrace,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
451938,Molesworth Terrace,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
451938,Molesworth Terrace,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.32
451938,Molesworth Terrace,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.51
451938,Molesworth Terrace,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.49
451938,Molesworth Terrace,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
451938,Molesworth Terrace,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.1
451938,Molesworth Terrace,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
451938,Molesworth Terrace,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.8
451938,Molesworth Terrace,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,16.8
451938,Molesworth Terrace,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
451938,Molesworth Terrace,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
451938,Molesworth Terrace,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
451938,Molesworth Terrace,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
451938,Molesworth Terrace,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
451938,Molesworth Terrace,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
451938,Molesworth Terrace,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
451938,Molesworth Terrace,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
451938,Molesworth Terrace,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
451938,Molesworth Terrace,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.6
451938,Molesworth Terrace,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.68
451938,Molesworth Terrace,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.53
451938,Molesworth Terrace,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
451938,Molesworth Terrace,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
451938,Molesworth Terrace,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
451938,Molesworth Terrace,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
451938,Molesworth Terrace,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
451938,Molesworth Terrace,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
451938,Molesworth Terrace,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.76
451938,Molesworth Terrace,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.95
451938,Molesworth Terrace,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
451938,Molesworth Terrace,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
451938,Molesworth Terrace,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
451938,Molesworth Terrace,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.4
451938,Molesworth Terrace,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
451938,Molesworth Terrace,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
451938,Molesworth Terrace,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
451938,Molesworth Terrace,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
451938,Molesworth Terrace,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.49
451938,Molesworth Terrace,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.64
451938,Molesworth Terrace,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.43
451938,Molesworth Terrace,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
451938,Molesworth Terrace,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
451938,Molesworth Terrace,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.0
451938,Molesworth Terrace,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.8
451938,Molesworth Terrace,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,16.8
451938,Molesworth Terrace,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
451938,Molesworth Terrace,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
451938,Molesworth Terrace,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
451938,Molesworth Terrace,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
451938,Molesworth Terrace,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
451938,Molesworth Terrace,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
451938,Molesworth Terrace,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
451938,Molesworth Terrace,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.25
451938,Molesworth Terrace,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.59
451938,Molesworth Terrace,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.34
451938,Molesworth Terrace,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
451938,Molesworth Terrace,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
451938,Molesworth Terrace,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
451938,Molesworth Terrace,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
451938,Molesworth Terrace,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
451938,Molesworth Terrace,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
451938,Molesworth Terrace,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
451938,Molesworth Terrace,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
451938,Molesworth Terrace,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.18
451938,Molesworth Terrace,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.67
451938,Molesworth Terrace,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
451938,Molesworth Terrace,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
451938,Molesworth Terrace,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
451938,Molesworth Terrace,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
451938,Molesworth Terrace,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
451938,Molesworth Terrace,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
451938,Molesworth Terrace,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
451938,Molesworth Terrace,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.75
451938,Molesworth Terrace,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.55
451938,Molesworth Terrace,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.97
451938,Molesworth Terrace,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
451938,Molesworth Terrace,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
451938,Molesworth Terrace,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
451938,Molesworth Terrace,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.9
451938,Molesworth Terrace,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,16.8
451938,Molesworth Terrace,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
451938,Molesworth Terrace,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
451938,Molesworth Terrace,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
451938,Molesworth Terrace,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
451938,Molesworth Terrace,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
451938,Molesworth Terrace,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
451938,Molesworth Terrace,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
451938,Molesworth Terrace,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
451938,Molesworth Terrace,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.24
451938,Molesworth Terrace,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.73
451938,Molesworth Terrace,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.64
451938,Molesworth Terrace,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
451938,Molesworth Terrace,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
451938,Molesworth Terrace,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
451938,Molesworth Terrace,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
451938,Molesworth Terrace,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
451938,Molesworth Terrace,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
451938,Molesworth Terrace,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
451938,Molesworth Terrace,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
451938,Molesworth Terrace,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.67
451938,Molesworth Terrace,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.74
451938,Molesworth Terrace,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
451938,Molesworth Terrace,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
451938,Molesworth Terrace,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
451938,Molesworth Terrace,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
451938,Molesworth Terrace,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
451938,Molesworth Terrace,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
451938,Molesworth Terrace,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
451938,Molesworth Terrace,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.36
451938,Molesworth Terrace,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.38
451938,Molesworth Terrace,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.94
451938,Molesworth Terrace,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
451938,Molesworth Terrace,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
451938,Molesworth Terrace,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.2
451938,Molesworth Terrace,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.7
451938,Molesworth Terrace,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,16.8
451938,Molesworth Terrace,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
451938,Molesworth Terrace,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
451938,Molesworth Terrace,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
451938,Molesworth Terrace,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
451938,Molesworth Terrace,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
451938,Molesworth Terrace,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
451938,Molesworth Terrace,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
451938,Molesworth Terrace,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
451938,Molesworth Terrace,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.58
451938,Molesworth Terrace,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.05
451938,Molesworth Terrace,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.68
451938,Molesworth Terrace,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
451938,Molesworth Terrace,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
451938,Molesworth Terrace,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
451938,Molesworth Terrace,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
451938,Molesworth Terrace,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
451938,Molesworth Terrace,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
451938,Molesworth Terrace,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
451938,Molesworth Terrace,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
451938,Molesworth Terrace,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.32
451938,Molesworth Terrace,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.15
451938,Molesworth Terrace,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
451938,Molesworth Terrace,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
