Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
451938,Molesworth Terrace,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
451938,Molesworth Terrace,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
451938,Molesworth Terrace,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
451938,Molesworth Terrace,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
451938,Molesworth Terrace,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.38
451938,Molesworth Terrace,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.63
451938,Molesworth Terrace,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.91
451938,Molesworth Terrace,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
451938,Molesworth Terrace,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
451938,Molesworth Terrace,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.4
451938,Molesworth Terrace,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.2
451938,Molesworth Terrace,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,16.8
451938,Molesworth Terrace,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
451938,Molesworth Terrace,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
451938,Molesworth Terrace,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
451938,Molesworth Terrace,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
451938,Molesworth Terrace,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
451938,Molesworth Terrace,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
451938,Molesworth Terrace,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
451938,Molesworth Terrace,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
451938,Molesworth Terrace,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.94
451938,Molesworth Terrace,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.95
451938,Molesworth Terrace,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.07
451938,Molesworth Terrace,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
451938,Molesworth Terrace,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
451938,Molesworth Terrace,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
451938,Molesworth Terrace,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
451938,Molesworth Terrace,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
451938,Molesworth Terrace,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
451938,Molesworth Terrace,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
451938,Molesworth Terrace,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.29
451938,Molesworth Terrace,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.13
451938,Molesworth Terrace,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.8
451938,Molesworth Terrace,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
451938,Molesworth Terrace,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
451938,Molesworth Terrace,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.5
451938,Molesworth Terrace,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
451938,Molesworth Terrace,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
451938,Molesworth Terrace,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
451938,Molesworth Terrace,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
451938,Molesworth Terrace,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.44
451938,Molesworth Terrace,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.43
451938,Molesworth Terrace,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.04
451938,Molesworth Terrace,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
451938,Molesworth Terrace,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
451938,Molesworth Terrace,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.7
451938,Molesworth Terrace,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.3
451938,Molesworth Terrace,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,16.7
451938,Molesworth Terrace,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
451938,Molesworth Terrace,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
451938,Molesworth Terrace,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
451938,Molesworth Terrace,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
451938,Molesworth Terrace,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
451938,Molesworth Terrace,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
451938,Molesworth Terrace,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
451938,Molesworth Terrace,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.74
451938,Molesworth Terrace,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,47.57
451938,Molesworth Terrace,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.84
451938,Molesworth Terrace,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
451938,Molesworth Terrace,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
451938,Molesworth Terrace,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
451938,Molesworth Terrace,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
451938,Molesworth Terrace,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
451938,Molesworth Terrace,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
451938,Molesworth Terrace,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
451938,Molesworth Terrace,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
451938,Molesworth Terrace,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.92
451938,Molesworth Terrace,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.11
451938,Molesworth Terrace,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
451938,Molesworth Terrace,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
451938,Molesworth Terrace,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.1
451938,Molesworth Terrace,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
451938,Molesworth Terrace,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
451938,Molesworth Terrace,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
451938,Molesworth Terrace,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.83
451938,Molesworth Terrace,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.41
451938,Molesworth Terrace,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.4
451938,Molesworth Terrace,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
451938,Molesworth Terrace,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
451938,Molesworth Terrace,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.7
451938,Molesworth Terrace,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.9
451938,Molesworth Terrace,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,16.7
451938,Molesworth Terrace,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
451938,Molesworth Terrace,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
451938,Molesworth Terrace,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
451938,Molesworth Terrace,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
451938,Molesworth Terrace,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
451938,Molesworth Terrace,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
451938,Molesworth Terrace,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
451938,Molesworth Terrace,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
451938,Molesworth Terrace,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
451938,Molesworth Terrace,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.38
451938,Molesworth Terrace,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.34
451938,Molesworth Terrace,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.51
451938,Molesworth Terrace,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
451938,Molesworth Terrace,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
451938,Molesworth Terrace,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
451938,Molesworth Terrace,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
451938,Molesworth Terrace,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
451938,Molesworth Terrace,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
451938,Molesworth Terrace,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
451938,Molesworth Terrace,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.91
451938,Molesworth Terrace,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.34
451938,Molesworth Terrace,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
451938,Molesworth Terrace,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
451938,Molesworth Terrace,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.6
451938,Molesworth Terrace,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
451938,Molesworth Terrace,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
451938,Molesworth Terrace,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
451938,Molesworth Terrace,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
451938,Molesworth Terrace,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.94
451938,Molesworth Terrace,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.79
451938,Molesworth Terrace,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.32
451938,Molesworth Terrace,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
451938,Molesworth Terrace,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
451938,Molesworth Terrace,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.8
451938,Molesworth Terrace,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.6
451938,Molesworth Terrace,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,16.7
451938,Molesworth Terrace,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
451938,Molesworth Terrace,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
451938,Molesworth Terrace,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
451938,Molesworth Terrace,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
451938,Molesworth Terrace,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
451938,Molesworth Terrace,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
451938,Molesworth Terrace,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
451938,Molesworth Terrace,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
451938,Molesworth Terrace,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
451938,Molesworth Terrace,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.74
451938,Molesworth Terrace,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.7
451938,Molesworth Terrace,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.66
451938,Molesworth Terrace,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
451938,Molesworth Terrace,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
451938,Molesworth Terrace,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
451938,Molesworth Terrace,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
451938,Molesworth Terrace,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
451938,Molesworth Terrace,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
451938,Molesworth Terrace,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
451938,Molesworth Terrace,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
451938,Molesworth Terrace,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.06
451938,Molesworth Terrace,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.55
451938,Molesworth Terrace,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
451938,Molesworth Terrace,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
451938,Molesworth Terrace,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.3
451938,Molesworth Terrace,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
451938,Molesworth Terrace,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
451938,Molesworth Terrace,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
451938,Molesworth Terrace,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
451938,Molesworth Terrace,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.35
451938,Molesworth Terrace,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.39
451938,Molesworth Terrace,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.49
451938,Molesworth Terrace,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
451938,Molesworth Terrace,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
451938,Molesworth Terrace,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.6
451938,Molesworth Terrace,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.3
451938,Molesworth Terrace,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,16.7
451938,Molesworth Terrace,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
451938,Molesworth Terrace,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
451938,Molesworth Terrace,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
451938,Molesworth Terrace,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
451938,Molesworth Terrace,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
451938,Molesworth Terrace,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
451938,Molesworth Terrace,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
451938,Molesworth Terrace,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
451938,Molesworth Terrace,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
451938,Molesworth Terrace,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.45
451938,Molesworth Terrace,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.04
451938,Molesworth Terrace,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
451938,Molesworth Terrace,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
451938,Molesworth Terrace,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
451938,Molesworth Terrace,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
451938,Molesworth Terrace,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
451938,Molesworth Terrace,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
451938,Molesworth Terrace,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
451938,Molesworth Terrace,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.72
451938,Molesworth Terrace,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.85
451938,Molesworth Terrace,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
451938,Molesworth Terrace,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
451938,Molesworth Terrace,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.9
451938,Molesworth Terrace,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
451938,Molesworth Terrace,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
451938,Molesworth Terrace,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
451938,Molesworth Terrace,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
451938,Molesworth Terrace,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.9
451938,Molesworth Terrace,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.75
451938,Molesworth Terrace,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.72
451938,Molesworth Terrace,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
451938,Molesworth Terrace,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.7
451938,Molesworth Terrace,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.1
451938,Molesworth Terrace,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.2
451938,Molesworth Terrace,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,16.7
451938,Molesworth Terrace,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
451938,Molesworth Terrace,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
451938,Molesworth Terrace,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
451938,Molesworth Terrace,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
451938,Molesworth Terrace,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
451938,Molesworth Terrace,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
451938,Molesworth Terrace,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
451938,Molesworth Terrace,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
451938,Molesworth Terrace,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.74
451938,Molesworth Terrace,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.48
451938,Molesworth Terrace,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.57
451938,Molesworth Terrace,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
451938,Molesworth Terrace,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
451938,Molesworth Terrace,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
451938,Molesworth Terrace,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
451938,Molesworth Terrace,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
451938,Molesworth Terrace,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
451938,Molesworth Terrace,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
451938,Molesworth Terrace,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
451938,Molesworth Terrace,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.64
451938,Molesworth Terrace,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.83
451938,Molesworth Terrace,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
451938,Molesworth Terrace,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
451938,Molesworth Terrace,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.6
451938,Molesworth Terrace,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
451938,Molesworth Terrace,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
451938,Molesworth Terrace,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
451938,Molesworth Terrace,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
451938,Molesworth Terrace,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.8
451938,Molesworth Terrace,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.65
451938,Molesworth Terrace,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.72
451938,Molesworth Terrace,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
451938,Molesworth Terrace,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
451938,Molesworth Terrace,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.4
451938,Molesworth Terrace,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.5
451938,Molesworth Terrace,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,16.7
451938,Molesworth Terrace,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
451938,Molesworth Terrace,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
451938,Molesworth Terrace,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
451938,Molesworth Terrace,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
451938,Molesworth Terrace,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
451938,Molesworth Terrace,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
451938,Molesworth Terrace,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
451938,Molesworth Terrace,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
451938,Molesworth Terrace,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.84
451938,Molesworth Terrace,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.28
451938,Molesworth Terrace,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.54
451938,Molesworth Terrace,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
451938,Molesworth Terrace,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
451938,Molesworth Terrace,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
451938,Molesworth Terrace,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
451938,Molesworth Terrace,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
451938,Molesworth Terrace,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
451938,Molesworth Terrace,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
451938,Molesworth Terrace,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.35
451938,Molesworth Terrace,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.05
451938,Molesworth Terrace,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.22
451938,Molesworth Terrace,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
451938,Molesworth Terrace,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
451938,Molesworth Terrace,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.7
451938,Molesworth Terrace,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
451938,Molesworth Terrace,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
451938,Molesworth Terrace,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
451938,Molesworth Terrace,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.06
451938,Molesworth Terrace,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.62
451938,Molesworth Terrace,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.27
451938,Molesworth Terrace,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.3
451938,Molesworth Terrace,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
451938,Molesworth Terrace,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
451938,Molesworth Terrace,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
451938,Molesworth Terrace,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
451938,Molesworth Terrace,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,16.7
451938,Molesworth Terrace,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
451938,Molesworth Terrace,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
451938,Molesworth Terrace,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
451938,Molesworth Terrace,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
451938,Molesworth Terrace,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
451938,Molesworth Terrace,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
451938,Molesworth Terrace,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
451938,Molesworth Terrace,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
451938,Molesworth Terrace,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
451938,Molesworth Terrace,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.97
451938,Molesworth Terrace,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.33
451938,Molesworth Terrace,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.52
451938,Molesworth Terrace,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
451938,Molesworth Terrace,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
451938,Molesworth Terrace,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
451938,Molesworth Terrace,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
451938,Molesworth Terrace,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
451938,Molesworth Terrace,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
451938,Molesworth Terrace,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
451938,Molesworth Terrace,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.77
451938,Molesworth Terrace,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.53
451938,Molesworth Terrace,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
451938,Molesworth Terrace,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
451938,Molesworth Terrace,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.6
451938,Molesworth Terrace,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
451938,Molesworth Terrace,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
451938,Molesworth Terrace,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
451938,Molesworth Terrace,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.32
451938,Molesworth Terrace,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.18
451938,Molesworth Terrace,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.31
451938,Molesworth Terrace,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.43
451938,Molesworth Terrace,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
451938,Molesworth Terrace,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
451938,Molesworth Terrace,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
451938,Molesworth Terrace,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
451938,Molesworth Terrace,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,16.7
451938,Molesworth Terrace,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
451938,Molesworth Terrace,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
451938,Molesworth Terrace,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
451938,Molesworth Terrace,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
451938,Molesworth Terrace,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
451938,Molesworth Terrace,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
451938,Molesworth Terrace,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
451938,Molesworth Terrace,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
451938,Molesworth Terrace,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.38
451938,Molesworth Terrace,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.08
451938,Molesworth Terrace,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.95
451938,Molesworth Terrace,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
451938,Molesworth Terrace,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
451938,Molesworth Terrace,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
451938,Molesworth Terrace,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
451938,Molesworth Terrace,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
451938,Molesworth Terrace,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
451938,Molesworth Terrace,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
451938,Molesworth Terrace,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
451938,Molesworth Terrace,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.04
451938,Molesworth Terrace,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.42
451938,Molesworth Terrace,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
451938,Molesworth Terrace,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
451938,Molesworth Terrace,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.2
451938,Molesworth Terrace,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
451938,Molesworth Terrace,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
451938,Molesworth Terrace,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
451938,Molesworth Terrace,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
451938,Molesworth Terrace,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.06
451938,Molesworth Terrace,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.81
451938,Molesworth Terrace,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.5
451938,Molesworth Terrace,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
451938,Molesworth Terrace,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
451938,Molesworth Terrace,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.0
451938,Molesworth Terrace,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.1
451938,Molesworth Terrace,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,16.7
451938,Molesworth Terrace,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
451938,Molesworth Terrace,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
451938,Molesworth Terrace,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
451938,Molesworth Terrace,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
451938,Molesworth Terrace,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
451938,Molesworth Terrace,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
451938,Molesworth Terrace,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
451938,Molesworth Terrace,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
451938,Molesworth Terrace,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.27
451938,Molesworth Terrace,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.85
451938,Molesworth Terrace,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.93
451938,Molesworth Terrace,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
451938,Molesworth Terrace,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
451938,Molesworth Terrace,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
451938,Molesworth Terrace,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
451938,Molesworth Terrace,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
451938,Molesworth Terrace,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
451938,Molesworth Terrace,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
451938,Molesworth Terrace,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.77
451938,Molesworth Terrace,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.21
451938,Molesworth Terrace,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.45
451938,Molesworth Terrace,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
451938,Molesworth Terrace,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
451938,Molesworth Terrace,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.5
451938,Molesworth Terrace,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
451938,Molesworth Terrace,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
451938,Molesworth Terrace,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
451938,Molesworth Terrace,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
451938,Molesworth Terrace,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
451938,Molesworth Terrace,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.65
451938,Molesworth Terrace,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.62
451938,Molesworth Terrace,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
451938,Molesworth Terrace,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
451938,Molesworth Terrace,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.8
451938,Molesworth Terrace,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.8
451938,Molesworth Terrace,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,16.7
451938,Molesworth Terrace,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
451938,Molesworth Terrace,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
451938,Molesworth Terrace,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
451938,Molesworth Terrace,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
451938,Molesworth Terrace,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
451938,Molesworth Terrace,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
451938,Molesworth Terrace,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
451938,Molesworth Terrace,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
451938,Molesworth Terrace,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
451938,Molesworth Terrace,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.86
451938,Molesworth Terrace,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.07
451938,Molesworth Terrace,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
451938,Molesworth Terrace,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
451938,Molesworth Terrace,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
451938,Molesworth Terrace,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
451938,Molesworth Terrace,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
451938,Molesworth Terrace,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
451938,Molesworth Terrace,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
451938,Molesworth Terrace,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
451938,Molesworth Terrace,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.48
451938,Molesworth Terrace,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451938,Molesworth Terrace,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
451938,Molesworth Terrace,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
451938,Molesworth Terrace,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.1
451938,Molesworth Terrace,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
451938,Molesworth Terrace,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
451938,Molesworth Terrace,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
451938,Molesworth Terrace,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
451938,Molesworth Terrace,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
451938,Molesworth Terrace,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.57
451938,Molesworth Terrace,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.23
451938,Molesworth Terrace,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
451938,Molesworth Terrace,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
451938,Molesworth Terrace,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.7
451938,Molesworth Terrace,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.2
451938,Molesworth Terrace,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,16.7
451938,Molesworth Terrace,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
451938,Molesworth Terrace,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
451938,Molesworth Terrace,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
451938,Molesworth Terrace,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451938,Molesworth Terrace,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
451938,Molesworth Terrace,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
451938,Molesworth Terrace,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
451938,Molesworth Terrace,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
451938,Molesworth Terrace,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
451938,Molesworth Terrace,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.79
451938,Molesworth Terrace,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.04
451938,Molesworth Terrace,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.23
451938,Molesworth Terrace,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
451938,Molesworth Terrace,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
451938,Molesworth Terrace,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
451938,Molesworth Terrace,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
451938,Molesworth Terrace,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
451938,Molesworth Terrace,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
451938,Molesworth Terrace,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
451938,Molesworth Terrace,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
451938,Molesworth Terrace,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.21
451938,Molesworth Terrace,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.53
451938,Molesworth Terrace,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.8
451938,Molesworth Terrace,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
451938,Molesworth Terrace,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.9
451938,Molesworth Terrace,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
451938,Molesworth Terrace,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
451938,Molesworth Terrace,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
451938,Molesworth Terrace,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
451938,Molesworth Terrace,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
451938,Molesworth Terrace,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.83
451938,Molesworth Terrace,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.44
451938,Molesworth Terrace,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,76.5
451938,Molesworth Terrace,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
451938,Molesworth Terrace,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.1
451938,Molesworth Terrace,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.4
451938,Molesworth Terrace,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,16.8
451938,Molesworth Terrace,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
451938,Molesworth Terrace,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
451938,Molesworth Terrace,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
451938,Molesworth Terrace,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
451938,Molesworth Terrace,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
451938,Molesworth Terrace,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
451938,Molesworth Terrace,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
451938,Molesworth Terrace,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
451938,Molesworth Terrace,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
451938,Molesworth Terrace,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
451938,Molesworth Terrace,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,47.04
451938,Molesworth Terrace,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.96
451938,Molesworth Terrace,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
451938,Molesworth Terrace,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
451938,Molesworth Terrace,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
451938,Molesworth Terrace,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
451938,Molesworth Terrace,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
451938,Molesworth Terrace,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
451938,Molesworth Terrace,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
451938,Molesworth Terrace,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.92
451938,Molesworth Terrace,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.06
451938,Molesworth Terrace,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
451938,Molesworth Terrace,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
451938,Molesworth Terrace,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.3
451938,Molesworth Terrace,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
451938,Molesworth Terrace,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
451938,Molesworth Terrace,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
451938,Molesworth Terrace,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
451938,Molesworth Terrace,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.02
451938,Molesworth Terrace,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.34
451938,Molesworth Terrace,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.61
451938,Molesworth Terrace,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
451938,Molesworth Terrace,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
451938,Molesworth Terrace,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
451938,Molesworth Terrace,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
451938,Molesworth Terrace,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,16.8
451938,Molesworth Terrace,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
451938,Molesworth Terrace,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
451938,Molesworth Terrace,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
451938,Molesworth Terrace,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
451938,Molesworth Terrace,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
451938,Molesworth Terrace,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
451938,Molesworth Terrace,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
451938,Molesworth Terrace,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
451938,Molesworth Terrace,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
451938,Molesworth Terrace,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.55
451938,Molesworth Terrace,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.26
451938,Molesworth Terrace,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.67
451938,Molesworth Terrace,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
451938,Molesworth Terrace,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
451938,Molesworth Terrace,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
451938,Molesworth Terrace,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
451938,Molesworth Terrace,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
451938,Molesworth Terrace,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
451938,Molesworth Terrace,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
451938,Molesworth Terrace,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
451938,Molesworth Terrace,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.3
451938,Molesworth Terrace,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.13
451938,Molesworth Terrace,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
451938,Molesworth Terrace,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
451938,Molesworth Terrace,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.8
451938,Molesworth Terrace,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
451938,Molesworth Terrace,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
451938,Molesworth Terrace,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
451938,Molesworth Terrace,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
451938,Molesworth Terrace,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.6
