Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.58
451938,Molesworth Terrace,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.46
451938,Molesworth Terrace,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
451938,Molesworth Terrace,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
451938,Molesworth Terrace,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
451938,Molesworth Terrace,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.4
451938,Molesworth Terrace,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,16.8
451938,Molesworth Terrace,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
451938,Molesworth Terrace,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
451938,Molesworth Terrace,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
451938,Molesworth Terrace,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
451938,Molesworth Terrace,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
451938,Molesworth Terrace,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
451938,Molesworth Terrace,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
451938,Molesworth Terrace,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
451938,Molesworth Terrace,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.19
451938,Molesworth Terrace,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.88
451938,Molesworth Terrace,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.59
451938,Molesworth Terrace,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
451938,Molesworth Terrace,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
451938,Molesworth Terrace,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
451938,Molesworth Terrace,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
451938,Molesworth Terrace,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
451938,Molesworth Terrace,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
451938,Molesworth Terrace,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
451938,Molesworth Terrace,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
451938,Molesworth Terrace,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.26
451938,Molesworth Terrace,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.05
451938,Molesworth Terrace,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
451938,Molesworth Terrace,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
451938,Molesworth Terrace,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
451938,Molesworth Terrace,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
451938,Molesworth Terrace,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
451938,Molesworth Terrace,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
451938,Molesworth Terrace,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
451938,Molesworth Terrace,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.71
451938,Molesworth Terrace,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.46
451938,Molesworth Terrace,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.99
451938,Molesworth Terrace,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
451938,Molesworth Terrace,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
451938,Molesworth Terrace,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
451938,Molesworth Terrace,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.0
451938,Molesworth Terrace,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,16.8
451938,Molesworth Terrace,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
451938,Molesworth Terrace,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
451938,Molesworth Terrace,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
451938,Molesworth Terrace,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
451938,Molesworth Terrace,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
451938,Molesworth Terrace,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
451938,Molesworth Terrace,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
451938,Molesworth Terrace,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
451938,Molesworth Terrace,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.47
451938,Molesworth Terrace,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.72
451938,Molesworth Terrace,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.05
451938,Molesworth Terrace,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
451938,Molesworth Terrace,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
451938,Molesworth Terrace,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
451938,Molesworth Terrace,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
451938,Molesworth Terrace,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
451938,Molesworth Terrace,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
451938,Molesworth Terrace,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.23
451938,Molesworth Terrace,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.05
451938,Molesworth Terrace,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
451938,Molesworth Terrace,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
451938,Molesworth Terrace,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.0
451938,Molesworth Terrace,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
451938,Molesworth Terrace,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
451938,Molesworth Terrace,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
451938,Molesworth Terrace,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
451938,Molesworth Terrace,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.92
451938,Molesworth Terrace,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.12
451938,Molesworth Terrace,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.67
451938,Molesworth Terrace,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
451938,Molesworth Terrace,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
451938,Molesworth Terrace,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.4
451938,Molesworth Terrace,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.4
451938,Molesworth Terrace,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,16.9
451938,Molesworth Terrace,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
451938,Molesworth Terrace,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
451938,Molesworth Terrace,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
451938,Molesworth Terrace,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
451938,Molesworth Terrace,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
451938,Molesworth Terrace,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
451938,Molesworth Terrace,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
451938,Molesworth Terrace,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
451938,Molesworth Terrace,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
451938,Molesworth Terrace,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.35
451938,Molesworth Terrace,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.72
451938,Molesworth Terrace,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
451938,Molesworth Terrace,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
451938,Molesworth Terrace,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
451938,Molesworth Terrace,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
451938,Molesworth Terrace,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
451938,Molesworth Terrace,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
451938,Molesworth Terrace,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
451938,Molesworth Terrace,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
451938,Molesworth Terrace,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.59
451938,Molesworth Terrace,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.61
451938,Molesworth Terrace,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
451938,Molesworth Terrace,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
451938,Molesworth Terrace,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
451938,Molesworth Terrace,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
451938,Molesworth Terrace,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
451938,Molesworth Terrace,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
451938,Molesworth Terrace,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.07
451938,Molesworth Terrace,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.99
451938,Molesworth Terrace,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.99
451938,Molesworth Terrace,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
451938,Molesworth Terrace,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
451938,Molesworth Terrace,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.4
451938,Molesworth Terrace,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.5
451938,Molesworth Terrace,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,16.9
451938,Molesworth Terrace,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
451938,Molesworth Terrace,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
451938,Molesworth Terrace,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
451938,Molesworth Terrace,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
451938,Molesworth Terrace,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
451938,Molesworth Terrace,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
451938,Molesworth Terrace,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
451938,Molesworth Terrace,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.44
451938,Molesworth Terrace,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.58
451938,Molesworth Terrace,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.6
451938,Molesworth Terrace,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
451938,Molesworth Terrace,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
451938,Molesworth Terrace,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
451938,Molesworth Terrace,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
451938,Molesworth Terrace,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
451938,Molesworth Terrace,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
451938,Molesworth Terrace,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451938,Molesworth Terrace,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
451938,Molesworth Terrace,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.04
451938,Molesworth Terrace,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.26
451938,Molesworth Terrace,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
451938,Molesworth Terrace,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
451938,Molesworth Terrace,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
451938,Molesworth Terrace,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
451938,Molesworth Terrace,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
451938,Molesworth Terrace,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
451938,Molesworth Terrace,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.45
451938,Molesworth Terrace,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.33
451938,Molesworth Terrace,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.8
451938,Molesworth Terrace,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.47
451938,Molesworth Terrace,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
451938,Molesworth Terrace,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
451938,Molesworth Terrace,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
451938,Molesworth Terrace,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.7
451938,Molesworth Terrace,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,16.9
451938,Molesworth Terrace,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
451938,Molesworth Terrace,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
451938,Molesworth Terrace,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
451938,Molesworth Terrace,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
451938,Molesworth Terrace,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
451938,Molesworth Terrace,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
451938,Molesworth Terrace,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
451938,Molesworth Terrace,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.8
451938,Molesworth Terrace,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.84
451938,Molesworth Terrace,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.73
451938,Molesworth Terrace,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
451938,Molesworth Terrace,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
451938,Molesworth Terrace,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
451938,Molesworth Terrace,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
451938,Molesworth Terrace,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
451938,Molesworth Terrace,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
451938,Molesworth Terrace,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
451938,Molesworth Terrace,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
451938,Molesworth Terrace,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451938,Molesworth Terrace,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.93
451938,Molesworth Terrace,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
451938,Molesworth Terrace,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
451938,Molesworth Terrace,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.5
451938,Molesworth Terrace,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
451938,Molesworth Terrace,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
451938,Molesworth Terrace,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
451938,Molesworth Terrace,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.3
451938,Molesworth Terrace,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.8
451938,Molesworth Terrace,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.29
451938,Molesworth Terrace,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.81
451938,Molesworth Terrace,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
451938,Molesworth Terrace,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
451938,Molesworth Terrace,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.9
451938,Molesworth Terrace,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.0
451938,Molesworth Terrace,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,17.0
451938,Molesworth Terrace,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
451938,Molesworth Terrace,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
451938,Molesworth Terrace,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
451938,Molesworth Terrace,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
451938,Molesworth Terrace,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
451938,Molesworth Terrace,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
451938,Molesworth Terrace,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
451938,Molesworth Terrace,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
451938,Molesworth Terrace,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
451938,Molesworth Terrace,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.18
451938,Molesworth Terrace,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.3
451938,Molesworth Terrace,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.74
451938,Molesworth Terrace,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
451938,Molesworth Terrace,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
451938,Molesworth Terrace,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
451938,Molesworth Terrace,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
451938,Molesworth Terrace,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
451938,Molesworth Terrace,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
451938,Molesworth Terrace,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
451938,Molesworth Terrace,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
451938,Molesworth Terrace,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.75
451938,Molesworth Terrace,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.5
451938,Molesworth Terrace,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
451938,Molesworth Terrace,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
451938,Molesworth Terrace,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.9
451938,Molesworth Terrace,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.3
451938,Molesworth Terrace,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
451938,Molesworth Terrace,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
451938,Molesworth Terrace,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
451938,Molesworth Terrace,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.82
451938,Molesworth Terrace,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.15
451938,Molesworth Terrace,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.53
451938,Molesworth Terrace,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
451938,Molesworth Terrace,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.0
451938,Molesworth Terrace,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.7
451938,Molesworth Terrace,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.1
451938,Molesworth Terrace,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,17.0
451938,Molesworth Terrace,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
451938,Molesworth Terrace,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
451938,Molesworth Terrace,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
451938,Molesworth Terrace,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
451938,Molesworth Terrace,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
451938,Molesworth Terrace,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
451938,Molesworth Terrace,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
451938,Molesworth Terrace,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
451938,Molesworth Terrace,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
451938,Molesworth Terrace,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.57
451938,Molesworth Terrace,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.9
451938,Molesworth Terrace,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.03
451938,Molesworth Terrace,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
451938,Molesworth Terrace,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
451938,Molesworth Terrace,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
451938,Molesworth Terrace,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
451938,Molesworth Terrace,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
451938,Molesworth Terrace,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
451938,Molesworth Terrace,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
451938,Molesworth Terrace,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
451938,Molesworth Terrace,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.25
451938,Molesworth Terrace,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.13
451938,Molesworth Terrace,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
451938,Molesworth Terrace,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
451938,Molesworth Terrace,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
451938,Molesworth Terrace,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
451938,Molesworth Terrace,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
451938,Molesworth Terrace,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
451938,Molesworth Terrace,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.35
451938,Molesworth Terrace,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.49
451938,Molesworth Terrace,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.3
451938,Molesworth Terrace,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.8
451938,Molesworth Terrace,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
451938,Molesworth Terrace,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.3
451938,Molesworth Terrace,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.0
451938,Molesworth Terrace,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.2
451938,Molesworth Terrace,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,17.1
451938,Molesworth Terrace,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
451938,Molesworth Terrace,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
451938,Molesworth Terrace,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
451938,Molesworth Terrace,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
451938,Molesworth Terrace,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
451938,Molesworth Terrace,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
451938,Molesworth Terrace,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
451938,Molesworth Terrace,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
451938,Molesworth Terrace,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
451938,Molesworth Terrace,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.47
451938,Molesworth Terrace,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.54
451938,Molesworth Terrace,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.93
451938,Molesworth Terrace,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
451938,Molesworth Terrace,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
451938,Molesworth Terrace,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
451938,Molesworth Terrace,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
451938,Molesworth Terrace,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
451938,Molesworth Terrace,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
451938,Molesworth Terrace,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
451938,Molesworth Terrace,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.91
451938,Molesworth Terrace,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.01
451938,Molesworth Terrace,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
451938,Molesworth Terrace,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
451938,Molesworth Terrace,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
451938,Molesworth Terrace,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
451938,Molesworth Terrace,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
451938,Molesworth Terrace,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
451938,Molesworth Terrace,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
451938,Molesworth Terrace,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.62
451938,Molesworth Terrace,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.27
451938,Molesworth Terrace,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.91
451938,Molesworth Terrace,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
451938,Molesworth Terrace,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
451938,Molesworth Terrace,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.2
451938,Molesworth Terrace,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.5
451938,Molesworth Terrace,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,17.1
451938,Molesworth Terrace,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
451938,Molesworth Terrace,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
451938,Molesworth Terrace,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
451938,Molesworth Terrace,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
451938,Molesworth Terrace,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
451938,Molesworth Terrace,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
451938,Molesworth Terrace,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
451938,Molesworth Terrace,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
451938,Molesworth Terrace,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.48
451938,Molesworth Terrace,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.19
451938,Molesworth Terrace,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.92
451938,Molesworth Terrace,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
451938,Molesworth Terrace,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
451938,Molesworth Terrace,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
451938,Molesworth Terrace,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
451938,Molesworth Terrace,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
451938,Molesworth Terrace,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
451938,Molesworth Terrace,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
451938,Molesworth Terrace,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
451938,Molesworth Terrace,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.53
451938,Molesworth Terrace,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.58
451938,Molesworth Terrace,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
451938,Molesworth Terrace,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
451938,Molesworth Terrace,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
451938,Molesworth Terrace,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
451938,Molesworth Terrace,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
451938,Molesworth Terrace,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
451938,Molesworth Terrace,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
451938,Molesworth Terrace,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.89
451938,Molesworth Terrace,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.16
451938,Molesworth Terrace,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.41
451938,Molesworth Terrace,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
451938,Molesworth Terrace,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.5
451938,Molesworth Terrace,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
451938,Molesworth Terrace,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.6
451938,Molesworth Terrace,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,17.2
451938,Molesworth Terrace,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
451938,Molesworth Terrace,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
451938,Molesworth Terrace,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
451938,Molesworth Terrace,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
451938,Molesworth Terrace,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
451938,Molesworth Terrace,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
451938,Molesworth Terrace,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
451938,Molesworth Terrace,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
451938,Molesworth Terrace,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
451938,Molesworth Terrace,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.03
451938,Molesworth Terrace,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.7
451938,Molesworth Terrace,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.99
451938,Molesworth Terrace,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
451938,Molesworth Terrace,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
451938,Molesworth Terrace,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
451938,Molesworth Terrace,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
451938,Molesworth Terrace,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
451938,Molesworth Terrace,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
451938,Molesworth Terrace,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451938,Molesworth Terrace,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
451938,Molesworth Terrace,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.01
451938,Molesworth Terrace,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
451938,Molesworth Terrace,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
451938,Molesworth Terrace,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
451938,Molesworth Terrace,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.9
451938,Molesworth Terrace,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
451938,Molesworth Terrace,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
451938,Molesworth Terrace,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
451938,Molesworth Terrace,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
451938,Molesworth Terrace,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.58
451938,Molesworth Terrace,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.9
451938,Molesworth Terrace,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.04
451938,Molesworth Terrace,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
451938,Molesworth Terrace,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
451938,Molesworth Terrace,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
451938,Molesworth Terrace,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.2
451938,Molesworth Terrace,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,17.3
451938,Molesworth Terrace,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
451938,Molesworth Terrace,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
451938,Molesworth Terrace,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
451938,Molesworth Terrace,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
451938,Molesworth Terrace,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
451938,Molesworth Terrace,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
451938,Molesworth Terrace,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
451938,Molesworth Terrace,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
451938,Molesworth Terrace,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
451938,Molesworth Terrace,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.69
451938,Molesworth Terrace,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.91
451938,Molesworth Terrace,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.98
451938,Molesworth Terrace,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
451938,Molesworth Terrace,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
451938,Molesworth Terrace,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
451938,Molesworth Terrace,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
451938,Molesworth Terrace,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
451938,Molesworth Terrace,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
451938,Molesworth Terrace,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
451938,Molesworth Terrace,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
451938,Molesworth Terrace,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.18
451938,Molesworth Terrace,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.45
451938,Molesworth Terrace,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
451938,Molesworth Terrace,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
451938,Molesworth Terrace,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.6
451938,Molesworth Terrace,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
451938,Molesworth Terrace,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
451938,Molesworth Terrace,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
451938,Molesworth Terrace,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
451938,Molesworth Terrace,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.69
451938,Molesworth Terrace,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.27
451938,Molesworth Terrace,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.08
451938,Molesworth Terrace,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
451938,Molesworth Terrace,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.2
451938,Molesworth Terrace,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.8
451938,Molesworth Terrace,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.1
451938,Molesworth Terrace,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,17.3
451938,Molesworth Terrace,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
451938,Molesworth Terrace,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
451938,Molesworth Terrace,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
451938,Molesworth Terrace,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
451938,Molesworth Terrace,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
451938,Molesworth Terrace,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
451938,Molesworth Terrace,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
451938,Molesworth Terrace,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
451938,Molesworth Terrace,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
451938,Molesworth Terrace,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.33
451938,Molesworth Terrace,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.45
451938,Molesworth Terrace,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.53
451938,Molesworth Terrace,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
451938,Molesworth Terrace,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
451938,Molesworth Terrace,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
451938,Molesworth Terrace,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
451938,Molesworth Terrace,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
451938,Molesworth Terrace,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
451938,Molesworth Terrace,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
451938,Molesworth Terrace,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.61
451938,Molesworth Terrace,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.37
451938,Molesworth Terrace,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
451938,Molesworth Terrace,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
451938,Molesworth Terrace,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.5
451938,Molesworth Terrace,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
451938,Molesworth Terrace,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
451938,Molesworth Terrace,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
451938,Molesworth Terrace,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
451938,Molesworth Terrace,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.16
451938,Molesworth Terrace,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.64
451938,Molesworth Terrace,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.72
451938,Molesworth Terrace,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
451938,Molesworth Terrace,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.8
451938,Molesworth Terrace,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.8
451938,Molesworth Terrace,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.6
451938,Molesworth Terrace,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,17.4
451938,Molesworth Terrace,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
451938,Molesworth Terrace,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
451938,Molesworth Terrace,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
451938,Molesworth Terrace,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
451938,Molesworth Terrace,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
451938,Molesworth Terrace,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
451938,Molesworth Terrace,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
451938,Molesworth Terrace,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.75
451938,Molesworth Terrace,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.25
451938,Molesworth Terrace,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.08
451938,Molesworth Terrace,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
451938,Molesworth Terrace,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
451938,Molesworth Terrace,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
451938,Molesworth Terrace,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
451938,Molesworth Terrace,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
451938,Molesworth Terrace,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
451938,Molesworth Terrace,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
451938,Molesworth Terrace,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
451938,Molesworth Terrace,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.7
451938,Molesworth Terrace,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.68
451938,Molesworth Terrace,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
451938,Molesworth Terrace,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
451938,Molesworth Terrace,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
451938,Molesworth Terrace,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
451938,Molesworth Terrace,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
451938,Molesworth Terrace,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
451938,Molesworth Terrace,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
451938,Molesworth Terrace,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.6
451938,Molesworth Terrace,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.12
451938,Molesworth Terrace,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.29
451938,Molesworth Terrace,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
451938,Molesworth Terrace,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.7
451938,Molesworth Terrace,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.5
451938,Molesworth Terrace,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.7
451938,Molesworth Terrace,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,17.4
451938,Molesworth Terrace,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
451938,Molesworth Terrace,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
451938,Molesworth Terrace,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
451938,Molesworth Terrace,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
451938,Molesworth Terrace,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
451938,Molesworth Terrace,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
451938,Molesworth Terrace,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
451938,Molesworth Terrace,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
451938,Molesworth Terrace,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
451938,Molesworth Terrace,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.39
451938,Molesworth Terrace,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.81
451938,Molesworth Terrace,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.97
451938,Molesworth Terrace,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
451938,Molesworth Terrace,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
451938,Molesworth Terrace,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
451938,Molesworth Terrace,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
451938,Molesworth Terrace,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
451938,Molesworth Terrace,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
451938,Molesworth Terrace,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
451938,Molesworth Terrace,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.17
451938,Molesworth Terrace,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.72
451938,Molesworth Terrace,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.11
451938,Molesworth Terrace,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
451938,Molesworth Terrace,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
451938,Molesworth Terrace,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
451938,Molesworth Terrace,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
451938,Molesworth Terrace,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
451938,Molesworth Terrace,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
451938,Molesworth Terrace,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
451938,Molesworth Terrace,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,43.35
451938,Molesworth Terrace,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.19
451938,Molesworth Terrace,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.78
451938,Molesworth Terrace,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,88.7
451938,Molesworth Terrace,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.2
451938,Molesworth Terrace,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.5
451938,Molesworth Terrace,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.0
