Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,17.5
451938,Molesworth Terrace,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
451938,Molesworth Terrace,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
451938,Molesworth Terrace,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
451938,Molesworth Terrace,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
451938,Molesworth Terrace,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
451938,Molesworth Terrace,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
451938,Molesworth Terrace,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
451938,Molesworth Terrace,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
451938,Molesworth Terrace,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,53.51
451938,Molesworth Terrace,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.91
451938,Molesworth Terrace,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.89
451938,Molesworth Terrace,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
451938,Molesworth Terrace,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
451938,Molesworth Terrace,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
451938,Molesworth Terrace,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
451938,Molesworth Terrace,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
451938,Molesworth Terrace,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
451938,Molesworth Terrace,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
451938,Molesworth Terrace,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
451938,Molesworth Terrace,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.45
451938,Molesworth Terrace,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.81
451938,Molesworth Terrace,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
451938,Molesworth Terrace,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
451938,Molesworth Terrace,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
451938,Molesworth Terrace,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
451938,Molesworth Terrace,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
451938,Molesworth Terrace,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
451938,Molesworth Terrace,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
451938,Molesworth Terrace,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.94
451938,Molesworth Terrace,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,32.0
451938,Molesworth Terrace,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.99
451938,Molesworth Terrace,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
451938,Molesworth Terrace,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.4
451938,Molesworth Terrace,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.8
451938,Molesworth Terrace,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.8
451938,Molesworth Terrace,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,17.5
451938,Molesworth Terrace,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
451938,Molesworth Terrace,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
451938,Molesworth Terrace,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
451938,Molesworth Terrace,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
451938,Molesworth Terrace,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
451938,Molesworth Terrace,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
451938,Molesworth Terrace,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
451938,Molesworth Terrace,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.06
451938,Molesworth Terrace,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,49.45
451938,Molesworth Terrace,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.79
451938,Molesworth Terrace,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
451938,Molesworth Terrace,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
451938,Molesworth Terrace,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
451938,Molesworth Terrace,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
451938,Molesworth Terrace,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
451938,Molesworth Terrace,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
451938,Molesworth Terrace,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.62
451938,Molesworth Terrace,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.52
451938,Molesworth Terrace,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
451938,Molesworth Terrace,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
451938,Molesworth Terrace,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
451938,Molesworth Terrace,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.7
451938,Molesworth Terrace,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
451938,Molesworth Terrace,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
451938,Molesworth Terrace,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
451938,Molesworth Terrace,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.17
451938,Molesworth Terrace,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,42.59
451938,Molesworth Terrace,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,35.2
451938,Molesworth Terrace,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.4
451938,Molesworth Terrace,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.3
451938,Molesworth Terrace,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,176.9
451938,Molesworth Terrace,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.1
451938,Molesworth Terrace,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,17.5
451938,Molesworth Terrace,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
451938,Molesworth Terrace,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
451938,Molesworth Terrace,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
451938,Molesworth Terrace,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
451938,Molesworth Terrace,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
451938,Molesworth Terrace,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
451938,Molesworth Terrace,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
451938,Molesworth Terrace,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
451938,Molesworth Terrace,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.79
451938,Molesworth Terrace,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,61.11
451938,Molesworth Terrace,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.17
451938,Molesworth Terrace,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
451938,Molesworth Terrace,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
451938,Molesworth Terrace,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
451938,Molesworth Terrace,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
451938,Molesworth Terrace,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
451938,Molesworth Terrace,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
451938,Molesworth Terrace,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
451938,Molesworth Terrace,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
451938,Molesworth Terrace,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
451938,Molesworth Terrace,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.99
451938,Molesworth Terrace,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
451938,Molesworth Terrace,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
451938,Molesworth Terrace,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
451938,Molesworth Terrace,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
451938,Molesworth Terrace,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
451938,Molesworth Terrace,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
451938,Molesworth Terrace,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
451938,Molesworth Terrace,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.5
451938,Molesworth Terrace,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,42.06
451938,Molesworth Terrace,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,36.43
451938,Molesworth Terrace,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.1
451938,Molesworth Terrace,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.1
451938,Molesworth Terrace,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,172.4
451938,Molesworth Terrace,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.8
451938,Molesworth Terrace,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,17.6
451938,Molesworth Terrace,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
451938,Molesworth Terrace,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
451938,Molesworth Terrace,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
451938,Molesworth Terrace,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
451938,Molesworth Terrace,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
451938,Molesworth Terrace,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
451938,Molesworth Terrace,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
451938,Molesworth Terrace,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.11
451938,Molesworth Terrace,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,60.06
451938,Molesworth Terrace,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.42
451938,Molesworth Terrace,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
451938,Molesworth Terrace,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
451938,Molesworth Terrace,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
451938,Molesworth Terrace,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
451938,Molesworth Terrace,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
451938,Molesworth Terrace,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
451938,Molesworth Terrace,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
451938,Molesworth Terrace,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.68
451938,Molesworth Terrace,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.65
451938,Molesworth Terrace,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.71
451938,Molesworth Terrace,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
451938,Molesworth Terrace,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
451938,Molesworth Terrace,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.7
451938,Molesworth Terrace,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
451938,Molesworth Terrace,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
451938,Molesworth Terrace,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
451938,Molesworth Terrace,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.8
451938,Molesworth Terrace,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,43.05
451938,Molesworth Terrace,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,39.22
451938,Molesworth Terrace,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.37
451938,Molesworth Terrace,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
451938,Molesworth Terrace,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.9
451938,Molesworth Terrace,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.7
451938,Molesworth Terrace,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.9
451938,Molesworth Terrace,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,17.6
451938,Molesworth Terrace,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
451938,Molesworth Terrace,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
451938,Molesworth Terrace,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
451938,Molesworth Terrace,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
451938,Molesworth Terrace,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
451938,Molesworth Terrace,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
451938,Molesworth Terrace,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
451938,Molesworth Terrace,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,60.74
451938,Molesworth Terrace,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,58.87
451938,Molesworth Terrace,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.07
451938,Molesworth Terrace,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
451938,Molesworth Terrace,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
451938,Molesworth Terrace,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
451938,Molesworth Terrace,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
451938,Molesworth Terrace,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
451938,Molesworth Terrace,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
451938,Molesworth Terrace,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
451938,Molesworth Terrace,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.68
451938,Molesworth Terrace,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.93
451938,Molesworth Terrace,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.78
451938,Molesworth Terrace,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
451938,Molesworth Terrace,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
451938,Molesworth Terrace,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
451938,Molesworth Terrace,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
451938,Molesworth Terrace,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
451938,Molesworth Terrace,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
451938,Molesworth Terrace,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.03
451938,Molesworth Terrace,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,45.36
451938,Molesworth Terrace,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.57
451938,Molesworth Terrace,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.87
451938,Molesworth Terrace,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.9
451938,Molesworth Terrace,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,187.5
451938,Molesworth Terrace,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.4
451938,Molesworth Terrace,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.9
451938,Molesworth Terrace,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,17.7
451938,Molesworth Terrace,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
451938,Molesworth Terrace,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
451938,Molesworth Terrace,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
451938,Molesworth Terrace,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
451938,Molesworth Terrace,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
451938,Molesworth Terrace,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
451938,Molesworth Terrace,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,57.04
451938,Molesworth Terrace,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,49.5
451938,Molesworth Terrace,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.65
451938,Molesworth Terrace,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
451938,Molesworth Terrace,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
451938,Molesworth Terrace,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
451938,Molesworth Terrace,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
451938,Molesworth Terrace,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
451938,Molesworth Terrace,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
451938,Molesworth Terrace,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
451938,Molesworth Terrace,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.43
451938,Molesworth Terrace,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.03
451938,Molesworth Terrace,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.19
451938,Molesworth Terrace,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
451938,Molesworth Terrace,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.4
451938,Molesworth Terrace,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
451938,Molesworth Terrace,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
451938,Molesworth Terrace,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
451938,Molesworth Terrace,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.49
451938,Molesworth Terrace,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,40.82
451938,Molesworth Terrace,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.01
451938,Molesworth Terrace,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,39.44
451938,Molesworth Terrace,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
451938,Molesworth Terrace,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.0
451938,Molesworth Terrace,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.8
451938,Molesworth Terrace,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.9
451938,Molesworth Terrace,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,17.7
451938,Molesworth Terrace,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
451938,Molesworth Terrace,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
451938,Molesworth Terrace,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
451938,Molesworth Terrace,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
451938,Molesworth Terrace,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
451938,Molesworth Terrace,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
451938,Molesworth Terrace,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
451938,Molesworth Terrace,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,58.24
451938,Molesworth Terrace,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.04
451938,Molesworth Terrace,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,57.63
451938,Molesworth Terrace,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
451938,Molesworth Terrace,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
451938,Molesworth Terrace,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
451938,Molesworth Terrace,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
451938,Molesworth Terrace,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
451938,Molesworth Terrace,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
451938,Molesworth Terrace,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
451938,Molesworth Terrace,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.5
451938,Molesworth Terrace,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.35
451938,Molesworth Terrace,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.01
451938,Molesworth Terrace,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
451938,Molesworth Terrace,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
451938,Molesworth Terrace,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
451938,Molesworth Terrace,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
451938,Molesworth Terrace,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
451938,Molesworth Terrace,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
451938,Molesworth Terrace,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.83
451938,Molesworth Terrace,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.04
451938,Molesworth Terrace,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.45
451938,Molesworth Terrace,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,40.86
451938,Molesworth Terrace,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
451938,Molesworth Terrace,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.7
451938,Molesworth Terrace,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.6
451938,Molesworth Terrace,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.1
451938,Molesworth Terrace,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,17.8
451938,Molesworth Terrace,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
451938,Molesworth Terrace,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
451938,Molesworth Terrace,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
451938,Molesworth Terrace,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
451938,Molesworth Terrace,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
451938,Molesworth Terrace,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
451938,Molesworth Terrace,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
451938,Molesworth Terrace,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,47.54
451938,Molesworth Terrace,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.8
451938,Molesworth Terrace,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,57.86
451938,Molesworth Terrace,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
451938,Molesworth Terrace,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
451938,Molesworth Terrace,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
451938,Molesworth Terrace,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
451938,Molesworth Terrace,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
451938,Molesworth Terrace,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
451938,Molesworth Terrace,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
451938,Molesworth Terrace,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.54
451938,Molesworth Terrace,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.53
451938,Molesworth Terrace,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.04
451938,Molesworth Terrace,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
451938,Molesworth Terrace,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
451938,Molesworth Terrace,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.9
451938,Molesworth Terrace,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
451938,Molesworth Terrace,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
451938,Molesworth Terrace,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
451938,Molesworth Terrace,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
451938,Molesworth Terrace,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.71
451938,Molesworth Terrace,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.17
451938,Molesworth Terrace,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,40.79
451938,Molesworth Terrace,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.5
451938,Molesworth Terrace,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.2
451938,Molesworth Terrace,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.8
451938,Molesworth Terrace,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,170.4
451938,Molesworth Terrace,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,17.9
451938,Molesworth Terrace,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
451938,Molesworth Terrace,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
451938,Molesworth Terrace,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
451938,Molesworth Terrace,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
451938,Molesworth Terrace,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
451938,Molesworth Terrace,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
451938,Molesworth Terrace,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
451938,Molesworth Terrace,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,47.25
451938,Molesworth Terrace,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.69
451938,Molesworth Terrace,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,58.83
451938,Molesworth Terrace,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
451938,Molesworth Terrace,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
451938,Molesworth Terrace,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
451938,Molesworth Terrace,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
451938,Molesworth Terrace,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
451938,Molesworth Terrace,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
451938,Molesworth Terrace,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
451938,Molesworth Terrace,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
451938,Molesworth Terrace,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.64
451938,Molesworth Terrace,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.02
451938,Molesworth Terrace,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
451938,Molesworth Terrace,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
451938,Molesworth Terrace,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
451938,Molesworth Terrace,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
451938,Molesworth Terrace,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
451938,Molesworth Terrace,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.26
451938,Molesworth Terrace,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,37.4
451938,Molesworth Terrace,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.4
451938,Molesworth Terrace,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,42.68
451938,Molesworth Terrace,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.5
451938,Molesworth Terrace,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.8
451938,Molesworth Terrace,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.9
451938,Molesworth Terrace,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,178.6
451938,Molesworth Terrace,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,17.9
451938,Molesworth Terrace,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
451938,Molesworth Terrace,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
451938,Molesworth Terrace,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
451938,Molesworth Terrace,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
451938,Molesworth Terrace,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
451938,Molesworth Terrace,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
451938,Molesworth Terrace,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,47.41
451938,Molesworth Terrace,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.04
451938,Molesworth Terrace,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,62.7
451938,Molesworth Terrace,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
451938,Molesworth Terrace,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
451938,Molesworth Terrace,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
451938,Molesworth Terrace,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
451938,Molesworth Terrace,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
451938,Molesworth Terrace,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
451938,Molesworth Terrace,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
451938,Molesworth Terrace,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
451938,Molesworth Terrace,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.01
451938,Molesworth Terrace,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.32
451938,Molesworth Terrace,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
451938,Molesworth Terrace,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
451938,Molesworth Terrace,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
451938,Molesworth Terrace,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
451938,Molesworth Terrace,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
451938,Molesworth Terrace,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
451938,Molesworth Terrace,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.37
451938,Molesworth Terrace,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,44.22
451938,Molesworth Terrace,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.2
451938,Molesworth Terrace,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,40.6
451938,Molesworth Terrace,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,81.8
451938,Molesworth Terrace,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,183.3
451938,Molesworth Terrace,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.7
451938,Molesworth Terrace,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,169.3
451938,Molesworth Terrace,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,18.0
451938,Molesworth Terrace,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
451938,Molesworth Terrace,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
451938,Molesworth Terrace,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
451938,Molesworth Terrace,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
451938,Molesworth Terrace,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
451938,Molesworth Terrace,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
451938,Molesworth Terrace,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,53.16
451938,Molesworth Terrace,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.21
451938,Molesworth Terrace,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,58.93
451938,Molesworth Terrace,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
451938,Molesworth Terrace,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
451938,Molesworth Terrace,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
451938,Molesworth Terrace,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
451938,Molesworth Terrace,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
451938,Molesworth Terrace,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
451938,Molesworth Terrace,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
451938,Molesworth Terrace,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
451938,Molesworth Terrace,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.59
451938,Molesworth Terrace,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.51
451938,Molesworth Terrace,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
451938,Molesworth Terrace,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
451938,Molesworth Terrace,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
451938,Molesworth Terrace,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.0
451938,Molesworth Terrace,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
451938,Molesworth Terrace,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
451938,Molesworth Terrace,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
451938,Molesworth Terrace,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,40.4
451938,Molesworth Terrace,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.98
451938,Molesworth Terrace,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,35.86
451938,Molesworth Terrace,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,74.8
451938,Molesworth Terrace,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.5
451938,Molesworth Terrace,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.6
451938,Molesworth Terrace,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.8
451938,Molesworth Terrace,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,18.1
451938,Molesworth Terrace,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
451938,Molesworth Terrace,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
451938,Molesworth Terrace,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
451938,Molesworth Terrace,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
451938,Molesworth Terrace,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
451938,Molesworth Terrace,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
451938,Molesworth Terrace,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,49.12
451938,Molesworth Terrace,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.57
451938,Molesworth Terrace,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,57.37
451938,Molesworth Terrace,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
451938,Molesworth Terrace,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
451938,Molesworth Terrace,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
451938,Molesworth Terrace,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
451938,Molesworth Terrace,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
451938,Molesworth Terrace,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
451938,Molesworth Terrace,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
451938,Molesworth Terrace,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
451938,Molesworth Terrace,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.64
451938,Molesworth Terrace,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.7
451938,Molesworth Terrace,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
451938,Molesworth Terrace,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
451938,Molesworth Terrace,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
451938,Molesworth Terrace,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.8
451938,Molesworth Terrace,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
451938,Molesworth Terrace,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
451938,Molesworth Terrace,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.44
451938,Molesworth Terrace,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.69
451938,Molesworth Terrace,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.36
451938,Molesworth Terrace,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.35
451938,Molesworth Terrace,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,74.0
451938,Molesworth Terrace,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.3
451938,Molesworth Terrace,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
451938,Molesworth Terrace,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.7
451938,Molesworth Terrace,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,18.1
451938,Molesworth Terrace,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
451938,Molesworth Terrace,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
451938,Molesworth Terrace,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
451938,Molesworth Terrace,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
451938,Molesworth Terrace,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
451938,Molesworth Terrace,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
451938,Molesworth Terrace,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,45.6
451938,Molesworth Terrace,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
451938,Molesworth Terrace,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,55.05
451938,Molesworth Terrace,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
451938,Molesworth Terrace,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
451938,Molesworth Terrace,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
451938,Molesworth Terrace,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
451938,Molesworth Terrace,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
451938,Molesworth Terrace,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
451938,Molesworth Terrace,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
451938,Molesworth Terrace,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
451938,Molesworth Terrace,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.75
451938,Molesworth Terrace,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.52
451938,Molesworth Terrace,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
451938,Molesworth Terrace,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
451938,Molesworth Terrace,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
451938,Molesworth Terrace,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
451938,Molesworth Terrace,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
451938,Molesworth Terrace,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
451938,Molesworth Terrace,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.66
451938,Molesworth Terrace,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,42.35
451938,Molesworth Terrace,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.57
451938,Molesworth Terrace,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.72
451938,Molesworth Terrace,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,74.4
451938,Molesworth Terrace,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.1
451938,Molesworth Terrace,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.3
451938,Molesworth Terrace,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.1
451938,Molesworth Terrace,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,18.2
451938,Molesworth Terrace,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
451938,Molesworth Terrace,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
451938,Molesworth Terrace,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
451938,Molesworth Terrace,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
451938,Molesworth Terrace,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
451938,Molesworth Terrace,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
451938,Molesworth Terrace,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
451938,Molesworth Terrace,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
451938,Molesworth Terrace,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
451938,Molesworth Terrace,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.32
451938,Molesworth Terrace,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,53.24
451938,Molesworth Terrace,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
451938,Molesworth Terrace,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
451938,Molesworth Terrace,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
451938,Molesworth Terrace,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
451938,Molesworth Terrace,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
451938,Molesworth Terrace,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
451938,Molesworth Terrace,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
451938,Molesworth Terrace,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
451938,Molesworth Terrace,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.44
451938,Molesworth Terrace,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.46
451938,Molesworth Terrace,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
451938,Molesworth Terrace,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
451938,Molesworth Terrace,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
451938,Molesworth Terrace,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
451938,Molesworth Terrace,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
451938,Molesworth Terrace,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
451938,Molesworth Terrace,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.41
451938,Molesworth Terrace,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,44.76
451938,Molesworth Terrace,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.7
451938,Molesworth Terrace,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.99
451938,Molesworth Terrace,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,91.8
451938,Molesworth Terrace,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,185.6
451938,Molesworth Terrace,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.4
451938,Molesworth Terrace,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.2
451938,Molesworth Terrace,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,18.3
451938,Molesworth Terrace,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
451938,Molesworth Terrace,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
451938,Molesworth Terrace,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
451938,Molesworth Terrace,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
