Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
451938,Molesworth Terrace,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
451938,Molesworth Terrace,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
451938,Molesworth Terrace,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
451938,Molesworth Terrace,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,51.27
451938,Molesworth Terrace,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.14
451938,Molesworth Terrace,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,51.45
451938,Molesworth Terrace,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
451938,Molesworth Terrace,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
451938,Molesworth Terrace,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
451938,Molesworth Terrace,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
451938,Molesworth Terrace,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
451938,Molesworth Terrace,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
451938,Molesworth Terrace,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
451938,Molesworth Terrace,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
451938,Molesworth Terrace,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.34
451938,Molesworth Terrace,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.38
451938,Molesworth Terrace,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
451938,Molesworth Terrace,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
451938,Molesworth Terrace,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
451938,Molesworth Terrace,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.3
451938,Molesworth Terrace,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
451938,Molesworth Terrace,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
451938,Molesworth Terrace,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.51
451938,Molesworth Terrace,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,44.13
451938,Molesworth Terrace,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.56
451938,Molesworth Terrace,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,35.79
451938,Molesworth Terrace,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,105.5
451938,Molesworth Terrace,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,182.7
451938,Molesworth Terrace,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
451938,Molesworth Terrace,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.5
451938,Molesworth Terrace,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,18.4
451938,Molesworth Terrace,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
451938,Molesworth Terrace,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
451938,Molesworth Terrace,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
451938,Molesworth Terrace,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
451938,Molesworth Terrace,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
451938,Molesworth Terrace,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
451938,Molesworth Terrace,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
451938,Molesworth Terrace,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
451938,Molesworth Terrace,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,51.71
451938,Molesworth Terrace,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.9
451938,Molesworth Terrace,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,56.16
451938,Molesworth Terrace,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,119.3
451938,Molesworth Terrace,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
451938,Molesworth Terrace,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
451938,Molesworth Terrace,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
451938,Molesworth Terrace,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
451938,Molesworth Terrace,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
451938,Molesworth Terrace,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
451938,Molesworth Terrace,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
451938,Molesworth Terrace,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.41
451938,Molesworth Terrace,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.93
451938,Molesworth Terrace,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
451938,Molesworth Terrace,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
451938,Molesworth Terrace,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
451938,Molesworth Terrace,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
451938,Molesworth Terrace,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
451938,Molesworth Terrace,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
451938,Molesworth Terrace,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.11
451938,Molesworth Terrace,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,41.14
451938,Molesworth Terrace,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.04
451938,Molesworth Terrace,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.37
451938,Molesworth Terrace,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,87.7
451938,Molesworth Terrace,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.3
451938,Molesworth Terrace,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.5
451938,Molesworth Terrace,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.9
451938,Molesworth Terrace,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,18.5
451938,Molesworth Terrace,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
451938,Molesworth Terrace,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
451938,Molesworth Terrace,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
451938,Molesworth Terrace,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
451938,Molesworth Terrace,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
451938,Molesworth Terrace,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
451938,Molesworth Terrace,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
451938,Molesworth Terrace,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
451938,Molesworth Terrace,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
451938,Molesworth Terrace,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,46.19
451938,Molesworth Terrace,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.45
451938,Molesworth Terrace,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,55.3
451938,Molesworth Terrace,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
451938,Molesworth Terrace,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
451938,Molesworth Terrace,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
451938,Molesworth Terrace,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
451938,Molesworth Terrace,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
451938,Molesworth Terrace,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
451938,Molesworth Terrace,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
451938,Molesworth Terrace,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
451938,Molesworth Terrace,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
451938,Molesworth Terrace,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.41
451938,Molesworth Terrace,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
451938,Molesworth Terrace,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
451938,Molesworth Terrace,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
451938,Molesworth Terrace,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
451938,Molesworth Terrace,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
451938,Molesworth Terrace,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
451938,Molesworth Terrace,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.0
451938,Molesworth Terrace,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,43.44
451938,Molesworth Terrace,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.84
451938,Molesworth Terrace,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,35.31
451938,Molesworth Terrace,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,85.7
451938,Molesworth Terrace,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.9
451938,Molesworth Terrace,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.6
451938,Molesworth Terrace,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.4
451938,Molesworth Terrace,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,18.5
451938,Molesworth Terrace,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
451938,Molesworth Terrace,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
451938,Molesworth Terrace,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
451938,Molesworth Terrace,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
451938,Molesworth Terrace,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
451938,Molesworth Terrace,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
451938,Molesworth Terrace,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
451938,Molesworth Terrace,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
451938,Molesworth Terrace,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,48.59
451938,Molesworth Terrace,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.84
451938,Molesworth Terrace,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,53.72
451938,Molesworth Terrace,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
451938,Molesworth Terrace,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
451938,Molesworth Terrace,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
451938,Molesworth Terrace,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
451938,Molesworth Terrace,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
451938,Molesworth Terrace,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
451938,Molesworth Terrace,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
451938,Molesworth Terrace,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
451938,Molesworth Terrace,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.46
451938,Molesworth Terrace,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.71
451938,Molesworth Terrace,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
451938,Molesworth Terrace,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
451938,Molesworth Terrace,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
451938,Molesworth Terrace,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
451938,Molesworth Terrace,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
451938,Molesworth Terrace,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
451938,Molesworth Terrace,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.46
451938,Molesworth Terrace,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,46.49
451938,Molesworth Terrace,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.41
451938,Molesworth Terrace,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.36
451938,Molesworth Terrace,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,98.1
451938,Molesworth Terrace,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,192.1
451938,Molesworth Terrace,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.2
451938,Molesworth Terrace,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.0
451938,Molesworth Terrace,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,18.6
451938,Molesworth Terrace,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
451938,Molesworth Terrace,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
451938,Molesworth Terrace,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
451938,Molesworth Terrace,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
451938,Molesworth Terrace,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
451938,Molesworth Terrace,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
451938,Molesworth Terrace,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
451938,Molesworth Terrace,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
451938,Molesworth Terrace,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,51.44
451938,Molesworth Terrace,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.87
451938,Molesworth Terrace,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,50.07
451938,Molesworth Terrace,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
451938,Molesworth Terrace,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
451938,Molesworth Terrace,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
451938,Molesworth Terrace,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
451938,Molesworth Terrace,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
451938,Molesworth Terrace,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
451938,Molesworth Terrace,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
451938,Molesworth Terrace,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
451938,Molesworth Terrace,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
451938,Molesworth Terrace,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.02
451938,Molesworth Terrace,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
451938,Molesworth Terrace,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
451938,Molesworth Terrace,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
451938,Molesworth Terrace,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
451938,Molesworth Terrace,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
451938,Molesworth Terrace,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
451938,Molesworth Terrace,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.94
451938,Molesworth Terrace,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,45.36
451938,Molesworth Terrace,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.73
451938,Molesworth Terrace,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.95
451938,Molesworth Terrace,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,101.9
451938,Molesworth Terrace,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,186.8
451938,Molesworth Terrace,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
451938,Molesworth Terrace,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.0
451938,Molesworth Terrace,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,18.7
451938,Molesworth Terrace,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
451938,Molesworth Terrace,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
451938,Molesworth Terrace,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
451938,Molesworth Terrace,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
451938,Molesworth Terrace,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
451938,Molesworth Terrace,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
451938,Molesworth Terrace,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
451938,Molesworth Terrace,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
451938,Molesworth Terrace,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,50.74
451938,Molesworth Terrace,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.55
451938,Molesworth Terrace,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,52.97
451938,Molesworth Terrace,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
451938,Molesworth Terrace,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
451938,Molesworth Terrace,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
451938,Molesworth Terrace,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
451938,Molesworth Terrace,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
451938,Molesworth Terrace,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
451938,Molesworth Terrace,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
451938,Molesworth Terrace,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
451938,Molesworth Terrace,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
451938,Molesworth Terrace,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.97
451938,Molesworth Terrace,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
451938,Molesworth Terrace,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
451938,Molesworth Terrace,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
451938,Molesworth Terrace,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.8
451938,Molesworth Terrace,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
451938,Molesworth Terrace,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.98
451938,Molesworth Terrace,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,43.99
451938,Molesworth Terrace,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.01
451938,Molesworth Terrace,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,35.8
451938,Molesworth Terrace,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,100.9
451938,Molesworth Terrace,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,181.2
451938,Molesworth Terrace,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
451938,Molesworth Terrace,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.0
451938,Molesworth Terrace,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,18.8
451938,Molesworth Terrace,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
451938,Molesworth Terrace,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
451938,Molesworth Terrace,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
451938,Molesworth Terrace,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
451938,Molesworth Terrace,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
451938,Molesworth Terrace,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
451938,Molesworth Terrace,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
451938,Molesworth Terrace,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,49.01
451938,Molesworth Terrace,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.59
451938,Molesworth Terrace,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,55.78
451938,Molesworth Terrace,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
451938,Molesworth Terrace,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
451938,Molesworth Terrace,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
451938,Molesworth Terrace,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
451938,Molesworth Terrace,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
451938,Molesworth Terrace,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
451938,Molesworth Terrace,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
451938,Molesworth Terrace,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
451938,Molesworth Terrace,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.85
451938,Molesworth Terrace,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
451938,Molesworth Terrace,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
451938,Molesworth Terrace,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
451938,Molesworth Terrace,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
451938,Molesworth Terrace,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
451938,Molesworth Terrace,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
451938,Molesworth Terrace,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.26
451938,Molesworth Terrace,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,43.87
451938,Molesworth Terrace,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.32
451938,Molesworth Terrace,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.13
451938,Molesworth Terrace,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,99.2
451938,Molesworth Terrace,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.8
451938,Molesworth Terrace,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
451938,Molesworth Terrace,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.7
451938,Molesworth Terrace,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,18.9
451938,Molesworth Terrace,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
451938,Molesworth Terrace,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
451938,Molesworth Terrace,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
451938,Molesworth Terrace,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
451938,Molesworth Terrace,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
451938,Molesworth Terrace,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
451938,Molesworth Terrace,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,49.07
451938,Molesworth Terrace,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.71
451938,Molesworth Terrace,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,51.99
451938,Molesworth Terrace,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
451938,Molesworth Terrace,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
451938,Molesworth Terrace,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
451938,Molesworth Terrace,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
451938,Molesworth Terrace,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
451938,Molesworth Terrace,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
451938,Molesworth Terrace,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
451938,Molesworth Terrace,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
451938,Molesworth Terrace,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
451938,Molesworth Terrace,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.03
451938,Molesworth Terrace,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
451938,Molesworth Terrace,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
451938,Molesworth Terrace,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
451938,Molesworth Terrace,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
451938,Molesworth Terrace,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
451938,Molesworth Terrace,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
451938,Molesworth Terrace,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.38
451938,Molesworth Terrace,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,43.0
451938,Molesworth Terrace,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.05
451938,Molesworth Terrace,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.29
451938,Molesworth Terrace,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,92.0
451938,Molesworth Terrace,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.6
451938,Molesworth Terrace,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.2
451938,Molesworth Terrace,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.7
451938,Molesworth Terrace,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,18.9
451938,Molesworth Terrace,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
451938,Molesworth Terrace,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
451938,Molesworth Terrace,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
451938,Molesworth Terrace,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
451938,Molesworth Terrace,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
451938,Molesworth Terrace,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
451938,Molesworth Terrace,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,47.78
451938,Molesworth Terrace,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.54
451938,Molesworth Terrace,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,52.32
451938,Molesworth Terrace,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
451938,Molesworth Terrace,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
451938,Molesworth Terrace,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
451938,Molesworth Terrace,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
451938,Molesworth Terrace,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
451938,Molesworth Terrace,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
451938,Molesworth Terrace,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
451938,Molesworth Terrace,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
451938,Molesworth Terrace,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
451938,Molesworth Terrace,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.8
451938,Molesworth Terrace,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
451938,Molesworth Terrace,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
451938,Molesworth Terrace,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
451938,Molesworth Terrace,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.7
451938,Molesworth Terrace,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
451938,Molesworth Terrace,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
451938,Molesworth Terrace,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.97
451938,Molesworth Terrace,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,48.76
451938,Molesworth Terrace,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.72
451938,Molesworth Terrace,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.26
451938,Molesworth Terrace,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,108.0
451938,Molesworth Terrace,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,200.2
451938,Molesworth Terrace,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.8
451938,Molesworth Terrace,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.6
451938,Molesworth Terrace,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,18.9
451938,Molesworth Terrace,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
451938,Molesworth Terrace,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
451938,Molesworth Terrace,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
451938,Molesworth Terrace,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
451938,Molesworth Terrace,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
451938,Molesworth Terrace,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
451938,Molesworth Terrace,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
451938,Molesworth Terrace,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,54.13
451938,Molesworth Terrace,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.76
451938,Molesworth Terrace,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,53.06
451938,Molesworth Terrace,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
451938,Molesworth Terrace,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
451938,Molesworth Terrace,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
451938,Molesworth Terrace,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
451938,Molesworth Terrace,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
451938,Molesworth Terrace,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
451938,Molesworth Terrace,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
451938,Molesworth Terrace,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
451938,Molesworth Terrace,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
451938,Molesworth Terrace,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.29
451938,Molesworth Terrace,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
451938,Molesworth Terrace,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
451938,Molesworth Terrace,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
451938,Molesworth Terrace,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.1
451938,Molesworth Terrace,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
451938,Molesworth Terrace,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
451938,Molesworth Terrace,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.94
451938,Molesworth Terrace,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,53.26
451938,Molesworth Terrace,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.18
451938,Molesworth Terrace,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.99
451938,Molesworth Terrace,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,128.8
451938,Molesworth Terrace,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,217.6
451938,Molesworth Terrace,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.3
451938,Molesworth Terrace,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.0
451938,Molesworth Terrace,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,18.9
451938,Molesworth Terrace,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
451938,Molesworth Terrace,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
451938,Molesworth Terrace,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
451938,Molesworth Terrace,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
451938,Molesworth Terrace,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
451938,Molesworth Terrace,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
451938,Molesworth Terrace,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
451938,Molesworth Terrace,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,58.63
451938,Molesworth Terrace,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
451938,Molesworth Terrace,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,51.28
451938,Molesworth Terrace,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,127.8
451938,Molesworth Terrace,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
451938,Molesworth Terrace,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
451938,Molesworth Terrace,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
451938,Molesworth Terrace,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
451938,Molesworth Terrace,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
451938,Molesworth Terrace,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
451938,Molesworth Terrace,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
451938,Molesworth Terrace,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
451938,Molesworth Terrace,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.48
451938,Molesworth Terrace,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
451938,Molesworth Terrace,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
451938,Molesworth Terrace,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
451938,Molesworth Terrace,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.6
451938,Molesworth Terrace,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
451938,Molesworth Terrace,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
451938,Molesworth Terrace,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.4
451938,Molesworth Terrace,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,55.77
451938,Molesworth Terrace,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.53
451938,Molesworth Terrace,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.32
451938,Molesworth Terrace,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,142.7
451938,Molesworth Terrace,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,228.3
451938,Molesworth Terrace,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
451938,Molesworth Terrace,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.7
451938,Molesworth Terrace,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,18.8
451938,Molesworth Terrace,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
451938,Molesworth Terrace,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
451938,Molesworth Terrace,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
451938,Molesworth Terrace,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
451938,Molesworth Terrace,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
451938,Molesworth Terrace,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
451938,Molesworth Terrace,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
451938,Molesworth Terrace,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,60.91
451938,Molesworth Terrace,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.54
451938,Molesworth Terrace,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,48.8
451938,Molesworth Terrace,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,135.2
451938,Molesworth Terrace,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
451938,Molesworth Terrace,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
451938,Molesworth Terrace,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
451938,Molesworth Terrace,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
451938,Molesworth Terrace,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
451938,Molesworth Terrace,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
451938,Molesworth Terrace,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
451938,Molesworth Terrace,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
451938,Molesworth Terrace,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.26
451938,Molesworth Terrace,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
451938,Molesworth Terrace,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
451938,Molesworth Terrace,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
451938,Molesworth Terrace,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.7
451938,Molesworth Terrace,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
451938,Molesworth Terrace,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
451938,Molesworth Terrace,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.27
451938,Molesworth Terrace,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,63.94
451938,Molesworth Terrace,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.17
451938,Molesworth Terrace,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.42
451938,Molesworth Terrace,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,163.6
451938,Molesworth Terrace,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,261.8
451938,Molesworth Terrace,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.8
451938,Molesworth Terrace,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.7
451938,Molesworth Terrace,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,18.7
451938,Molesworth Terrace,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
451938,Molesworth Terrace,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
451938,Molesworth Terrace,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
451938,Molesworth Terrace,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
451938,Molesworth Terrace,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
451938,Molesworth Terrace,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
451938,Molesworth Terrace,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,69.99
451938,Molesworth Terrace,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.43
451938,Molesworth Terrace,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,52.68
451938,Molesworth Terrace,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,148.9
451938,Molesworth Terrace,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
451938,Molesworth Terrace,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
451938,Molesworth Terrace,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
451938,Molesworth Terrace,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
451938,Molesworth Terrace,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
451938,Molesworth Terrace,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.45
451938,Molesworth Terrace,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
451938,Molesworth Terrace,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.46
451938,Molesworth Terrace,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
451938,Molesworth Terrace,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
451938,Molesworth Terrace,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
451938,Molesworth Terrace,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
451938,Molesworth Terrace,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
451938,Molesworth Terrace,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
451938,Molesworth Terrace,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.57
451938,Molesworth Terrace,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,57.82
451938,Molesworth Terrace,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.24
451938,Molesworth Terrace,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,37.08
451938,Molesworth Terrace,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,134.5
451938,Molesworth Terrace,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,237.1
451938,Molesworth Terrace,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.0
451938,Molesworth Terrace,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.3
451938,Molesworth Terrace,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,18.6
451938,Molesworth Terrace,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
451938,Molesworth Terrace,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
451938,Molesworth Terrace,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
451938,Molesworth Terrace,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
451938,Molesworth Terrace,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
451938,Molesworth Terrace,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
451938,Molesworth Terrace,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
451938,Molesworth Terrace,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,73.26
451938,Molesworth Terrace,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.78
451938,Molesworth Terrace,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,56.54
451938,Molesworth Terrace,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,165.5
451938,Molesworth Terrace,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.7
451938,Molesworth Terrace,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
451938,Molesworth Terrace,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
451938,Molesworth Terrace,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
451938,Molesworth Terrace,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
451938,Molesworth Terrace,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
451938,Molesworth Terrace,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.63
451938,Molesworth Terrace,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
451938,Molesworth Terrace,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.28
451938,Molesworth Terrace,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
451938,Molesworth Terrace,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
451938,Molesworth Terrace,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
451938,Molesworth Terrace,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
451938,Molesworth Terrace,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
451938,Molesworth Terrace,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
451938,Molesworth Terrace,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.44
451938,Molesworth Terrace,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,62.19
451938,Molesworth Terrace,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.84
451938,Molesworth Terrace,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,43.36
451938,Molesworth Terrace,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,157.3
451938,Molesworth Terrace,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,255.3
451938,Molesworth Terrace,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
451938,Molesworth Terrace,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,179.7
451938,Molesworth Terrace,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,18.5
451938,Molesworth Terrace,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
451938,Molesworth Terrace,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
451938,Molesworth Terrace,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
451938,Molesworth Terrace,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
451938,Molesworth Terrace,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
451938,Molesworth Terrace,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
451938,Molesworth Terrace,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
451938,Molesworth Terrace,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,77.82
451938,Molesworth Terrace,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.48
