Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,64.64
451938,Molesworth Terrace,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,184.1
451938,Molesworth Terrace,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.9
451938,Molesworth Terrace,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
451938,Molesworth Terrace,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
451938,Molesworth Terrace,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
451938,Molesworth Terrace,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
451938,Molesworth Terrace,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
451938,Molesworth Terrace,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.99
451938,Molesworth Terrace,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
451938,Molesworth Terrace,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.78
451938,Molesworth Terrace,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
451938,Molesworth Terrace,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
451938,Molesworth Terrace,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
451938,Molesworth Terrace,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
451938,Molesworth Terrace,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
451938,Molesworth Terrace,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
451938,Molesworth Terrace,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.54
451938,Molesworth Terrace,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,63.91
451938,Molesworth Terrace,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.52
451938,Molesworth Terrace,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,45.72
451938,Molesworth Terrace,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,153.9
451938,Molesworth Terrace,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,263.4
451938,Molesworth Terrace,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.4
451938,Molesworth Terrace,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,189.2
451938,Molesworth Terrace,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,18.4
451938,Molesworth Terrace,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
451938,Molesworth Terrace,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
451938,Molesworth Terrace,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
451938,Molesworth Terrace,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
451938,Molesworth Terrace,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
451938,Molesworth Terrace,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
451938,Molesworth Terrace,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
451938,Molesworth Terrace,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,79.9
451938,Molesworth Terrace,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.28
451938,Molesworth Terrace,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,64.49
451938,Molesworth Terrace,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,177.0
451938,Molesworth Terrace,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.5
451938,Molesworth Terrace,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
451938,Molesworth Terrace,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
451938,Molesworth Terrace,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
451938,Molesworth Terrace,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
451938,Molesworth Terrace,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
451938,Molesworth Terrace,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.94
451938,Molesworth Terrace,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
451938,Molesworth Terrace,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.1
451938,Molesworth Terrace,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
451938,Molesworth Terrace,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
451938,Molesworth Terrace,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
451938,Molesworth Terrace,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
451938,Molesworth Terrace,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
451938,Molesworth Terrace,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
451938,Molesworth Terrace,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.03
451938,Molesworth Terrace,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,67.98
451938,Molesworth Terrace,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.02
451938,Molesworth Terrace,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,44.65
451938,Molesworth Terrace,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,155.8
451938,Molesworth Terrace,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,279.8
451938,Molesworth Terrace,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.2
451938,Molesworth Terrace,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,185.1
451938,Molesworth Terrace,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,18.3
451938,Molesworth Terrace,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
451938,Molesworth Terrace,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
451938,Molesworth Terrace,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
451938,Molesworth Terrace,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
451938,Molesworth Terrace,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
451938,Molesworth Terrace,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
451938,Molesworth Terrace,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
451938,Molesworth Terrace,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,83.91
451938,Molesworth Terrace,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.9
451938,Molesworth Terrace,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,61.75
451938,Molesworth Terrace,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,181.8
451938,Molesworth Terrace,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.9
451938,Molesworth Terrace,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
451938,Molesworth Terrace,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
451938,Molesworth Terrace,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
451938,Molesworth Terrace,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
451938,Molesworth Terrace,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
451938,Molesworth Terrace,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.96
451938,Molesworth Terrace,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
451938,Molesworth Terrace,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.92
451938,Molesworth Terrace,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
451938,Molesworth Terrace,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
451938,Molesworth Terrace,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
451938,Molesworth Terrace,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
451938,Molesworth Terrace,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
451938,Molesworth Terrace,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
451938,Molesworth Terrace,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.84
451938,Molesworth Terrace,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,69.61
451938,Molesworth Terrace,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.12
451938,Molesworth Terrace,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,45.23
451938,Molesworth Terrace,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,165.7
451938,Molesworth Terrace,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,286.8
451938,Molesworth Terrace,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.9
451938,Molesworth Terrace,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,187.6
451938,Molesworth Terrace,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,18.2
451938,Molesworth Terrace,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
451938,Molesworth Terrace,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
451938,Molesworth Terrace,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
451938,Molesworth Terrace,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
451938,Molesworth Terrace,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
451938,Molesworth Terrace,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
451938,Molesworth Terrace,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
451938,Molesworth Terrace,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
451938,Molesworth Terrace,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,84.57
451938,Molesworth Terrace,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.59
451938,Molesworth Terrace,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,64.15
451938,Molesworth Terrace,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,194.8
451938,Molesworth Terrace,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,348.8
451938,Molesworth Terrace,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
451938,Molesworth Terrace,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
451938,Molesworth Terrace,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
451938,Molesworth Terrace,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
451938,Molesworth Terrace,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
451938,Molesworth Terrace,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.19
451938,Molesworth Terrace,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
451938,Molesworth Terrace,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.99
451938,Molesworth Terrace,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
451938,Molesworth Terrace,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
451938,Molesworth Terrace,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
451938,Molesworth Terrace,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
451938,Molesworth Terrace,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
451938,Molesworth Terrace,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
451938,Molesworth Terrace,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.31
451938,Molesworth Terrace,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,62.0
451938,Molesworth Terrace,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.68
451938,Molesworth Terrace,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,52.08
451938,Molesworth Terrace,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,160.1
451938,Molesworth Terrace,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,256.1
451938,Molesworth Terrace,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.6
451938,Molesworth Terrace,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,215.7
451938,Molesworth Terrace,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,18.1
451938,Molesworth Terrace,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
451938,Molesworth Terrace,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
451938,Molesworth Terrace,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
451938,Molesworth Terrace,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
451938,Molesworth Terrace,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
451938,Molesworth Terrace,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
451938,Molesworth Terrace,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
451938,Molesworth Terrace,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,77.19
451938,Molesworth Terrace,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.33
451938,Molesworth Terrace,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,69.08
451938,Molesworth Terrace,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,192.4
451938,Molesworth Terrace,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.9
451938,Molesworth Terrace,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
451938,Molesworth Terrace,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
451938,Molesworth Terrace,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
451938,Molesworth Terrace,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
451938,Molesworth Terrace,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.2
451938,Molesworth Terrace,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
451938,Molesworth Terrace,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.3
451938,Molesworth Terrace,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
451938,Molesworth Terrace,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
451938,Molesworth Terrace,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
451938,Molesworth Terrace,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
451938,Molesworth Terrace,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
451938,Molesworth Terrace,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
451938,Molesworth Terrace,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.28
451938,Molesworth Terrace,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,53.0
451938,Molesworth Terrace,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.06
451938,Molesworth Terrace,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,51.41
451938,Molesworth Terrace,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,133.8
451938,Molesworth Terrace,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,218.4
451938,Molesworth Terrace,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.7
451938,Molesworth Terrace,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,212.7
451938,Molesworth Terrace,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,18.0
451938,Molesworth Terrace,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
451938,Molesworth Terrace,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
451938,Molesworth Terrace,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
451938,Molesworth Terrace,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
451938,Molesworth Terrace,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
451938,Molesworth Terrace,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
451938,Molesworth Terrace,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
451938,Molesworth Terrace,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,68.2
451938,Molesworth Terrace,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.82
451938,Molesworth Terrace,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,69.71
451938,Molesworth Terrace,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,169.8
451938,Molesworth Terrace,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
451938,Molesworth Terrace,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
451938,Molesworth Terrace,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
451938,Molesworth Terrace,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
451938,Molesworth Terrace,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
451938,Molesworth Terrace,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
451938,Molesworth Terrace,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.55
451938,Molesworth Terrace,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
451938,Molesworth Terrace,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.62
451938,Molesworth Terrace,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
451938,Molesworth Terrace,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
451938,Molesworth Terrace,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
451938,Molesworth Terrace,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.5
451938,Molesworth Terrace,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
451938,Molesworth Terrace,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
451938,Molesworth Terrace,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.02
451938,Molesworth Terrace,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,54.19
451938,Molesworth Terrace,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.18
451938,Molesworth Terrace,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,51.19
451938,Molesworth Terrace,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,119.4
451938,Molesworth Terrace,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,223.2
451938,Molesworth Terrace,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.7
451938,Molesworth Terrace,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,211.9
451938,Molesworth Terrace,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,17.9
451938,Molesworth Terrace,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
451938,Molesworth Terrace,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
451938,Molesworth Terrace,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
451938,Molesworth Terrace,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
451938,Molesworth Terrace,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
451938,Molesworth Terrace,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
451938,Molesworth Terrace,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
451938,Molesworth Terrace,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
451938,Molesworth Terrace,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,69.74
451938,Molesworth Terrace,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.65
451938,Molesworth Terrace,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,71.81
451938,Molesworth Terrace,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,166.0
451938,Molesworth Terrace,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
451938,Molesworth Terrace,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
451938,Molesworth Terrace,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
451938,Molesworth Terrace,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
451938,Molesworth Terrace,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
451938,Molesworth Terrace,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
451938,Molesworth Terrace,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.44
451938,Molesworth Terrace,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
451938,Molesworth Terrace,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.27
451938,Molesworth Terrace,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
451938,Molesworth Terrace,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
451938,Molesworth Terrace,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
451938,Molesworth Terrace,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
451938,Molesworth Terrace,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
451938,Molesworth Terrace,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
451938,Molesworth Terrace,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.81
451938,Molesworth Terrace,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,54.3
451938,Molesworth Terrace,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.68
451938,Molesworth Terrace,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,54.16
451938,Molesworth Terrace,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,130.5
451938,Molesworth Terrace,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,223.6
451938,Molesworth Terrace,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.1
451938,Molesworth Terrace,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,224.1
451938,Molesworth Terrace,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,17.8
451938,Molesworth Terrace,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
451938,Molesworth Terrace,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
451938,Molesworth Terrace,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
451938,Molesworth Terrace,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
451938,Molesworth Terrace,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
451938,Molesworth Terrace,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
451938,Molesworth Terrace,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
451938,Molesworth Terrace,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,69.74
451938,Molesworth Terrace,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.96
451938,Molesworth Terrace,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,70.43
451938,Molesworth Terrace,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,165.7
451938,Molesworth Terrace,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
451938,Molesworth Terrace,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
451938,Molesworth Terrace,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
451938,Molesworth Terrace,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
451938,Molesworth Terrace,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
451938,Molesworth Terrace,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
451938,Molesworth Terrace,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.66
451938,Molesworth Terrace,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.89
451938,Molesworth Terrace,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.13
451938,Molesworth Terrace,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
451938,Molesworth Terrace,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
451938,Molesworth Terrace,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.9
451938,Molesworth Terrace,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
451938,Molesworth Terrace,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
451938,Molesworth Terrace,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
451938,Molesworth Terrace,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.5
451938,Molesworth Terrace,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,48.67
451938,Molesworth Terrace,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.43
451938,Molesworth Terrace,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,50.65
451938,Molesworth Terrace,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,115.5
451938,Molesworth Terrace,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,200.8
451938,Molesworth Terrace,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.6
451938,Molesworth Terrace,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,209.5
451938,Molesworth Terrace,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,17.8
451938,Molesworth Terrace,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
451938,Molesworth Terrace,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
451938,Molesworth Terrace,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
451938,Molesworth Terrace,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
451938,Molesworth Terrace,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
451938,Molesworth Terrace,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
451938,Molesworth Terrace,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
451938,Molesworth Terrace,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
451938,Molesworth Terrace,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,65.33
451938,Molesworth Terrace,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.32
451938,Molesworth Terrace,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,68.78
451938,Molesworth Terrace,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,131.7
451938,Molesworth Terrace,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
451938,Molesworth Terrace,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
451938,Molesworth Terrace,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
451938,Molesworth Terrace,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
451938,Molesworth Terrace,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
451938,Molesworth Terrace,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
451938,Molesworth Terrace,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.01
451938,Molesworth Terrace,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.38
451938,Molesworth Terrace,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.84
451938,Molesworth Terrace,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
451938,Molesworth Terrace,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
451938,Molesworth Terrace,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
451938,Molesworth Terrace,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.3
451938,Molesworth Terrace,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
451938,Molesworth Terrace,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.16
451938,Molesworth Terrace,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,47.33
451938,Molesworth Terrace,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.77
451938,Molesworth Terrace,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,49.16
451938,Molesworth Terrace,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,112.6
451938,Molesworth Terrace,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,195.5
451938,Molesworth Terrace,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.8
451938,Molesworth Terrace,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,203.6
451938,Molesworth Terrace,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,17.7
451938,Molesworth Terrace,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
451938,Molesworth Terrace,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
451938,Molesworth Terrace,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
451938,Molesworth Terrace,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
451938,Molesworth Terrace,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
451938,Molesworth Terrace,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
451938,Molesworth Terrace,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
451938,Molesworth Terrace,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
451938,Molesworth Terrace,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,64.35
451938,Molesworth Terrace,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.15
451938,Molesworth Terrace,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
451938,Molesworth Terrace,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
451938,Molesworth Terrace,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
451938,Molesworth Terrace,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
451938,Molesworth Terrace,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
451938,Molesworth Terrace,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
451938,Molesworth Terrace,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
451938,Molesworth Terrace,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.96
451938,Molesworth Terrace,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.17
451938,Molesworth Terrace,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.17
451938,Molesworth Terrace,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
451938,Molesworth Terrace,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
451938,Molesworth Terrace,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
451938,Molesworth Terrace,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
451938,Molesworth Terrace,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
451938,Molesworth Terrace,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
451938,Molesworth Terrace,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.77
451938,Molesworth Terrace,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,47.61
451938,Molesworth Terrace,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.01
451938,Molesworth Terrace,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,46.3
451938,Molesworth Terrace,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,108.5
451938,Molesworth Terrace,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,196.6
451938,Molesworth Terrace,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.7
451938,Molesworth Terrace,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,191.7
451938,Molesworth Terrace,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,17.6
451938,Molesworth Terrace,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
451938,Molesworth Terrace,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
451938,Molesworth Terrace,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
451938,Molesworth Terrace,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
451938,Molesworth Terrace,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
451938,Molesworth Terrace,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
451938,Molesworth Terrace,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
451938,Molesworth Terrace,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
451938,Molesworth Terrace,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
451938,Molesworth Terrace,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,63.57
451938,Molesworth Terrace,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.18
451938,Molesworth Terrace,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,63.47
451938,Molesworth Terrace,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
451938,Molesworth Terrace,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
451938,Molesworth Terrace,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
451938,Molesworth Terrace,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
451938,Molesworth Terrace,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
451938,Molesworth Terrace,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
451938,Molesworth Terrace,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
451938,Molesworth Terrace,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.33
451938,Molesworth Terrace,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.07
451938,Molesworth Terrace,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.79
451938,Molesworth Terrace,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
451938,Molesworth Terrace,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.1
451938,Molesworth Terrace,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.9
451938,Molesworth Terrace,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
451938,Molesworth Terrace,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
451938,Molesworth Terrace,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
451938,Molesworth Terrace,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.65
451938,Molesworth Terrace,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,47.87
451938,Molesworth Terrace,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.81
451938,Molesworth Terrace,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,48.83
451938,Molesworth Terrace,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,107.6
451938,Molesworth Terrace,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,198.0
451938,Molesworth Terrace,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.9
451938,Molesworth Terrace,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,202.4
451938,Molesworth Terrace,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,17.6
451938,Molesworth Terrace,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
451938,Molesworth Terrace,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
451938,Molesworth Terrace,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
451938,Molesworth Terrace,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
451938,Molesworth Terrace,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
451938,Molesworth Terrace,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
451938,Molesworth Terrace,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
451938,Molesworth Terrace,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,65.19
451938,Molesworth Terrace,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,41.88
451938,Molesworth Terrace,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,67.62
451938,Molesworth Terrace,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
451938,Molesworth Terrace,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
451938,Molesworth Terrace,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
451938,Molesworth Terrace,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
451938,Molesworth Terrace,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
451938,Molesworth Terrace,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
451938,Molesworth Terrace,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.2
451938,Molesworth Terrace,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.23
451938,Molesworth Terrace,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.65
451938,Molesworth Terrace,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
451938,Molesworth Terrace,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
451938,Molesworth Terrace,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.1
451938,Molesworth Terrace,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.8
451938,Molesworth Terrace,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
451938,Molesworth Terrace,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
451938,Molesworth Terrace,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.89
451938,Molesworth Terrace,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,46.49
451938,Molesworth Terrace,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.48
451938,Molesworth Terrace,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,49.86
451938,Molesworth Terrace,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,117.2
451938,Molesworth Terrace,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,192.4
451938,Molesworth Terrace,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.9
451938,Molesworth Terrace,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,206.9
451938,Molesworth Terrace,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,17.5
451938,Molesworth Terrace,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
451938,Molesworth Terrace,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
451938,Molesworth Terrace,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
451938,Molesworth Terrace,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
451938,Molesworth Terrace,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
451938,Molesworth Terrace,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
451938,Molesworth Terrace,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
451938,Molesworth Terrace,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
451938,Molesworth Terrace,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,61.69
451938,Molesworth Terrace,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,39.71
451938,Molesworth Terrace,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,70.51
451938,Molesworth Terrace,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
451938,Molesworth Terrace,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
451938,Molesworth Terrace,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
451938,Molesworth Terrace,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.3
451938,Molesworth Terrace,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
451938,Molesworth Terrace,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
451938,Molesworth Terrace,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
451938,Molesworth Terrace,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.82
451938,Molesworth Terrace,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.6
451938,Molesworth Terrace,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.49
451938,Molesworth Terrace,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
451938,Molesworth Terrace,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
451938,Molesworth Terrace,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.9
451938,Molesworth Terrace,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.1
451938,Molesworth Terrace,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
451938,Molesworth Terrace,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
451938,Molesworth Terrace,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.74
451938,Molesworth Terrace,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,47.38
451938,Molesworth Terrace,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.64
451938,Molesworth Terrace,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,47.4
451938,Molesworth Terrace,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,104.2
451938,Molesworth Terrace,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,196.3
451938,Molesworth Terrace,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.6
451938,Molesworth Terrace,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,197.2
451938,Molesworth Terrace,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,17.5
451938,Molesworth Terrace,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
451938,Molesworth Terrace,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
451938,Molesworth Terrace,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
451938,Molesworth Terrace,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
451938,Molesworth Terrace,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
451938,Molesworth Terrace,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
451938,Molesworth Terrace,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
451938,Molesworth Terrace,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,63.2
451938,Molesworth Terrace,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.24
451938,Molesworth Terrace,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,66.9
451938,Molesworth Terrace,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
451938,Molesworth Terrace,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
451938,Molesworth Terrace,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
451938,Molesworth Terrace,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
451938,Molesworth Terrace,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
451938,Molesworth Terrace,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
451938,Molesworth Terrace,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
451938,Molesworth Terrace,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.55
451938,Molesworth Terrace,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.83
451938,Molesworth Terrace,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.92
451938,Molesworth Terrace,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
451938,Molesworth Terrace,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
451938,Molesworth Terrace,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.0
451938,Molesworth Terrace,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.0
451938,Molesworth Terrace,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
451938,Molesworth Terrace,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.38
451938,Molesworth Terrace,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,47.36
451938,Molesworth Terrace,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.58
451938,Molesworth Terrace,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,51.36
451938,Molesworth Terrace,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,129.6
451938,Molesworth Terrace,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,196.0
451938,Molesworth Terrace,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
451938,Molesworth Terrace,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,213.8
451938,Molesworth Terrace,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,17.5
451938,Molesworth Terrace,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
451938,Molesworth Terrace,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
451938,Molesworth Terrace,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
451938,Molesworth Terrace,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
451938,Molesworth Terrace,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
451938,Molesworth Terrace,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
451938,Molesworth Terrace,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
451938,Molesworth Terrace,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
451938,Molesworth Terrace,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,62.91
451938,Molesworth Terrace,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,41.41
451938,Molesworth Terrace,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,72.28
451938,Molesworth Terrace,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
451938,Molesworth Terrace,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
451938,Molesworth Terrace,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
451938,Molesworth Terrace,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
