Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
451938,Molesworth Terrace,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
451938,Molesworth Terrace,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
451938,Molesworth Terrace,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.21
451938,Molesworth Terrace,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.4
451938,Molesworth Terrace,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.79
451938,Molesworth Terrace,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
451938,Molesworth Terrace,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
451938,Molesworth Terrace,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.0
451938,Molesworth Terrace,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
451938,Molesworth Terrace,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
451938,Molesworth Terrace,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
451938,Molesworth Terrace,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.71
451938,Molesworth Terrace,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,49.16
451938,Molesworth Terrace,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.42
451938,Molesworth Terrace,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,49.62
451938,Molesworth Terrace,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,141.5
451938,Molesworth Terrace,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,203.5
451938,Molesworth Terrace,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
451938,Molesworth Terrace,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,206.6
451938,Molesworth Terrace,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,17.5
451938,Molesworth Terrace,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
451938,Molesworth Terrace,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
451938,Molesworth Terrace,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
451938,Molesworth Terrace,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
451938,Molesworth Terrace,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
451938,Molesworth Terrace,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
451938,Molesworth Terrace,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
451938,Molesworth Terrace,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,64.37
451938,Molesworth Terrace,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.82
451938,Molesworth Terrace,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,69.41
451938,Molesworth Terrace,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,132.4
451938,Molesworth Terrace,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
451938,Molesworth Terrace,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
451938,Molesworth Terrace,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
451938,Molesworth Terrace,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
451938,Molesworth Terrace,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
451938,Molesworth Terrace,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
451938,Molesworth Terrace,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.86
451938,Molesworth Terrace,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.0
451938,Molesworth Terrace,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.84
451938,Molesworth Terrace,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
451938,Molesworth Terrace,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.5
451938,Molesworth Terrace,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.7
451938,Molesworth Terrace,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.1
451938,Molesworth Terrace,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
451938,Molesworth Terrace,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
451938,Molesworth Terrace,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
451938,Molesworth Terrace,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,43.84
451938,Molesworth Terrace,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.6
451938,Molesworth Terrace,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,53.11
451938,Molesworth Terrace,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,148.7
451938,Molesworth Terrace,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,183.2
451938,Molesworth Terrace,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
451938,Molesworth Terrace,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,221.8
451938,Molesworth Terrace,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,17.5
451938,Molesworth Terrace,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
451938,Molesworth Terrace,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
451938,Molesworth Terrace,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
451938,Molesworth Terrace,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
451938,Molesworth Terrace,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
451938,Molesworth Terrace,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
451938,Molesworth Terrace,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
451938,Molesworth Terrace,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
451938,Molesworth Terrace,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,61.71
451938,Molesworth Terrace,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.6
451938,Molesworth Terrace,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,73.95
451938,Molesworth Terrace,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,146.5
451938,Molesworth Terrace,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
451938,Molesworth Terrace,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
451938,Molesworth Terrace,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
451938,Molesworth Terrace,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
451938,Molesworth Terrace,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
451938,Molesworth Terrace,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.73
451938,Molesworth Terrace,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.4
451938,Molesworth Terrace,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.17
451938,Molesworth Terrace,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
451938,Molesworth Terrace,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
451938,Molesworth Terrace,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.4
451938,Molesworth Terrace,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.9
451938,Molesworth Terrace,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
451938,Molesworth Terrace,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
451938,Molesworth Terrace,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.75
451938,Molesworth Terrace,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,53.95
451938,Molesworth Terrace,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.55
451938,Molesworth Terrace,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.64
451938,Molesworth Terrace,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,131.1
451938,Molesworth Terrace,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,222.5
451938,Molesworth Terrace,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
451938,Molesworth Terrace,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.2
451938,Molesworth Terrace,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,17.5
451938,Molesworth Terrace,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
451938,Molesworth Terrace,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
451938,Molesworth Terrace,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
451938,Molesworth Terrace,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
451938,Molesworth Terrace,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
451938,Molesworth Terrace,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451938,Molesworth Terrace,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
451938,Molesworth Terrace,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,71.68
451938,Molesworth Terrace,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,42.95
451938,Molesworth Terrace,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,54.81
451938,Molesworth Terrace,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
451938,Molesworth Terrace,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
451938,Molesworth Terrace,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
451938,Molesworth Terrace,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
451938,Molesworth Terrace,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
451938,Molesworth Terrace,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
451938,Molesworth Terrace,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
451938,Molesworth Terrace,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.38
451938,Molesworth Terrace,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.19
451938,Molesworth Terrace,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.11
451938,Molesworth Terrace,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
451938,Molesworth Terrace,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.9
451938,Molesworth Terrace,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.4
451938,Molesworth Terrace,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.9
451938,Molesworth Terrace,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
451938,Molesworth Terrace,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
451938,Molesworth Terrace,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.17
451938,Molesworth Terrace,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,50.2
451938,Molesworth Terrace,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.25
451938,Molesworth Terrace,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.04
451938,Molesworth Terrace,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,114.6
451938,Molesworth Terrace,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,206.5
451938,Molesworth Terrace,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.6
451938,Molesworth Terrace,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.2
451938,Molesworth Terrace,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,17.6
451938,Molesworth Terrace,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
451938,Molesworth Terrace,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
451938,Molesworth Terrace,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
451938,Molesworth Terrace,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
451938,Molesworth Terrace,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
451938,Molesworth Terrace,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
451938,Molesworth Terrace,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
451938,Molesworth Terrace,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
451938,Molesworth Terrace,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,67.58
451938,Molesworth Terrace,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,45.44
451938,Molesworth Terrace,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,50.14
451938,Molesworth Terrace,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
451938,Molesworth Terrace,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
451938,Molesworth Terrace,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
451938,Molesworth Terrace,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
451938,Molesworth Terrace,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
451938,Molesworth Terrace,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
451938,Molesworth Terrace,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.36
451938,Molesworth Terrace,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.34
451938,Molesworth Terrace,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.35
451938,Molesworth Terrace,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
451938,Molesworth Terrace,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
451938,Molesworth Terrace,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.8
451938,Molesworth Terrace,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.9
451938,Molesworth Terrace,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
451938,Molesworth Terrace,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
451938,Molesworth Terrace,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.48
451938,Molesworth Terrace,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,42.6
451938,Molesworth Terrace,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.08
451938,Molesworth Terrace,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.97
451938,Molesworth Terrace,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,91.9
451938,Molesworth Terrace,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.8
451938,Molesworth Terrace,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.3
451938,Molesworth Terrace,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.8
451938,Molesworth Terrace,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,17.6
451938,Molesworth Terrace,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
451938,Molesworth Terrace,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
451938,Molesworth Terrace,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
451938,Molesworth Terrace,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
451938,Molesworth Terrace,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
451938,Molesworth Terrace,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
451938,Molesworth Terrace,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
451938,Molesworth Terrace,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
451938,Molesworth Terrace,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,55.96
451938,Molesworth Terrace,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,43.42
451938,Molesworth Terrace,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,49.32
451938,Molesworth Terrace,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
451938,Molesworth Terrace,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
451938,Molesworth Terrace,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
451938,Molesworth Terrace,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
451938,Molesworth Terrace,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
451938,Molesworth Terrace,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
451938,Molesworth Terrace,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
451938,Molesworth Terrace,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
451938,Molesworth Terrace,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
451938,Molesworth Terrace,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.45
451938,Molesworth Terrace,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
451938,Molesworth Terrace,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
451938,Molesworth Terrace,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
451938,Molesworth Terrace,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
451938,Molesworth Terrace,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
451938,Molesworth Terrace,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
451938,Molesworth Terrace,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.34
451938,Molesworth Terrace,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,43.89
451938,Molesworth Terrace,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
451938,Molesworth Terrace,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.79
451938,Molesworth Terrace,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,131.3
451938,Molesworth Terrace,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.6
451938,Molesworth Terrace,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
451938,Molesworth Terrace,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.4
451938,Molesworth Terrace,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,18.2
451938,Molesworth Terrace,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
451938,Molesworth Terrace,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
451938,Molesworth Terrace,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
451938,Molesworth Terrace,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
451938,Molesworth Terrace,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451938,Molesworth Terrace,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
451938,Molesworth Terrace,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
451938,Molesworth Terrace,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
451938,Molesworth Terrace,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
451938,Molesworth Terrace,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,51.82
451938,Molesworth Terrace,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
451938,Molesworth Terrace,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.25
451938,Molesworth Terrace,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,129.4
451938,Molesworth Terrace,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
451938,Molesworth Terrace,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
451938,Molesworth Terrace,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
451938,Molesworth Terrace,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
451938,Molesworth Terrace,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
451938,Molesworth Terrace,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
451938,Molesworth Terrace,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
451938,Molesworth Terrace,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.67
451938,Molesworth Terrace,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.79
451938,Molesworth Terrace,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
451938,Molesworth Terrace,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
451938,Molesworth Terrace,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
451938,Molesworth Terrace,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
451938,Molesworth Terrace,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
451938,Molesworth Terrace,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
451938,Molesworth Terrace,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.92
451938,Molesworth Terrace,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,41.54
451938,Molesworth Terrace,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
451938,Molesworth Terrace,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.94
451938,Molesworth Terrace,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,127.4
451938,Molesworth Terrace,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.3
451938,Molesworth Terrace,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
451938,Molesworth Terrace,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.3
451938,Molesworth Terrace,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,18.3
451938,Molesworth Terrace,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
451938,Molesworth Terrace,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
451938,Molesworth Terrace,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
451938,Molesworth Terrace,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
451938,Molesworth Terrace,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451938,Molesworth Terrace,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
451938,Molesworth Terrace,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
451938,Molesworth Terrace,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
451938,Molesworth Terrace,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
451938,Molesworth Terrace,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,48.97
451938,Molesworth Terrace,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
451938,Molesworth Terrace,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.73
451938,Molesworth Terrace,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,121.7
451938,Molesworth Terrace,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
451938,Molesworth Terrace,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
451938,Molesworth Terrace,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
451938,Molesworth Terrace,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
451938,Molesworth Terrace,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
451938,Molesworth Terrace,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451938,Molesworth Terrace,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
451938,Molesworth Terrace,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.52
451938,Molesworth Terrace,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.69
451938,Molesworth Terrace,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
451938,Molesworth Terrace,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
451938,Molesworth Terrace,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
451938,Molesworth Terrace,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
451938,Molesworth Terrace,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
451938,Molesworth Terrace,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
451938,Molesworth Terrace,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.66
451938,Molesworth Terrace,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,41.63
451938,Molesworth Terrace,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
451938,Molesworth Terrace,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.66
451938,Molesworth Terrace,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,127.3
451938,Molesworth Terrace,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.7
451938,Molesworth Terrace,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
451938,Molesworth Terrace,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
451938,Molesworth Terrace,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,18.4
451938,Molesworth Terrace,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
451938,Molesworth Terrace,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
451938,Molesworth Terrace,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
451938,Molesworth Terrace,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
451938,Molesworth Terrace,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451938,Molesworth Terrace,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
451938,Molesworth Terrace,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
451938,Molesworth Terrace,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
451938,Molesworth Terrace,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
451938,Molesworth Terrace,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,51.45
451938,Molesworth Terrace,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.22
451938,Molesworth Terrace,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.35
451938,Molesworth Terrace,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,125.4
451938,Molesworth Terrace,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
451938,Molesworth Terrace,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
451938,Molesworth Terrace,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
451938,Molesworth Terrace,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
451938,Molesworth Terrace,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
451938,Molesworth Terrace,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
451938,Molesworth Terrace,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
451938,Molesworth Terrace,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
451938,Molesworth Terrace,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.33
451938,Molesworth Terrace,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
451938,Molesworth Terrace,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
451938,Molesworth Terrace,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
451938,Molesworth Terrace,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
451938,Molesworth Terrace,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
451938,Molesworth Terrace,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
451938,Molesworth Terrace,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.93
451938,Molesworth Terrace,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,42.93
451938,Molesworth Terrace,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
451938,Molesworth Terrace,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.85
451938,Molesworth Terrace,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,131.2
451938,Molesworth Terrace,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.6
451938,Molesworth Terrace,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
451938,Molesworth Terrace,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
451938,Molesworth Terrace,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,18.5
451938,Molesworth Terrace,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
451938,Molesworth Terrace,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
451938,Molesworth Terrace,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
451938,Molesworth Terrace,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451938,Molesworth Terrace,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451938,Molesworth Terrace,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
451938,Molesworth Terrace,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
451938,Molesworth Terrace,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
451938,Molesworth Terrace,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
451938,Molesworth Terrace,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,50.5
451938,Molesworth Terrace,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.76
451938,Molesworth Terrace,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.18
451938,Molesworth Terrace,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,125.2
451938,Molesworth Terrace,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
451938,Molesworth Terrace,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
451938,Molesworth Terrace,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
451938,Molesworth Terrace,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
451938,Molesworth Terrace,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
451938,Molesworth Terrace,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
451938,Molesworth Terrace,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
451938,Molesworth Terrace,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
451938,Molesworth Terrace,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.64
451938,Molesworth Terrace,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
451938,Molesworth Terrace,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
451938,Molesworth Terrace,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
451938,Molesworth Terrace,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
451938,Molesworth Terrace,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
451938,Molesworth Terrace,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
451938,Molesworth Terrace,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.51
451938,Molesworth Terrace,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,43.96
451938,Molesworth Terrace,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
451938,Molesworth Terrace,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.29
451938,Molesworth Terrace,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,127.8
451938,Molesworth Terrace,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.7
451938,Molesworth Terrace,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
451938,Molesworth Terrace,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.7
451938,Molesworth Terrace,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,18.5
451938,Molesworth Terrace,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
451938,Molesworth Terrace,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
451938,Molesworth Terrace,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
451938,Molesworth Terrace,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
451938,Molesworth Terrace,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
451938,Molesworth Terrace,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
451938,Molesworth Terrace,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
451938,Molesworth Terrace,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
451938,Molesworth Terrace,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
451938,Molesworth Terrace,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,50.21
451938,Molesworth Terrace,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.92
451938,Molesworth Terrace,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.93
451938,Molesworth Terrace,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
451938,Molesworth Terrace,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
451938,Molesworth Terrace,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
451938,Molesworth Terrace,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
451938,Molesworth Terrace,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
451938,Molesworth Terrace,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
451938,Molesworth Terrace,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
451938,Molesworth Terrace,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
451938,Molesworth Terrace,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.55
451938,Molesworth Terrace,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.41
451938,Molesworth Terrace,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
451938,Molesworth Terrace,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
451938,Molesworth Terrace,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
451938,Molesworth Terrace,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
451938,Molesworth Terrace,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
451938,Molesworth Terrace,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
451938,Molesworth Terrace,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.74
451938,Molesworth Terrace,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,42.3
451938,Molesworth Terrace,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.56
451938,Molesworth Terrace,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.35
451938,Molesworth Terrace,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,108.9
451938,Molesworth Terrace,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.2
451938,Molesworth Terrace,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
451938,Molesworth Terrace,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.0
451938,Molesworth Terrace,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,18.6
451938,Molesworth Terrace,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
451938,Molesworth Terrace,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
451938,Molesworth Terrace,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
451938,Molesworth Terrace,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
451938,Molesworth Terrace,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
451938,Molesworth Terrace,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
451938,Molesworth Terrace,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
451938,Molesworth Terrace,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
451938,Molesworth Terrace,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
451938,Molesworth Terrace,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,49.28
451938,Molesworth Terrace,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.11
451938,Molesworth Terrace,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.76
451938,Molesworth Terrace,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
451938,Molesworth Terrace,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
451938,Molesworth Terrace,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
451938,Molesworth Terrace,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
451938,Molesworth Terrace,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
451938,Molesworth Terrace,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
451938,Molesworth Terrace,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
451938,Molesworth Terrace,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
451938,Molesworth Terrace,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.45
451938,Molesworth Terrace,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.93
451938,Molesworth Terrace,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
451938,Molesworth Terrace,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
451938,Molesworth Terrace,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
451938,Molesworth Terrace,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
451938,Molesworth Terrace,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
451938,Molesworth Terrace,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
451938,Molesworth Terrace,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.88
451938,Molesworth Terrace,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,43.98
451938,Molesworth Terrace,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.86
451938,Molesworth Terrace,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.85
451938,Molesworth Terrace,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,113.0
451938,Molesworth Terrace,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.8
451938,Molesworth Terrace,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
451938,Molesworth Terrace,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.8
451938,Molesworth Terrace,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,18.7
451938,Molesworth Terrace,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
451938,Molesworth Terrace,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
451938,Molesworth Terrace,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
451938,Molesworth Terrace,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
451938,Molesworth Terrace,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451938,Molesworth Terrace,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
451938,Molesworth Terrace,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
451938,Molesworth Terrace,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
451938,Molesworth Terrace,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
451938,Molesworth Terrace,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,51.87
451938,Molesworth Terrace,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.32
451938,Molesworth Terrace,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.77
451938,Molesworth Terrace,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
451938,Molesworth Terrace,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
451938,Molesworth Terrace,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
451938,Molesworth Terrace,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
451938,Molesworth Terrace,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
451938,Molesworth Terrace,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
451938,Molesworth Terrace,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
451938,Molesworth Terrace,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
451938,Molesworth Terrace,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.53
451938,Molesworth Terrace,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.39
451938,Molesworth Terrace,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
451938,Molesworth Terrace,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
451938,Molesworth Terrace,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
451938,Molesworth Terrace,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
451938,Molesworth Terrace,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
451938,Molesworth Terrace,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
451938,Molesworth Terrace,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.47
451938,Molesworth Terrace,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,43.64
451938,Molesworth Terrace,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.27
451938,Molesworth Terrace,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.83
451938,Molesworth Terrace,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,114.2
451938,Molesworth Terrace,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.4
451938,Molesworth Terrace,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
451938,Molesworth Terrace,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.4
451938,Molesworth Terrace,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,18.8
451938,Molesworth Terrace,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
451938,Molesworth Terrace,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
451938,Molesworth Terrace,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
451938,Molesworth Terrace,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
451938,Molesworth Terrace,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451938,Molesworth Terrace,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
451938,Molesworth Terrace,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
451938,Molesworth Terrace,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
451938,Molesworth Terrace,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
451938,Molesworth Terrace,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,54.3
451938,Molesworth Terrace,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.8
451938,Molesworth Terrace,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.21
451938,Molesworth Terrace,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
451938,Molesworth Terrace,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
451938,Molesworth Terrace,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
451938,Molesworth Terrace,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
451938,Molesworth Terrace,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
451938,Molesworth Terrace,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
451938,Molesworth Terrace,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
451938,Molesworth Terrace,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.78
451938,Molesworth Terrace,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.73
451938,Molesworth Terrace,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.98
451938,Molesworth Terrace,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
451938,Molesworth Terrace,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
451938,Molesworth Terrace,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
451938,Molesworth Terrace,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
451938,Molesworth Terrace,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
451938,Molesworth Terrace,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
451938,Molesworth Terrace,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.01
451938,Molesworth Terrace,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,46.71
451938,Molesworth Terrace,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.39
451938,Molesworth Terrace,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.8
451938,Molesworth Terrace,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,121.5
451938,Molesworth Terrace,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,193.9
451938,Molesworth Terrace,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
451938,Molesworth Terrace,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.6
451938,Molesworth Terrace,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,18.9
451938,Molesworth Terrace,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
451938,Molesworth Terrace,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
451938,Molesworth Terrace,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
451938,Molesworth Terrace,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
451938,Molesworth Terrace,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451938,Molesworth Terrace,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
451938,Molesworth Terrace,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
451938,Molesworth Terrace,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
451938,Molesworth Terrace,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
451938,Molesworth Terrace,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,57.49
451938,Molesworth Terrace,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.12
451938,Molesworth Terrace,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.78
451938,Molesworth Terrace,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
451938,Molesworth Terrace,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
451938,Molesworth Terrace,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
451938,Molesworth Terrace,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
451938,Molesworth Terrace,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
451938,Molesworth Terrace,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
451938,Molesworth Terrace,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.51
451938,Molesworth Terrace,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.48
