Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.38
451938,Molesworth Terrace,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
451938,Molesworth Terrace,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
451938,Molesworth Terrace,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.9
451938,Molesworth Terrace,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
451938,Molesworth Terrace,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
451938,Molesworth Terrace,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
451938,Molesworth Terrace,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.53
451938,Molesworth Terrace,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.65
451938,Molesworth Terrace,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.15
451938,Molesworth Terrace,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.91
451938,Molesworth Terrace,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
451938,Molesworth Terrace,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.8
451938,Molesworth Terrace,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
451938,Molesworth Terrace,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.9
451938,Molesworth Terrace,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,19.0
451938,Molesworth Terrace,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
451938,Molesworth Terrace,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
451938,Molesworth Terrace,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
451938,Molesworth Terrace,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
451938,Molesworth Terrace,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451938,Molesworth Terrace,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
451938,Molesworth Terrace,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
451938,Molesworth Terrace,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
451938,Molesworth Terrace,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
451938,Molesworth Terrace,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.16
451938,Molesworth Terrace,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.63
451938,Molesworth Terrace,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.29
451938,Molesworth Terrace,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
451938,Molesworth Terrace,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
451938,Molesworth Terrace,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
451938,Molesworth Terrace,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
451938,Molesworth Terrace,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
451938,Molesworth Terrace,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
451938,Molesworth Terrace,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
451938,Molesworth Terrace,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.16
451938,Molesworth Terrace,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.67
451938,Molesworth Terrace,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
451938,Molesworth Terrace,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
451938,Molesworth Terrace,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
451938,Molesworth Terrace,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
451938,Molesworth Terrace,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
451938,Molesworth Terrace,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
451938,Molesworth Terrace,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.88
451938,Molesworth Terrace,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.97
451938,Molesworth Terrace,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.36
451938,Molesworth Terrace,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
451938,Molesworth Terrace,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.5
451938,Molesworth Terrace,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
451938,Molesworth Terrace,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.5
451938,Molesworth Terrace,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,19.1
451938,Molesworth Terrace,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
451938,Molesworth Terrace,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
451938,Molesworth Terrace,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
451938,Molesworth Terrace,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
451938,Molesworth Terrace,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451938,Molesworth Terrace,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
451938,Molesworth Terrace,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
451938,Molesworth Terrace,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
451938,Molesworth Terrace,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
451938,Molesworth Terrace,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.1
451938,Molesworth Terrace,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.13
451938,Molesworth Terrace,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.03
451938,Molesworth Terrace,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
451938,Molesworth Terrace,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
451938,Molesworth Terrace,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
451938,Molesworth Terrace,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
451938,Molesworth Terrace,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
451938,Molesworth Terrace,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
451938,Molesworth Terrace,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.4
451938,Molesworth Terrace,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.31
451938,Molesworth Terrace,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.93
451938,Molesworth Terrace,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
451938,Molesworth Terrace,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
451938,Molesworth Terrace,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.7
451938,Molesworth Terrace,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
451938,Molesworth Terrace,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
451938,Molesworth Terrace,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
451938,Molesworth Terrace,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.51
451938,Molesworth Terrace,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.4
451938,Molesworth Terrace,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.96
451938,Molesworth Terrace,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.65
451938,Molesworth Terrace,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
451938,Molesworth Terrace,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.2
451938,Molesworth Terrace,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
451938,Molesworth Terrace,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.6
451938,Molesworth Terrace,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,19.1
451938,Molesworth Terrace,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
451938,Molesworth Terrace,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
451938,Molesworth Terrace,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
451938,Molesworth Terrace,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
451938,Molesworth Terrace,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451938,Molesworth Terrace,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
451938,Molesworth Terrace,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
451938,Molesworth Terrace,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
451938,Molesworth Terrace,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
451938,Molesworth Terrace,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.8
451938,Molesworth Terrace,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.26
451938,Molesworth Terrace,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.58
451938,Molesworth Terrace,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
451938,Molesworth Terrace,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
451938,Molesworth Terrace,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
451938,Molesworth Terrace,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
451938,Molesworth Terrace,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
451938,Molesworth Terrace,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.12
451938,Molesworth Terrace,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.78
451938,Molesworth Terrace,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.72
451938,Molesworth Terrace,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
451938,Molesworth Terrace,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
451938,Molesworth Terrace,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.7
451938,Molesworth Terrace,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
451938,Molesworth Terrace,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
451938,Molesworth Terrace,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
451938,Molesworth Terrace,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
451938,Molesworth Terrace,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.45
451938,Molesworth Terrace,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.46
451938,Molesworth Terrace,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.47
451938,Molesworth Terrace,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
451938,Molesworth Terrace,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.1
451938,Molesworth Terrace,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.9
451938,Molesworth Terrace,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.0
451938,Molesworth Terrace,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,19.2
451938,Molesworth Terrace,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
451938,Molesworth Terrace,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
451938,Molesworth Terrace,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
451938,Molesworth Terrace,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
451938,Molesworth Terrace,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451938,Molesworth Terrace,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
451938,Molesworth Terrace,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
451938,Molesworth Terrace,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
451938,Molesworth Terrace,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
451938,Molesworth Terrace,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.58
451938,Molesworth Terrace,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.25
451938,Molesworth Terrace,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.18
451938,Molesworth Terrace,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
451938,Molesworth Terrace,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
451938,Molesworth Terrace,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
451938,Molesworth Terrace,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
451938,Molesworth Terrace,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
451938,Molesworth Terrace,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
451938,Molesworth Terrace,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
451938,Molesworth Terrace,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
451938,Molesworth Terrace,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.44
451938,Molesworth Terrace,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.05
451938,Molesworth Terrace,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
451938,Molesworth Terrace,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
451938,Molesworth Terrace,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.2
451938,Molesworth Terrace,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
451938,Molesworth Terrace,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
451938,Molesworth Terrace,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
451938,Molesworth Terrace,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.08
451938,Molesworth Terrace,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.13
451938,Molesworth Terrace,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.34
451938,Molesworth Terrace,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.82
451938,Molesworth Terrace,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
451938,Molesworth Terrace,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.1
451938,Molesworth Terrace,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.8
451938,Molesworth Terrace,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.3
451938,Molesworth Terrace,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,19.3
451938,Molesworth Terrace,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
451938,Molesworth Terrace,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
451938,Molesworth Terrace,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
451938,Molesworth Terrace,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
451938,Molesworth Terrace,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
451938,Molesworth Terrace,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
451938,Molesworth Terrace,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
451938,Molesworth Terrace,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
451938,Molesworth Terrace,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.57
451938,Molesworth Terrace,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.78
451938,Molesworth Terrace,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.86
451938,Molesworth Terrace,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
451938,Molesworth Terrace,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
451938,Molesworth Terrace,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
451938,Molesworth Terrace,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
451938,Molesworth Terrace,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
451938,Molesworth Terrace,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
451938,Molesworth Terrace,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
451938,Molesworth Terrace,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
451938,Molesworth Terrace,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.51
451938,Molesworth Terrace,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.12
451938,Molesworth Terrace,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
451938,Molesworth Terrace,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
451938,Molesworth Terrace,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
451938,Molesworth Terrace,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
451938,Molesworth Terrace,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
451938,Molesworth Terrace,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
451938,Molesworth Terrace,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.49
451938,Molesworth Terrace,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.68
451938,Molesworth Terrace,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.97
451938,Molesworth Terrace,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.86
451938,Molesworth Terrace,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
451938,Molesworth Terrace,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.6
451938,Molesworth Terrace,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.0
451938,Molesworth Terrace,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.6
451938,Molesworth Terrace,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,19.3
451938,Molesworth Terrace,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
451938,Molesworth Terrace,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
451938,Molesworth Terrace,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
451938,Molesworth Terrace,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
451938,Molesworth Terrace,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
451938,Molesworth Terrace,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
451938,Molesworth Terrace,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
451938,Molesworth Terrace,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
451938,Molesworth Terrace,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.49
451938,Molesworth Terrace,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.48
451938,Molesworth Terrace,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.98
451938,Molesworth Terrace,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
451938,Molesworth Terrace,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
451938,Molesworth Terrace,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
451938,Molesworth Terrace,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
451938,Molesworth Terrace,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
451938,Molesworth Terrace,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
451938,Molesworth Terrace,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
451938,Molesworth Terrace,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.83
451938,Molesworth Terrace,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.93
451938,Molesworth Terrace,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.86
451938,Molesworth Terrace,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
451938,Molesworth Terrace,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
451938,Molesworth Terrace,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.7
451938,Molesworth Terrace,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.1
451938,Molesworth Terrace,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
451938,Molesworth Terrace,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
451938,Molesworth Terrace,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.49
451938,Molesworth Terrace,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.07
451938,Molesworth Terrace,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.39
451938,Molesworth Terrace,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.13
451938,Molesworth Terrace,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
451938,Molesworth Terrace,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.4
451938,Molesworth Terrace,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.6
451938,Molesworth Terrace,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.6
451938,Molesworth Terrace,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,19.3
451938,Molesworth Terrace,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
451938,Molesworth Terrace,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
451938,Molesworth Terrace,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
451938,Molesworth Terrace,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
451938,Molesworth Terrace,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
451938,Molesworth Terrace,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
451938,Molesworth Terrace,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
451938,Molesworth Terrace,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
451938,Molesworth Terrace,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.9
451938,Molesworth Terrace,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.33
451938,Molesworth Terrace,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.99
451938,Molesworth Terrace,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
451938,Molesworth Terrace,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
451938,Molesworth Terrace,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
451938,Molesworth Terrace,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
451938,Molesworth Terrace,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
451938,Molesworth Terrace,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
451938,Molesworth Terrace,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
451938,Molesworth Terrace,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
451938,Molesworth Terrace,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.44
451938,Molesworth Terrace,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.94
451938,Molesworth Terrace,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
451938,Molesworth Terrace,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
451938,Molesworth Terrace,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.6
451938,Molesworth Terrace,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.8
451938,Molesworth Terrace,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
451938,Molesworth Terrace,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
451938,Molesworth Terrace,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.68
451938,Molesworth Terrace,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.33
451938,Molesworth Terrace,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.24
451938,Molesworth Terrace,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.78
451938,Molesworth Terrace,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
451938,Molesworth Terrace,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.5
451938,Molesworth Terrace,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.4
451938,Molesworth Terrace,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.9
451938,Molesworth Terrace,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,19.3
451938,Molesworth Terrace,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
451938,Molesworth Terrace,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
451938,Molesworth Terrace,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
451938,Molesworth Terrace,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
451938,Molesworth Terrace,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
451938,Molesworth Terrace,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
451938,Molesworth Terrace,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
451938,Molesworth Terrace,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
451938,Molesworth Terrace,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.7
451938,Molesworth Terrace,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.68
451938,Molesworth Terrace,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.72
451938,Molesworth Terrace,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
451938,Molesworth Terrace,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
451938,Molesworth Terrace,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
451938,Molesworth Terrace,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
451938,Molesworth Terrace,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
451938,Molesworth Terrace,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
451938,Molesworth Terrace,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
451938,Molesworth Terrace,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
451938,Molesworth Terrace,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.01
451938,Molesworth Terrace,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.71
451938,Molesworth Terrace,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,72.2
451938,Molesworth Terrace,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
451938,Molesworth Terrace,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.1
451938,Molesworth Terrace,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.4
451938,Molesworth Terrace,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
451938,Molesworth Terrace,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
451938,Molesworth Terrace,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.08
451938,Molesworth Terrace,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.87
451938,Molesworth Terrace,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.78
451938,Molesworth Terrace,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.66
451938,Molesworth Terrace,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
451938,Molesworth Terrace,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.0
451938,Molesworth Terrace,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.1
451938,Molesworth Terrace,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.6
451938,Molesworth Terrace,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,19.3
451938,Molesworth Terrace,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
451938,Molesworth Terrace,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
451938,Molesworth Terrace,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
451938,Molesworth Terrace,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
451938,Molesworth Terrace,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
451938,Molesworth Terrace,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
451938,Molesworth Terrace,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
451938,Molesworth Terrace,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
451938,Molesworth Terrace,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
451938,Molesworth Terrace,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.99
451938,Molesworth Terrace,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,58.79
451938,Molesworth Terrace,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.37
451938,Molesworth Terrace,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
451938,Molesworth Terrace,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
451938,Molesworth Terrace,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
451938,Molesworth Terrace,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
451938,Molesworth Terrace,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
451938,Molesworth Terrace,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
451938,Molesworth Terrace,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
451938,Molesworth Terrace,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
451938,Molesworth Terrace,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.14
451938,Molesworth Terrace,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.81
451938,Molesworth Terrace,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.0
451938,Molesworth Terrace,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
451938,Molesworth Terrace,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.0
451938,Molesworth Terrace,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
451938,Molesworth Terrace,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
451938,Molesworth Terrace,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
451938,Molesworth Terrace,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
451938,Molesworth Terrace,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.9
451938,Molesworth Terrace,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.74
451938,Molesworth Terrace,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.13
451938,Molesworth Terrace,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
451938,Molesworth Terrace,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.3
451938,Molesworth Terrace,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.7
451938,Molesworth Terrace,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.5
451938,Molesworth Terrace,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,19.3
451938,Molesworth Terrace,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
451938,Molesworth Terrace,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
451938,Molesworth Terrace,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
451938,Molesworth Terrace,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
451938,Molesworth Terrace,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
451938,Molesworth Terrace,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
451938,Molesworth Terrace,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
451938,Molesworth Terrace,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
451938,Molesworth Terrace,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.04
451938,Molesworth Terrace,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,60.88
451938,Molesworth Terrace,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.94
451938,Molesworth Terrace,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
451938,Molesworth Terrace,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
451938,Molesworth Terrace,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
451938,Molesworth Terrace,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
451938,Molesworth Terrace,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
451938,Molesworth Terrace,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
451938,Molesworth Terrace,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451938,Molesworth Terrace,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.48
451938,Molesworth Terrace,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.18
451938,Molesworth Terrace,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.25
451938,Molesworth Terrace,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
451938,Molesworth Terrace,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
451938,Molesworth Terrace,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.0
451938,Molesworth Terrace,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.1
451938,Molesworth Terrace,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
451938,Molesworth Terrace,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
451938,Molesworth Terrace,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
451938,Molesworth Terrace,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.09
451938,Molesworth Terrace,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.75
451938,Molesworth Terrace,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.54
451938,Molesworth Terrace,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
451938,Molesworth Terrace,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.5
451938,Molesworth Terrace,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.2
451938,Molesworth Terrace,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.1
451938,Molesworth Terrace,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,19.3
451938,Molesworth Terrace,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
451938,Molesworth Terrace,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
451938,Molesworth Terrace,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
451938,Molesworth Terrace,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
451938,Molesworth Terrace,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
451938,Molesworth Terrace,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
451938,Molesworth Terrace,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
451938,Molesworth Terrace,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.57
451938,Molesworth Terrace,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,63.93
451938,Molesworth Terrace,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.79
451938,Molesworth Terrace,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
451938,Molesworth Terrace,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
451938,Molesworth Terrace,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
451938,Molesworth Terrace,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
451938,Molesworth Terrace,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
451938,Molesworth Terrace,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
451938,Molesworth Terrace,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
451938,Molesworth Terrace,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.28
451938,Molesworth Terrace,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.57
451938,Molesworth Terrace,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.34
451938,Molesworth Terrace,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
451938,Molesworth Terrace,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
451938,Molesworth Terrace,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.1
451938,Molesworth Terrace,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.8
451938,Molesworth Terrace,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
451938,Molesworth Terrace,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
451938,Molesworth Terrace,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
451938,Molesworth Terrace,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.46
451938,Molesworth Terrace,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,42.72
451938,Molesworth Terrace,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.38
451938,Molesworth Terrace,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.1
451938,Molesworth Terrace,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.7
451938,Molesworth Terrace,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,177.7
451938,Molesworth Terrace,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.4
451938,Molesworth Terrace,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,19.3
451938,Molesworth Terrace,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
451938,Molesworth Terrace,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
451938,Molesworth Terrace,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
451938,Molesworth Terrace,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
451938,Molesworth Terrace,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
451938,Molesworth Terrace,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
451938,Molesworth Terrace,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
451938,Molesworth Terrace,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
451938,Molesworth Terrace,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.74
451938,Molesworth Terrace,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,69.29
451938,Molesworth Terrace,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.72
451938,Molesworth Terrace,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
451938,Molesworth Terrace,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
451938,Molesworth Terrace,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
451938,Molesworth Terrace,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
451938,Molesworth Terrace,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
451938,Molesworth Terrace,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
451938,Molesworth Terrace,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
451938,Molesworth Terrace,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.09
451938,Molesworth Terrace,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.79
451938,Molesworth Terrace,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.1
451938,Molesworth Terrace,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
451938,Molesworth Terrace,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
451938,Molesworth Terrace,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.2
451938,Molesworth Terrace,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
451938,Molesworth Terrace,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
451938,Molesworth Terrace,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
451938,Molesworth Terrace,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
451938,Molesworth Terrace,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.41
451938,Molesworth Terrace,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,36.35
451938,Molesworth Terrace,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.14
451938,Molesworth Terrace,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
451938,Molesworth Terrace,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.3
451938,Molesworth Terrace,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.6
451938,Molesworth Terrace,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.2
451938,Molesworth Terrace,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,19.3
451938,Molesworth Terrace,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
451938,Molesworth Terrace,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
451938,Molesworth Terrace,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
451938,Molesworth Terrace,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
451938,Molesworth Terrace,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
451938,Molesworth Terrace,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
451938,Molesworth Terrace,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
451938,Molesworth Terrace,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
451938,Molesworth Terrace,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.5
451938,Molesworth Terrace,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.15
451938,Molesworth Terrace,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.25
451938,Molesworth Terrace,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
451938,Molesworth Terrace,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
451938,Molesworth Terrace,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
451938,Molesworth Terrace,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
451938,Molesworth Terrace,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
451938,Molesworth Terrace,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
451938,Molesworth Terrace,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
451938,Molesworth Terrace,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.89
451938,Molesworth Terrace,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.27
451938,Molesworth Terrace,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.18
451938,Molesworth Terrace,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
451938,Molesworth Terrace,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
451938,Molesworth Terrace,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.3
451938,Molesworth Terrace,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.2
451938,Molesworth Terrace,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
451938,Molesworth Terrace,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
451938,Molesworth Terrace,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.13
451938,Molesworth Terrace,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,37.64
451938,Molesworth Terrace,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.72
451938,Molesworth Terrace,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
451938,Molesworth Terrace,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.4
451938,Molesworth Terrace,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.1
451938,Molesworth Terrace,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.1
451938,Molesworth Terrace,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,19.3
451938,Molesworth Terrace,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
451938,Molesworth Terrace,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
451938,Molesworth Terrace,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
451938,Molesworth Terrace,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
451938,Molesworth Terrace,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
451938,Molesworth Terrace,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
451938,Molesworth Terrace,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
451938,Molesworth Terrace,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
451938,Molesworth Terrace,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.02
451938,Molesworth Terrace,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.91
451938,Molesworth Terrace,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.9
451938,Molesworth Terrace,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
451938,Molesworth Terrace,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
451938,Molesworth Terrace,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
451938,Molesworth Terrace,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
451938,Molesworth Terrace,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
451938,Molesworth Terrace,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
451938,Molesworth Terrace,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
451938,Molesworth Terrace,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
451938,Molesworth Terrace,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.43
451938,Molesworth Terrace,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.67
451938,Molesworth Terrace,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
451938,Molesworth Terrace,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
451938,Molesworth Terrace,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.7
451938,Molesworth Terrace,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.8
