Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
451938,Molesworth Terrace,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
451938,Molesworth Terrace,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.02
451938,Molesworth Terrace,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,39.4
451938,Molesworth Terrace,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.11
451938,Molesworth Terrace,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
451938,Molesworth Terrace,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.4
451938,Molesworth Terrace,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.1
451938,Molesworth Terrace,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.5
451938,Molesworth Terrace,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,19.3
451938,Molesworth Terrace,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
451938,Molesworth Terrace,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
451938,Molesworth Terrace,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
451938,Molesworth Terrace,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
451938,Molesworth Terrace,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
451938,Molesworth Terrace,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
451938,Molesworth Terrace,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
451938,Molesworth Terrace,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.16
451938,Molesworth Terrace,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.83
451938,Molesworth Terrace,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.78
451938,Molesworth Terrace,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
451938,Molesworth Terrace,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
451938,Molesworth Terrace,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
451938,Molesworth Terrace,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
451938,Molesworth Terrace,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
451938,Molesworth Terrace,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
451938,Molesworth Terrace,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
451938,Molesworth Terrace,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
451938,Molesworth Terrace,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.77
451938,Molesworth Terrace,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.76
451938,Molesworth Terrace,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,69.6
451938,Molesworth Terrace,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
451938,Molesworth Terrace,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.0
451938,Molesworth Terrace,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.4
451938,Molesworth Terrace,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
451938,Molesworth Terrace,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
451938,Molesworth Terrace,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
451938,Molesworth Terrace,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.82
451938,Molesworth Terrace,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,37.65
451938,Molesworth Terrace,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.31
451938,Molesworth Terrace,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
451938,Molesworth Terrace,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.6
451938,Molesworth Terrace,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.7
451938,Molesworth Terrace,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.3
451938,Molesworth Terrace,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,19.3
451938,Molesworth Terrace,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
451938,Molesworth Terrace,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
451938,Molesworth Terrace,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
451938,Molesworth Terrace,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
451938,Molesworth Terrace,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
451938,Molesworth Terrace,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
451938,Molesworth Terrace,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
451938,Molesworth Terrace,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
451938,Molesworth Terrace,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.05
451938,Molesworth Terrace,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,64.42
451938,Molesworth Terrace,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.07
451938,Molesworth Terrace,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
451938,Molesworth Terrace,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
451938,Molesworth Terrace,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
451938,Molesworth Terrace,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
451938,Molesworth Terrace,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
451938,Molesworth Terrace,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
451938,Molesworth Terrace,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
451938,Molesworth Terrace,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
451938,Molesworth Terrace,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.5
451938,Molesworth Terrace,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.7
451938,Molesworth Terrace,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,68.1
451938,Molesworth Terrace,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
451938,Molesworth Terrace,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.4
451938,Molesworth Terrace,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.1
451938,Molesworth Terrace,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
451938,Molesworth Terrace,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
451938,Molesworth Terrace,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
451938,Molesworth Terrace,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.61
451938,Molesworth Terrace,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,37.91
451938,Molesworth Terrace,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.61
451938,Molesworth Terrace,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
451938,Molesworth Terrace,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.4
451938,Molesworth Terrace,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.8
451938,Molesworth Terrace,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.3
451938,Molesworth Terrace,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,19.2
451938,Molesworth Terrace,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
451938,Molesworth Terrace,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
451938,Molesworth Terrace,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
451938,Molesworth Terrace,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
451938,Molesworth Terrace,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
451938,Molesworth Terrace,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
451938,Molesworth Terrace,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
451938,Molesworth Terrace,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
451938,Molesworth Terrace,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
451938,Molesworth Terrace,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.42
451938,Molesworth Terrace,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,68.42
451938,Molesworth Terrace,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.3
451938,Molesworth Terrace,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
451938,Molesworth Terrace,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
451938,Molesworth Terrace,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
451938,Molesworth Terrace,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
451938,Molesworth Terrace,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
451938,Molesworth Terrace,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
451938,Molesworth Terrace,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
451938,Molesworth Terrace,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
451938,Molesworth Terrace,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.37
451938,Molesworth Terrace,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.11
451938,Molesworth Terrace,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
451938,Molesworth Terrace,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
451938,Molesworth Terrace,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.1
451938,Molesworth Terrace,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
451938,Molesworth Terrace,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
451938,Molesworth Terrace,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
451938,Molesworth Terrace,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
451938,Molesworth Terrace,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,40.11
451938,Molesworth Terrace,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.64
451938,Molesworth Terrace,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.03
451938,Molesworth Terrace,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.7
451938,Molesworth Terrace,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.7
451938,Molesworth Terrace,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.4
451938,Molesworth Terrace,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.7
451938,Molesworth Terrace,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,19.2
451938,Molesworth Terrace,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
451938,Molesworth Terrace,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
451938,Molesworth Terrace,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
451938,Molesworth Terrace,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
451938,Molesworth Terrace,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
451938,Molesworth Terrace,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
451938,Molesworth Terrace,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
451938,Molesworth Terrace,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
451938,Molesworth Terrace,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.64
451938,Molesworth Terrace,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.01
451938,Molesworth Terrace,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.13
451938,Molesworth Terrace,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
451938,Molesworth Terrace,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
451938,Molesworth Terrace,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
451938,Molesworth Terrace,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
451938,Molesworth Terrace,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
451938,Molesworth Terrace,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
451938,Molesworth Terrace,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
451938,Molesworth Terrace,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.83
451938,Molesworth Terrace,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.03
451938,Molesworth Terrace,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.29
451938,Molesworth Terrace,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.6
451938,Molesworth Terrace,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
451938,Molesworth Terrace,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.9
451938,Molesworth Terrace,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.6
451938,Molesworth Terrace,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
451938,Molesworth Terrace,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
451938,Molesworth Terrace,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
451938,Molesworth Terrace,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.93
451938,Molesworth Terrace,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.82
451938,Molesworth Terrace,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.4
451938,Molesworth Terrace,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
451938,Molesworth Terrace,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.1
451938,Molesworth Terrace,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.6
451938,Molesworth Terrace,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.3
451938,Molesworth Terrace,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,19.1
451938,Molesworth Terrace,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
451938,Molesworth Terrace,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
451938,Molesworth Terrace,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
451938,Molesworth Terrace,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
451938,Molesworth Terrace,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
451938,Molesworth Terrace,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
451938,Molesworth Terrace,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
451938,Molesworth Terrace,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
451938,Molesworth Terrace,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.76
451938,Molesworth Terrace,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.86
451938,Molesworth Terrace,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.68
451938,Molesworth Terrace,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
451938,Molesworth Terrace,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
451938,Molesworth Terrace,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
451938,Molesworth Terrace,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
451938,Molesworth Terrace,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
451938,Molesworth Terrace,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
451938,Molesworth Terrace,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.39
451938,Molesworth Terrace,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.71
451938,Molesworth Terrace,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.12
451938,Molesworth Terrace,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
451938,Molesworth Terrace,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
451938,Molesworth Terrace,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.1
451938,Molesworth Terrace,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.2
451938,Molesworth Terrace,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
451938,Molesworth Terrace,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
451938,Molesworth Terrace,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.93
451938,Molesworth Terrace,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.83
451938,Molesworth Terrace,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,39.35
451938,Molesworth Terrace,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.4
451938,Molesworth Terrace,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.7
451938,Molesworth Terrace,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.9
451938,Molesworth Terrace,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.4
451938,Molesworth Terrace,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,19.1
451938,Molesworth Terrace,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
451938,Molesworth Terrace,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451938,Molesworth Terrace,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
451938,Molesworth Terrace,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
451938,Molesworth Terrace,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
451938,Molesworth Terrace,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
451938,Molesworth Terrace,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
451938,Molesworth Terrace,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
451938,Molesworth Terrace,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.33
451938,Molesworth Terrace,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.54
451938,Molesworth Terrace,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.47
451938,Molesworth Terrace,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
451938,Molesworth Terrace,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
451938,Molesworth Terrace,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
451938,Molesworth Terrace,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
451938,Molesworth Terrace,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
451938,Molesworth Terrace,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
451938,Molesworth Terrace,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
451938,Molesworth Terrace,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.73
451938,Molesworth Terrace,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.64
451938,Molesworth Terrace,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
451938,Molesworth Terrace,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
451938,Molesworth Terrace,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.8
451938,Molesworth Terrace,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.9
451938,Molesworth Terrace,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
451938,Molesworth Terrace,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
451938,Molesworth Terrace,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
451938,Molesworth Terrace,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.26
451938,Molesworth Terrace,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.15
451938,Molesworth Terrace,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,35.22
451938,Molesworth Terrace,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
451938,Molesworth Terrace,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.9
451938,Molesworth Terrace,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.2
451938,Molesworth Terrace,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.6
451938,Molesworth Terrace,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,19.1
451938,Molesworth Terrace,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
451938,Molesworth Terrace,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
451938,Molesworth Terrace,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
451938,Molesworth Terrace,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
451938,Molesworth Terrace,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
451938,Molesworth Terrace,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
451938,Molesworth Terrace,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
451938,Molesworth Terrace,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.76
451938,Molesworth Terrace,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.88
451938,Molesworth Terrace,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.87
451938,Molesworth Terrace,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
451938,Molesworth Terrace,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
451938,Molesworth Terrace,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
451938,Molesworth Terrace,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
451938,Molesworth Terrace,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
451938,Molesworth Terrace,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
451938,Molesworth Terrace,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.67
451938,Molesworth Terrace,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,33.08
451938,Molesworth Terrace,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.45
451938,Molesworth Terrace,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,72.5
451938,Molesworth Terrace,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
451938,Molesworth Terrace,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.5
451938,Molesworth Terrace,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
451938,Molesworth Terrace,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
451938,Molesworth Terrace,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
451938,Molesworth Terrace,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.92
451938,Molesworth Terrace,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.84
451938,Molesworth Terrace,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,40.35
451938,Molesworth Terrace,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,82.7
451938,Molesworth Terrace,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.9
451938,Molesworth Terrace,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.7
451938,Molesworth Terrace,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.3
451938,Molesworth Terrace,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,19.1
451938,Molesworth Terrace,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
451938,Molesworth Terrace,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
451938,Molesworth Terrace,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
451938,Molesworth Terrace,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
451938,Molesworth Terrace,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
451938,Molesworth Terrace,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
451938,Molesworth Terrace,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
451938,Molesworth Terrace,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
451938,Molesworth Terrace,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.6
451938,Molesworth Terrace,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.92
451938,Molesworth Terrace,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.8
451938,Molesworth Terrace,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
451938,Molesworth Terrace,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
451938,Molesworth Terrace,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
451938,Molesworth Terrace,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
451938,Molesworth Terrace,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
451938,Molesworth Terrace,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
451938,Molesworth Terrace,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
451938,Molesworth Terrace,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.33
451938,Molesworth Terrace,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.99
451938,Molesworth Terrace,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.43
451938,Molesworth Terrace,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,76.6
451938,Molesworth Terrace,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
451938,Molesworth Terrace,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.8
451938,Molesworth Terrace,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
451938,Molesworth Terrace,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
451938,Molesworth Terrace,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
451938,Molesworth Terrace,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
451938,Molesworth Terrace,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.58
451938,Molesworth Terrace,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.64
451938,Molesworth Terrace,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,36.83
451938,Molesworth Terrace,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
451938,Molesworth Terrace,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.8
451938,Molesworth Terrace,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.4
451938,Molesworth Terrace,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.7
451938,Molesworth Terrace,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,19.1
451938,Molesworth Terrace,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
451938,Molesworth Terrace,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
451938,Molesworth Terrace,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
451938,Molesworth Terrace,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
451938,Molesworth Terrace,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
451938,Molesworth Terrace,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
451938,Molesworth Terrace,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
451938,Molesworth Terrace,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.91
451938,Molesworth Terrace,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.62
451938,Molesworth Terrace,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.27
451938,Molesworth Terrace,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
451938,Molesworth Terrace,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
451938,Molesworth Terrace,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
451938,Molesworth Terrace,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
451938,Molesworth Terrace,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
451938,Molesworth Terrace,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
451938,Molesworth Terrace,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.33
451938,Molesworth Terrace,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,33.45
451938,Molesworth Terrace,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.66
451938,Molesworth Terrace,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.0
451938,Molesworth Terrace,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
451938,Molesworth Terrace,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.8
451938,Molesworth Terrace,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
451938,Molesworth Terrace,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
451938,Molesworth Terrace,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
451938,Molesworth Terrace,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.78
451938,Molesworth Terrace,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.48
451938,Molesworth Terrace,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.58
451938,Molesworth Terrace,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.51
451938,Molesworth Terrace,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
451938,Molesworth Terrace,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.5
451938,Molesworth Terrace,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.2
451938,Molesworth Terrace,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.0
451938,Molesworth Terrace,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,19.1
451938,Molesworth Terrace,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
451938,Molesworth Terrace,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
451938,Molesworth Terrace,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
451938,Molesworth Terrace,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
451938,Molesworth Terrace,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
451938,Molesworth Terrace,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
451938,Molesworth Terrace,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
451938,Molesworth Terrace,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
451938,Molesworth Terrace,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.81
451938,Molesworth Terrace,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.02
451938,Molesworth Terrace,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.17
451938,Molesworth Terrace,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
451938,Molesworth Terrace,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
451938,Molesworth Terrace,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
451938,Molesworth Terrace,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
451938,Molesworth Terrace,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
451938,Molesworth Terrace,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
451938,Molesworth Terrace,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.12
451938,Molesworth Terrace,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,36.94
451938,Molesworth Terrace,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.42
451938,Molesworth Terrace,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,78.6
451938,Molesworth Terrace,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
451938,Molesworth Terrace,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,153.1
451938,Molesworth Terrace,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
451938,Molesworth Terrace,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
451938,Molesworth Terrace,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
451938,Molesworth Terrace,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.26
451938,Molesworth Terrace,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.5
451938,Molesworth Terrace,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.41
451938,Molesworth Terrace,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.23
451938,Molesworth Terrace,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
451938,Molesworth Terrace,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.9
451938,Molesworth Terrace,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.3
451938,Molesworth Terrace,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.1
451938,Molesworth Terrace,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,19.0
451938,Molesworth Terrace,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
451938,Molesworth Terrace,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
451938,Molesworth Terrace,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
451938,Molesworth Terrace,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
451938,Molesworth Terrace,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
451938,Molesworth Terrace,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
451938,Molesworth Terrace,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
451938,Molesworth Terrace,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
451938,Molesworth Terrace,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.62
451938,Molesworth Terrace,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,67.35
451938,Molesworth Terrace,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.65
451938,Molesworth Terrace,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
451938,Molesworth Terrace,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
451938,Molesworth Terrace,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
451938,Molesworth Terrace,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
451938,Molesworth Terrace,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
451938,Molesworth Terrace,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
451938,Molesworth Terrace,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
451938,Molesworth Terrace,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.6
451938,Molesworth Terrace,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,41.84
451938,Molesworth Terrace,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.3
451938,Molesworth Terrace,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,103.6
451938,Molesworth Terrace,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
451938,Molesworth Terrace,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,173.0
451938,Molesworth Terrace,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
451938,Molesworth Terrace,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
451938,Molesworth Terrace,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
451938,Molesworth Terrace,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.77
451938,Molesworth Terrace,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,35.39
451938,Molesworth Terrace,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.56
451938,Molesworth Terrace,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,39.54
451938,Molesworth Terrace,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.7
451938,Molesworth Terrace,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.0
451938,Molesworth Terrace,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.8
451938,Molesworth Terrace,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.8
451938,Molesworth Terrace,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,19.0
451938,Molesworth Terrace,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
451938,Molesworth Terrace,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
451938,Molesworth Terrace,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
451938,Molesworth Terrace,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
451938,Molesworth Terrace,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
451938,Molesworth Terrace,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
451938,Molesworth Terrace,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
451938,Molesworth Terrace,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
451938,Molesworth Terrace,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
451938,Molesworth Terrace,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.99
451938,Molesworth Terrace,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.4
451938,Molesworth Terrace,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.84
451938,Molesworth Terrace,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
451938,Molesworth Terrace,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
451938,Molesworth Terrace,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.4
451938,Molesworth Terrace,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
451938,Molesworth Terrace,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
451938,Molesworth Terrace,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
451938,Molesworth Terrace,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
451938,Molesworth Terrace,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.67
451938,Molesworth Terrace,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,38.27
451938,Molesworth Terrace,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.6
451938,Molesworth Terrace,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,90.2
451938,Molesworth Terrace,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
451938,Molesworth Terrace,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,158.8
451938,Molesworth Terrace,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
451938,Molesworth Terrace,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
451938,Molesworth Terrace,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.31
451938,Molesworth Terrace,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.96
451938,Molesworth Terrace,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,32.25
451938,Molesworth Terrace,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,40.95
451938,Molesworth Terrace,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
451938,Molesworth Terrace,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.5
451938,Molesworth Terrace,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.5
451938,Molesworth Terrace,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.3
451938,Molesworth Terrace,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,18.9
451938,Molesworth Terrace,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
451938,Molesworth Terrace,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
451938,Molesworth Terrace,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
451938,Molesworth Terrace,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
451938,Molesworth Terrace,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
451938,Molesworth Terrace,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
451938,Molesworth Terrace,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
451938,Molesworth Terrace,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
451938,Molesworth Terrace,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.62
451938,Molesworth Terrace,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,70.51
451938,Molesworth Terrace,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.56
451938,Molesworth Terrace,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
451938,Molesworth Terrace,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
451938,Molesworth Terrace,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
451938,Molesworth Terrace,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
451938,Molesworth Terrace,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
451938,Molesworth Terrace,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
451938,Molesworth Terrace,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
451938,Molesworth Terrace,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.76
451938,Molesworth Terrace,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,39.16
451938,Molesworth Terrace,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.98
451938,Molesworth Terrace,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,89.9
451938,Molesworth Terrace,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
451938,Molesworth Terrace,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,162.2
451938,Molesworth Terrace,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
451938,Molesworth Terrace,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
451938,Molesworth Terrace,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
451938,Molesworth Terrace,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.32
451938,Molesworth Terrace,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.69
451938,Molesworth Terrace,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.57
451938,Molesworth Terrace,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,39.98
451938,Molesworth Terrace,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.7
451938,Molesworth Terrace,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.9
451938,Molesworth Terrace,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.9
451938,Molesworth Terrace,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.1
451938,Molesworth Terrace,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,18.9
451938,Molesworth Terrace,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
451938,Molesworth Terrace,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
451938,Molesworth Terrace,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
451938,Molesworth Terrace,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
451938,Molesworth Terrace,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
451938,Molesworth Terrace,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
451938,Molesworth Terrace,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
451938,Molesworth Terrace,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.46
451938,Molesworth Terrace,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,67.72
451938,Molesworth Terrace,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.96
451938,Molesworth Terrace,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
451938,Molesworth Terrace,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
451938,Molesworth Terrace,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
451938,Molesworth Terrace,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
451938,Molesworth Terrace,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
451938,Molesworth Terrace,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
451938,Molesworth Terrace,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
451938,Molesworth Terrace,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.02
451938,Molesworth Terrace,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,38.82
451938,Molesworth Terrace,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.05
451938,Molesworth Terrace,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,98.9
451938,Molesworth Terrace,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
451938,Molesworth Terrace,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,161.4
451938,Molesworth Terrace,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
451938,Molesworth Terrace,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.8
451938,Molesworth Terrace,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
451938,Molesworth Terrace,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.96
451938,Molesworth Terrace,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.43
451938,Molesworth Terrace,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.69
