Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,34.11
451938,Molesworth Terrace,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
451938,Molesworth Terrace,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.7
451938,Molesworth Terrace,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.6
451938,Molesworth Terrace,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.2
451938,Molesworth Terrace,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,18.9
451938,Molesworth Terrace,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
451938,Molesworth Terrace,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
451938,Molesworth Terrace,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
451938,Molesworth Terrace,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
451938,Molesworth Terrace,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
451938,Molesworth Terrace,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
451938,Molesworth Terrace,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
451938,Molesworth Terrace,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.45
451938,Molesworth Terrace,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.51
451938,Molesworth Terrace,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.16
451938,Molesworth Terrace,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
451938,Molesworth Terrace,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
451938,Molesworth Terrace,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
451938,Molesworth Terrace,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
451938,Molesworth Terrace,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
451938,Molesworth Terrace,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
451938,Molesworth Terrace,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
451938,Molesworth Terrace,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.68
451938,Molesworth Terrace,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,39.08
451938,Molesworth Terrace,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.09
451938,Molesworth Terrace,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,85.7
451938,Molesworth Terrace,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
451938,Molesworth Terrace,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,162.3
451938,Molesworth Terrace,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
451938,Molesworth Terrace,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
451938,Molesworth Terrace,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
451938,Molesworth Terrace,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.49
451938,Molesworth Terrace,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.99
451938,Molesworth Terrace,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.87
451938,Molesworth Terrace,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.63
451938,Molesworth Terrace,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
451938,Molesworth Terrace,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.7
451938,Molesworth Terrace,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.6
451938,Molesworth Terrace,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.9
451938,Molesworth Terrace,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,18.9
451938,Molesworth Terrace,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
451938,Molesworth Terrace,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
451938,Molesworth Terrace,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
451938,Molesworth Terrace,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
451938,Molesworth Terrace,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
451938,Molesworth Terrace,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
451938,Molesworth Terrace,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
451938,Molesworth Terrace,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.66
451938,Molesworth Terrace,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,70.95
451938,Molesworth Terrace,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.72
451938,Molesworth Terrace,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
451938,Molesworth Terrace,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
451938,Molesworth Terrace,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
451938,Molesworth Terrace,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
451938,Molesworth Terrace,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
451938,Molesworth Terrace,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
451938,Molesworth Terrace,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,42.81
451938,Molesworth Terrace,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.15
451938,Molesworth Terrace,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,112.3
451938,Molesworth Terrace,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
451938,Molesworth Terrace,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,177.9
451938,Molesworth Terrace,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
451938,Molesworth Terrace,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
451938,Molesworth Terrace,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
451938,Molesworth Terrace,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
451938,Molesworth Terrace,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.69
451938,Molesworth Terrace,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.26
451938,Molesworth Terrace,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.21
451938,Molesworth Terrace,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
451938,Molesworth Terrace,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.6
451938,Molesworth Terrace,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.9
451938,Molesworth Terrace,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.3
451938,Molesworth Terrace,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,18.9
451938,Molesworth Terrace,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
451938,Molesworth Terrace,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
451938,Molesworth Terrace,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
451938,Molesworth Terrace,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
451938,Molesworth Terrace,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
451938,Molesworth Terrace,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
451938,Molesworth Terrace,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.76
451938,Molesworth Terrace,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,71.08
451938,Molesworth Terrace,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.36
451938,Molesworth Terrace,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
451938,Molesworth Terrace,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
451938,Molesworth Terrace,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
451938,Molesworth Terrace,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
451938,Molesworth Terrace,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
451938,Molesworth Terrace,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
451938,Molesworth Terrace,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
451938,Molesworth Terrace,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.26
451938,Molesworth Terrace,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.41
451938,Molesworth Terrace,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.76
451938,Molesworth Terrace,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.2
451938,Molesworth Terrace,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
451938,Molesworth Terrace,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.8
451938,Molesworth Terrace,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
451938,Molesworth Terrace,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
451938,Molesworth Terrace,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
451938,Molesworth Terrace,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
451938,Molesworth Terrace,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.91
451938,Molesworth Terrace,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.61
451938,Molesworth Terrace,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.49
451938,Molesworth Terrace,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
451938,Molesworth Terrace,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.6
451938,Molesworth Terrace,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.9
451938,Molesworth Terrace,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.8
451938,Molesworth Terrace,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,18.9
451938,Molesworth Terrace,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
451938,Molesworth Terrace,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
451938,Molesworth Terrace,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
451938,Molesworth Terrace,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
451938,Molesworth Terrace,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
451938,Molesworth Terrace,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
451938,Molesworth Terrace,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
451938,Molesworth Terrace,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.17
451938,Molesworth Terrace,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.02
451938,Molesworth Terrace,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.26
451938,Molesworth Terrace,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
451938,Molesworth Terrace,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
451938,Molesworth Terrace,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
451938,Molesworth Terrace,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
451938,Molesworth Terrace,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
451938,Molesworth Terrace,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
451938,Molesworth Terrace,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
451938,Molesworth Terrace,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
451938,Molesworth Terrace,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.86
451938,Molesworth Terrace,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.36
451938,Molesworth Terrace,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,73.1
451938,Molesworth Terrace,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
451938,Molesworth Terrace,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.3
451938,Molesworth Terrace,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
451938,Molesworth Terrace,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
451938,Molesworth Terrace,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
451938,Molesworth Terrace,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
451938,Molesworth Terrace,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.04
451938,Molesworth Terrace,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.49
451938,Molesworth Terrace,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.75
451938,Molesworth Terrace,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
451938,Molesworth Terrace,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.6
451938,Molesworth Terrace,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.3
451938,Molesworth Terrace,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.2
451938,Molesworth Terrace,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,18.9
451938,Molesworth Terrace,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
451938,Molesworth Terrace,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
451938,Molesworth Terrace,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
451938,Molesworth Terrace,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
451938,Molesworth Terrace,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
451938,Molesworth Terrace,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
451938,Molesworth Terrace,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
451938,Molesworth Terrace,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
451938,Molesworth Terrace,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.68
451938,Molesworth Terrace,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.34
451938,Molesworth Terrace,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.11
451938,Molesworth Terrace,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
451938,Molesworth Terrace,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
451938,Molesworth Terrace,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
451938,Molesworth Terrace,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
451938,Molesworth Terrace,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
451938,Molesworth Terrace,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
451938,Molesworth Terrace,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
451938,Molesworth Terrace,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
451938,Molesworth Terrace,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.61
451938,Molesworth Terrace,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.65
451938,Molesworth Terrace,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
451938,Molesworth Terrace,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
451938,Molesworth Terrace,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.2
451938,Molesworth Terrace,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
451938,Molesworth Terrace,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
451938,Molesworth Terrace,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
451938,Molesworth Terrace,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
451938,Molesworth Terrace,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,36.58
451938,Molesworth Terrace,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.48
451938,Molesworth Terrace,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.4
451938,Molesworth Terrace,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.3
451938,Molesworth Terrace,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.5
451938,Molesworth Terrace,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.1
451938,Molesworth Terrace,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.4
451938,Molesworth Terrace,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,19.0
451938,Molesworth Terrace,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
451938,Molesworth Terrace,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
451938,Molesworth Terrace,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
451938,Molesworth Terrace,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
451938,Molesworth Terrace,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
451938,Molesworth Terrace,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
451938,Molesworth Terrace,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
451938,Molesworth Terrace,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.44
451938,Molesworth Terrace,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.09
451938,Molesworth Terrace,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.05
451938,Molesworth Terrace,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
451938,Molesworth Terrace,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
451938,Molesworth Terrace,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
451938,Molesworth Terrace,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
451938,Molesworth Terrace,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
451938,Molesworth Terrace,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
451938,Molesworth Terrace,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
451938,Molesworth Terrace,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
451938,Molesworth Terrace,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.95
451938,Molesworth Terrace,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.88
451938,Molesworth Terrace,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
451938,Molesworth Terrace,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
451938,Molesworth Terrace,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.2
451938,Molesworth Terrace,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
451938,Molesworth Terrace,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
451938,Molesworth Terrace,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
451938,Molesworth Terrace,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
451938,Molesworth Terrace,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.61
451938,Molesworth Terrace,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.15
451938,Molesworth Terrace,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.0
451938,Molesworth Terrace,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
451938,Molesworth Terrace,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.7
451938,Molesworth Terrace,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.7
451938,Molesworth Terrace,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.9
451938,Molesworth Terrace,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,19.0
451938,Molesworth Terrace,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
451938,Molesworth Terrace,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
451938,Molesworth Terrace,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
451938,Molesworth Terrace,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
451938,Molesworth Terrace,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
451938,Molesworth Terrace,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
451938,Molesworth Terrace,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
451938,Molesworth Terrace,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.01
451938,Molesworth Terrace,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.1
451938,Molesworth Terrace,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.88
451938,Molesworth Terrace,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
451938,Molesworth Terrace,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
451938,Molesworth Terrace,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
451938,Molesworth Terrace,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
451938,Molesworth Terrace,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
451938,Molesworth Terrace,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
451938,Molesworth Terrace,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.58
451938,Molesworth Terrace,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.25
451938,Molesworth Terrace,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.75
451938,Molesworth Terrace,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
451938,Molesworth Terrace,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
451938,Molesworth Terrace,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.3
451938,Molesworth Terrace,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
451938,Molesworth Terrace,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
451938,Molesworth Terrace,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
451938,Molesworth Terrace,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
451938,Molesworth Terrace,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,35.52
451938,Molesworth Terrace,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.01
451938,Molesworth Terrace,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.38
451938,Molesworth Terrace,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.3
451938,Molesworth Terrace,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.5
451938,Molesworth Terrace,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.4
451938,Molesworth Terrace,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.3
451938,Molesworth Terrace,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,19.1
451938,Molesworth Terrace,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
451938,Molesworth Terrace,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
451938,Molesworth Terrace,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
451938,Molesworth Terrace,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
451938,Molesworth Terrace,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
451938,Molesworth Terrace,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
451938,Molesworth Terrace,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
451938,Molesworth Terrace,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
451938,Molesworth Terrace,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.1
451938,Molesworth Terrace,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.26
451938,Molesworth Terrace,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.12
451938,Molesworth Terrace,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
451938,Molesworth Terrace,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
451938,Molesworth Terrace,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
451938,Molesworth Terrace,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
451938,Molesworth Terrace,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
451938,Molesworth Terrace,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
451938,Molesworth Terrace,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
451938,Molesworth Terrace,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.38
451938,Molesworth Terrace,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.03
451938,Molesworth Terrace,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.3
451938,Molesworth Terrace,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.5
451938,Molesworth Terrace,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
451938,Molesworth Terrace,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.9
451938,Molesworth Terrace,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
451938,Molesworth Terrace,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
451938,Molesworth Terrace,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
451938,Molesworth Terrace,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
451938,Molesworth Terrace,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.95
451938,Molesworth Terrace,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.09
451938,Molesworth Terrace,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.61
451938,Molesworth Terrace,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
451938,Molesworth Terrace,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.8
451938,Molesworth Terrace,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.3
451938,Molesworth Terrace,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.7
451938,Molesworth Terrace,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,19.1
451938,Molesworth Terrace,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
451938,Molesworth Terrace,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
451938,Molesworth Terrace,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
451938,Molesworth Terrace,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
451938,Molesworth Terrace,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
451938,Molesworth Terrace,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
451938,Molesworth Terrace,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
451938,Molesworth Terrace,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
451938,Molesworth Terrace,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.33
451938,Molesworth Terrace,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.12
451938,Molesworth Terrace,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.92
451938,Molesworth Terrace,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
451938,Molesworth Terrace,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
451938,Molesworth Terrace,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
451938,Molesworth Terrace,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
451938,Molesworth Terrace,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
451938,Molesworth Terrace,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
451938,Molesworth Terrace,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.68
451938,Molesworth Terrace,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.02
451938,Molesworth Terrace,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
451938,Molesworth Terrace,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
451938,Molesworth Terrace,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.2
451938,Molesworth Terrace,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
451938,Molesworth Terrace,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
451938,Molesworth Terrace,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
451938,Molesworth Terrace,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
451938,Molesworth Terrace,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.18
451938,Molesworth Terrace,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.98
451938,Molesworth Terrace,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,32.03
451938,Molesworth Terrace,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
451938,Molesworth Terrace,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.4
451938,Molesworth Terrace,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.3
451938,Molesworth Terrace,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.1
451938,Molesworth Terrace,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,19.1
451938,Molesworth Terrace,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
451938,Molesworth Terrace,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
451938,Molesworth Terrace,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
451938,Molesworth Terrace,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
451938,Molesworth Terrace,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
451938,Molesworth Terrace,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
451938,Molesworth Terrace,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
451938,Molesworth Terrace,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
451938,Molesworth Terrace,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.4
451938,Molesworth Terrace,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.67
451938,Molesworth Terrace,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.05
451938,Molesworth Terrace,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
451938,Molesworth Terrace,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
451938,Molesworth Terrace,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
451938,Molesworth Terrace,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
451938,Molesworth Terrace,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
451938,Molesworth Terrace,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
451938,Molesworth Terrace,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
451938,Molesworth Terrace,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
451938,Molesworth Terrace,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.71
451938,Molesworth Terrace,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.73
451938,Molesworth Terrace,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
451938,Molesworth Terrace,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
451938,Molesworth Terrace,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.1
451938,Molesworth Terrace,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
451938,Molesworth Terrace,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
451938,Molesworth Terrace,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
451938,Molesworth Terrace,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.05
451938,Molesworth Terrace,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.84
451938,Molesworth Terrace,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.2
451938,Molesworth Terrace,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.1
451938,Molesworth Terrace,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
451938,Molesworth Terrace,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.8
451938,Molesworth Terrace,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.1
451938,Molesworth Terrace,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.5
451938,Molesworth Terrace,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,19.2
451938,Molesworth Terrace,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
451938,Molesworth Terrace,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
451938,Molesworth Terrace,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
451938,Molesworth Terrace,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
451938,Molesworth Terrace,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
451938,Molesworth Terrace,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
451938,Molesworth Terrace,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
451938,Molesworth Terrace,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
451938,Molesworth Terrace,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.11
451938,Molesworth Terrace,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.92
451938,Molesworth Terrace,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.83
451938,Molesworth Terrace,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
451938,Molesworth Terrace,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
451938,Molesworth Terrace,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
451938,Molesworth Terrace,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
451938,Molesworth Terrace,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
451938,Molesworth Terrace,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
451938,Molesworth Terrace,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
451938,Molesworth Terrace,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
451938,Molesworth Terrace,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.88
451938,Molesworth Terrace,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.45
451938,Molesworth Terrace,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
451938,Molesworth Terrace,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
451938,Molesworth Terrace,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
451938,Molesworth Terrace,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
451938,Molesworth Terrace,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
451938,Molesworth Terrace,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
451938,Molesworth Terrace,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
451938,Molesworth Terrace,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.23
451938,Molesworth Terrace,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.19
451938,Molesworth Terrace,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.41
451938,Molesworth Terrace,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
451938,Molesworth Terrace,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
451938,Molesworth Terrace,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
451938,Molesworth Terrace,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
451938,Molesworth Terrace,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,19.3
451938,Molesworth Terrace,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
451938,Molesworth Terrace,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
451938,Molesworth Terrace,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
451938,Molesworth Terrace,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
451938,Molesworth Terrace,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
451938,Molesworth Terrace,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
451938,Molesworth Terrace,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
451938,Molesworth Terrace,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
451938,Molesworth Terrace,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.68
451938,Molesworth Terrace,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.06
451938,Molesworth Terrace,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.85
451938,Molesworth Terrace,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
451938,Molesworth Terrace,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
451938,Molesworth Terrace,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
451938,Molesworth Terrace,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
451938,Molesworth Terrace,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
451938,Molesworth Terrace,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
451938,Molesworth Terrace,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
451938,Molesworth Terrace,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
451938,Molesworth Terrace,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.1
451938,Molesworth Terrace,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.49
451938,Molesworth Terrace,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
451938,Molesworth Terrace,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
451938,Molesworth Terrace,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.7
451938,Molesworth Terrace,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.3
451938,Molesworth Terrace,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
451938,Molesworth Terrace,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
451938,Molesworth Terrace,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
451938,Molesworth Terrace,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.45
451938,Molesworth Terrace,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.39
451938,Molesworth Terrace,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.21
451938,Molesworth Terrace,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
451938,Molesworth Terrace,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
451938,Molesworth Terrace,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
451938,Molesworth Terrace,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.1
451938,Molesworth Terrace,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,19.3
451938,Molesworth Terrace,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
451938,Molesworth Terrace,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
451938,Molesworth Terrace,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
451938,Molesworth Terrace,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
451938,Molesworth Terrace,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
451938,Molesworth Terrace,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
451938,Molesworth Terrace,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
451938,Molesworth Terrace,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
451938,Molesworth Terrace,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.33
451938,Molesworth Terrace,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.49
451938,Molesworth Terrace,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.7
451938,Molesworth Terrace,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
451938,Molesworth Terrace,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
451938,Molesworth Terrace,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
451938,Molesworth Terrace,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
451938,Molesworth Terrace,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
451938,Molesworth Terrace,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
451938,Molesworth Terrace,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
451938,Molesworth Terrace,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
451938,Molesworth Terrace,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.71
451938,Molesworth Terrace,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.87
451938,Molesworth Terrace,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
451938,Molesworth Terrace,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
451938,Molesworth Terrace,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.7
451938,Molesworth Terrace,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
451938,Molesworth Terrace,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
451938,Molesworth Terrace,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
451938,Molesworth Terrace,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
451938,Molesworth Terrace,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.71
451938,Molesworth Terrace,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.88
451938,Molesworth Terrace,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.5
451938,Molesworth Terrace,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
451938,Molesworth Terrace,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
451938,Molesworth Terrace,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.9
451938,Molesworth Terrace,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
451938,Molesworth Terrace,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,19.4
451938,Molesworth Terrace,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
451938,Molesworth Terrace,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
451938,Molesworth Terrace,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
451938,Molesworth Terrace,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
451938,Molesworth Terrace,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
451938,Molesworth Terrace,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
451938,Molesworth Terrace,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
451938,Molesworth Terrace,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
451938,Molesworth Terrace,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.59
451938,Molesworth Terrace,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.59
451938,Molesworth Terrace,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.38
451938,Molesworth Terrace,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
451938,Molesworth Terrace,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
451938,Molesworth Terrace,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
451938,Molesworth Terrace,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
451938,Molesworth Terrace,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
451938,Molesworth Terrace,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
451938,Molesworth Terrace,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
451938,Molesworth Terrace,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
451938,Molesworth Terrace,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.74
451938,Molesworth Terrace,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.1
451938,Molesworth Terrace,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
451938,Molesworth Terrace,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
451938,Molesworth Terrace,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.2
451938,Molesworth Terrace,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
451938,Molesworth Terrace,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
451938,Molesworth Terrace,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
451938,Molesworth Terrace,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
451938,Molesworth Terrace,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
451938,Molesworth Terrace,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.33
451938,Molesworth Terrace,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.14
451938,Molesworth Terrace,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
451938,Molesworth Terrace,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
451938,Molesworth Terrace,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.1
451938,Molesworth Terrace,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.3
