Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,19.4
451938,Molesworth Terrace,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
451938,Molesworth Terrace,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
451938,Molesworth Terrace,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
451938,Molesworth Terrace,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
451938,Molesworth Terrace,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
451938,Molesworth Terrace,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
451938,Molesworth Terrace,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
451938,Molesworth Terrace,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
451938,Molesworth Terrace,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.81
451938,Molesworth Terrace,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.07
451938,Molesworth Terrace,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.24
451938,Molesworth Terrace,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
451938,Molesworth Terrace,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
451938,Molesworth Terrace,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
451938,Molesworth Terrace,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
451938,Molesworth Terrace,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
451938,Molesworth Terrace,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
451938,Molesworth Terrace,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
451938,Molesworth Terrace,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.7
451938,Molesworth Terrace,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.88
451938,Molesworth Terrace,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.94
451938,Molesworth Terrace,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
451938,Molesworth Terrace,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
451938,Molesworth Terrace,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.5
451938,Molesworth Terrace,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
451938,Molesworth Terrace,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
451938,Molesworth Terrace,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
451938,Molesworth Terrace,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
451938,Molesworth Terrace,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
451938,Molesworth Terrace,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.29
451938,Molesworth Terrace,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.03
451938,Molesworth Terrace,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
451938,Molesworth Terrace,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
451938,Molesworth Terrace,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.4
451938,Molesworth Terrace,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
451938,Molesworth Terrace,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,19.5
451938,Molesworth Terrace,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
451938,Molesworth Terrace,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
451938,Molesworth Terrace,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
451938,Molesworth Terrace,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
451938,Molesworth Terrace,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
451938,Molesworth Terrace,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
451938,Molesworth Terrace,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
451938,Molesworth Terrace,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
451938,Molesworth Terrace,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.47
451938,Molesworth Terrace,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.17
451938,Molesworth Terrace,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.97
451938,Molesworth Terrace,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
451938,Molesworth Terrace,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
451938,Molesworth Terrace,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
451938,Molesworth Terrace,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
451938,Molesworth Terrace,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
451938,Molesworth Terrace,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
451938,Molesworth Terrace,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
451938,Molesworth Terrace,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.25
451938,Molesworth Terrace,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
451938,Molesworth Terrace,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
451938,Molesworth Terrace,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
451938,Molesworth Terrace,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
451938,Molesworth Terrace,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
451938,Molesworth Terrace,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
451938,Molesworth Terrace,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
451938,Molesworth Terrace,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
451938,Molesworth Terrace,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
451938,Molesworth Terrace,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.93
451938,Molesworth Terrace,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.86
451938,Molesworth Terrace,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
451938,Molesworth Terrace,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
451938,Molesworth Terrace,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
451938,Molesworth Terrace,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
451938,Molesworth Terrace,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,19.5
451938,Molesworth Terrace,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
451938,Molesworth Terrace,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
451938,Molesworth Terrace,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
451938,Molesworth Terrace,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
451938,Molesworth Terrace,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
451938,Molesworth Terrace,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
451938,Molesworth Terrace,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
451938,Molesworth Terrace,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
451938,Molesworth Terrace,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
451938,Molesworth Terrace,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
451938,Molesworth Terrace,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.18
451938,Molesworth Terrace,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.42
451938,Molesworth Terrace,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
451938,Molesworth Terrace,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
451938,Molesworth Terrace,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
451938,Molesworth Terrace,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
451938,Molesworth Terrace,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
451938,Molesworth Terrace,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
451938,Molesworth Terrace,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
451938,Molesworth Terrace,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
451938,Molesworth Terrace,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.51
451938,Molesworth Terrace,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.41
451938,Molesworth Terrace,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
451938,Molesworth Terrace,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
451938,Molesworth Terrace,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.7
451938,Molesworth Terrace,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
451938,Molesworth Terrace,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
451938,Molesworth Terrace,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
451938,Molesworth Terrace,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
451938,Molesworth Terrace,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.11
451938,Molesworth Terrace,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.43
451938,Molesworth Terrace,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.79
451938,Molesworth Terrace,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
451938,Molesworth Terrace,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
451938,Molesworth Terrace,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.8
451938,Molesworth Terrace,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
451938,Molesworth Terrace,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,19.5
451938,Molesworth Terrace,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
451938,Molesworth Terrace,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
451938,Molesworth Terrace,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
451938,Molesworth Terrace,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
451938,Molesworth Terrace,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
451938,Molesworth Terrace,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
451938,Molesworth Terrace,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
451938,Molesworth Terrace,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
451938,Molesworth Terrace,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.63
451938,Molesworth Terrace,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.93
451938,Molesworth Terrace,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.2
451938,Molesworth Terrace,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
451938,Molesworth Terrace,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
451938,Molesworth Terrace,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
451938,Molesworth Terrace,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
451938,Molesworth Terrace,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
451938,Molesworth Terrace,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
451938,Molesworth Terrace,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
451938,Molesworth Terrace,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.3
451938,Molesworth Terrace,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.45
451938,Molesworth Terrace,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
451938,Molesworth Terrace,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
451938,Molesworth Terrace,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
451938,Molesworth Terrace,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
451938,Molesworth Terrace,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
451938,Molesworth Terrace,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
451938,Molesworth Terrace,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.09
451938,Molesworth Terrace,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.93
451938,Molesworth Terrace,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.55
451938,Molesworth Terrace,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
451938,Molesworth Terrace,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
451938,Molesworth Terrace,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
451938,Molesworth Terrace,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.1
451938,Molesworth Terrace,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,19.5
451938,Molesworth Terrace,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
451938,Molesworth Terrace,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
451938,Molesworth Terrace,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
451938,Molesworth Terrace,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
451938,Molesworth Terrace,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
451938,Molesworth Terrace,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
451938,Molesworth Terrace,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
451938,Molesworth Terrace,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
451938,Molesworth Terrace,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.07
451938,Molesworth Terrace,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.23
451938,Molesworth Terrace,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
451938,Molesworth Terrace,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
451938,Molesworth Terrace,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
451938,Molesworth Terrace,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
451938,Molesworth Terrace,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
451938,Molesworth Terrace,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
451938,Molesworth Terrace,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
451938,Molesworth Terrace,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
451938,Molesworth Terrace,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
451938,Molesworth Terrace,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.07
451938,Molesworth Terrace,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.57
451938,Molesworth Terrace,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
451938,Molesworth Terrace,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
451938,Molesworth Terrace,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.1
451938,Molesworth Terrace,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
451938,Molesworth Terrace,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
451938,Molesworth Terrace,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
451938,Molesworth Terrace,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.08
451938,Molesworth Terrace,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.63
451938,Molesworth Terrace,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.03
451938,Molesworth Terrace,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.29
451938,Molesworth Terrace,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
451938,Molesworth Terrace,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
451938,Molesworth Terrace,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
451938,Molesworth Terrace,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.5
451938,Molesworth Terrace,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,19.6
451938,Molesworth Terrace,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
451938,Molesworth Terrace,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
451938,Molesworth Terrace,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
451938,Molesworth Terrace,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
451938,Molesworth Terrace,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
451938,Molesworth Terrace,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
451938,Molesworth Terrace,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
451938,Molesworth Terrace,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
451938,Molesworth Terrace,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.03
451938,Molesworth Terrace,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.1
451938,Molesworth Terrace,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.86
451938,Molesworth Terrace,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
451938,Molesworth Terrace,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
451938,Molesworth Terrace,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
451938,Molesworth Terrace,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
451938,Molesworth Terrace,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
451938,Molesworth Terrace,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
451938,Molesworth Terrace,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
451938,Molesworth Terrace,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
451938,Molesworth Terrace,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.41
451938,Molesworth Terrace,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.09
451938,Molesworth Terrace,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
451938,Molesworth Terrace,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
451938,Molesworth Terrace,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
451938,Molesworth Terrace,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
451938,Molesworth Terrace,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
451938,Molesworth Terrace,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
451938,Molesworth Terrace,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
451938,Molesworth Terrace,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.36
451938,Molesworth Terrace,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.06
451938,Molesworth Terrace,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.85
451938,Molesworth Terrace,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
451938,Molesworth Terrace,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
451938,Molesworth Terrace,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.3
451938,Molesworth Terrace,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
451938,Molesworth Terrace,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,19.7
451938,Molesworth Terrace,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
451938,Molesworth Terrace,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
451938,Molesworth Terrace,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
451938,Molesworth Terrace,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
451938,Molesworth Terrace,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
451938,Molesworth Terrace,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
451938,Molesworth Terrace,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
451938,Molesworth Terrace,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
451938,Molesworth Terrace,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.92
451938,Molesworth Terrace,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.48
451938,Molesworth Terrace,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.93
451938,Molesworth Terrace,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
451938,Molesworth Terrace,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
451938,Molesworth Terrace,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
451938,Molesworth Terrace,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
451938,Molesworth Terrace,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
451938,Molesworth Terrace,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
451938,Molesworth Terrace,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
451938,Molesworth Terrace,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
451938,Molesworth Terrace,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.48
451938,Molesworth Terrace,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.24
451938,Molesworth Terrace,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
451938,Molesworth Terrace,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
451938,Molesworth Terrace,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
451938,Molesworth Terrace,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
451938,Molesworth Terrace,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
451938,Molesworth Terrace,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
451938,Molesworth Terrace,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
451938,Molesworth Terrace,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.13
451938,Molesworth Terrace,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.53
451938,Molesworth Terrace,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.96
451938,Molesworth Terrace,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
451938,Molesworth Terrace,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
451938,Molesworth Terrace,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.4
451938,Molesworth Terrace,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.6
451938,Molesworth Terrace,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,19.8
451938,Molesworth Terrace,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
451938,Molesworth Terrace,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
451938,Molesworth Terrace,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
451938,Molesworth Terrace,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
451938,Molesworth Terrace,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
451938,Molesworth Terrace,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
451938,Molesworth Terrace,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
451938,Molesworth Terrace,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
451938,Molesworth Terrace,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
451938,Molesworth Terrace,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.07
451938,Molesworth Terrace,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.01
451938,Molesworth Terrace,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.21
451938,Molesworth Terrace,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
451938,Molesworth Terrace,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
451938,Molesworth Terrace,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
451938,Molesworth Terrace,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
451938,Molesworth Terrace,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
451938,Molesworth Terrace,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
451938,Molesworth Terrace,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
451938,Molesworth Terrace,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
451938,Molesworth Terrace,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.35
451938,Molesworth Terrace,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.08
451938,Molesworth Terrace,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
451938,Molesworth Terrace,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
451938,Molesworth Terrace,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.8
451938,Molesworth Terrace,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
451938,Molesworth Terrace,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
451938,Molesworth Terrace,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
451938,Molesworth Terrace,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.4
451938,Molesworth Terrace,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.34
451938,Molesworth Terrace,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.06
451938,Molesworth Terrace,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
451938,Molesworth Terrace,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
451938,Molesworth Terrace,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.4
451938,Molesworth Terrace,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.4
451938,Molesworth Terrace,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,19.8
451938,Molesworth Terrace,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
451938,Molesworth Terrace,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
451938,Molesworth Terrace,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
451938,Molesworth Terrace,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
451938,Molesworth Terrace,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
451938,Molesworth Terrace,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
451938,Molesworth Terrace,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
451938,Molesworth Terrace,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
451938,Molesworth Terrace,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
451938,Molesworth Terrace,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.82
451938,Molesworth Terrace,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.69
451938,Molesworth Terrace,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.14
451938,Molesworth Terrace,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
451938,Molesworth Terrace,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
451938,Molesworth Terrace,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
451938,Molesworth Terrace,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
451938,Molesworth Terrace,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
451938,Molesworth Terrace,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
451938,Molesworth Terrace,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
451938,Molesworth Terrace,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
451938,Molesworth Terrace,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.34
451938,Molesworth Terrace,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.7
451938,Molesworth Terrace,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
451938,Molesworth Terrace,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
451938,Molesworth Terrace,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.1
451938,Molesworth Terrace,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
451938,Molesworth Terrace,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
451938,Molesworth Terrace,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
451938,Molesworth Terrace,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
451938,Molesworth Terrace,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.21
451938,Molesworth Terrace,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.08
451938,Molesworth Terrace,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.71
451938,Molesworth Terrace,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
451938,Molesworth Terrace,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.2
451938,Molesworth Terrace,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
451938,Molesworth Terrace,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.9
451938,Molesworth Terrace,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,19.8
451938,Molesworth Terrace,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
451938,Molesworth Terrace,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
451938,Molesworth Terrace,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
451938,Molesworth Terrace,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
451938,Molesworth Terrace,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
451938,Molesworth Terrace,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
451938,Molesworth Terrace,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
451938,Molesworth Terrace,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
451938,Molesworth Terrace,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
451938,Molesworth Terrace,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.23
451938,Molesworth Terrace,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.42
451938,Molesworth Terrace,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.41
451938,Molesworth Terrace,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
451938,Molesworth Terrace,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
451938,Molesworth Terrace,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
451938,Molesworth Terrace,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
451938,Molesworth Terrace,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
451938,Molesworth Terrace,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
451938,Molesworth Terrace,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
451938,Molesworth Terrace,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
451938,Molesworth Terrace,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.51
451938,Molesworth Terrace,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
451938,Molesworth Terrace,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
451938,Molesworth Terrace,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
451938,Molesworth Terrace,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.0
451938,Molesworth Terrace,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
451938,Molesworth Terrace,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
451938,Molesworth Terrace,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
451938,Molesworth Terrace,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
451938,Molesworth Terrace,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.31
451938,Molesworth Terrace,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.57
451938,Molesworth Terrace,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.11
451938,Molesworth Terrace,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
451938,Molesworth Terrace,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.8
451938,Molesworth Terrace,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
451938,Molesworth Terrace,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.6
451938,Molesworth Terrace,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,19.7
451938,Molesworth Terrace,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
451938,Molesworth Terrace,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
451938,Molesworth Terrace,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
451938,Molesworth Terrace,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
451938,Molesworth Terrace,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
451938,Molesworth Terrace,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
451938,Molesworth Terrace,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
451938,Molesworth Terrace,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
451938,Molesworth Terrace,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.01
451938,Molesworth Terrace,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.08
451938,Molesworth Terrace,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.06
451938,Molesworth Terrace,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
451938,Molesworth Terrace,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
451938,Molesworth Terrace,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
451938,Molesworth Terrace,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
451938,Molesworth Terrace,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
451938,Molesworth Terrace,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
451938,Molesworth Terrace,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
451938,Molesworth Terrace,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.36
451938,Molesworth Terrace,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.43
451938,Molesworth Terrace,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
451938,Molesworth Terrace,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
451938,Molesworth Terrace,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
451938,Molesworth Terrace,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
451938,Molesworth Terrace,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
451938,Molesworth Terrace,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
451938,Molesworth Terrace,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
451938,Molesworth Terrace,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.62
451938,Molesworth Terrace,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.78
451938,Molesworth Terrace,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.43
451938,Molesworth Terrace,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
451938,Molesworth Terrace,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
451938,Molesworth Terrace,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
451938,Molesworth Terrace,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.6
451938,Molesworth Terrace,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,19.7
451938,Molesworth Terrace,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
451938,Molesworth Terrace,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
451938,Molesworth Terrace,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
451938,Molesworth Terrace,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
451938,Molesworth Terrace,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
451938,Molesworth Terrace,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
451938,Molesworth Terrace,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
451938,Molesworth Terrace,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
451938,Molesworth Terrace,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
451938,Molesworth Terrace,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.91
451938,Molesworth Terrace,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.14
451938,Molesworth Terrace,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.86
451938,Molesworth Terrace,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
451938,Molesworth Terrace,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
451938,Molesworth Terrace,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
451938,Molesworth Terrace,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
451938,Molesworth Terrace,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
451938,Molesworth Terrace,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
451938,Molesworth Terrace,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
451938,Molesworth Terrace,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
451938,Molesworth Terrace,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.97
451938,Molesworth Terrace,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.26
451938,Molesworth Terrace,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
451938,Molesworth Terrace,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
451938,Molesworth Terrace,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.8
451938,Molesworth Terrace,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
451938,Molesworth Terrace,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
451938,Molesworth Terrace,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
451938,Molesworth Terrace,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
451938,Molesworth Terrace,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.05
451938,Molesworth Terrace,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.22
451938,Molesworth Terrace,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.83
451938,Molesworth Terrace,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
451938,Molesworth Terrace,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
451938,Molesworth Terrace,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
451938,Molesworth Terrace,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.8
451938,Molesworth Terrace,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,19.8
451938,Molesworth Terrace,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
451938,Molesworth Terrace,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
451938,Molesworth Terrace,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
451938,Molesworth Terrace,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
451938,Molesworth Terrace,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
451938,Molesworth Terrace,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
451938,Molesworth Terrace,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
451938,Molesworth Terrace,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
451938,Molesworth Terrace,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
451938,Molesworth Terrace,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.06
451938,Molesworth Terrace,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.18
451938,Molesworth Terrace,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.1
451938,Molesworth Terrace,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
451938,Molesworth Terrace,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
451938,Molesworth Terrace,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
451938,Molesworth Terrace,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
451938,Molesworth Terrace,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
451938,Molesworth Terrace,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
451938,Molesworth Terrace,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
451938,Molesworth Terrace,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
451938,Molesworth Terrace,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.23
451938,Molesworth Terrace,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
451938,Molesworth Terrace,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
451938,Molesworth Terrace,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
451938,Molesworth Terrace,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
451938,Molesworth Terrace,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
451938,Molesworth Terrace,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
451938,Molesworth Terrace,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
451938,Molesworth Terrace,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
451938,Molesworth Terrace,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.54
451938,Molesworth Terrace,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.64
451938,Molesworth Terrace,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.23
451938,Molesworth Terrace,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
451938,Molesworth Terrace,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
451938,Molesworth Terrace,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
451938,Molesworth Terrace,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.6
451938,Molesworth Terrace,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,19.7
451938,Molesworth Terrace,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
451938,Molesworth Terrace,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
451938,Molesworth Terrace,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
451938,Molesworth Terrace,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
451938,Molesworth Terrace,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
451938,Molesworth Terrace,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
451938,Molesworth Terrace,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
451938,Molesworth Terrace,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
451938,Molesworth Terrace,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
451938,Molesworth Terrace,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.81
451938,Molesworth Terrace,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.87
451938,Molesworth Terrace,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.51
451938,Molesworth Terrace,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
451938,Molesworth Terrace,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
451938,Molesworth Terrace,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
451938,Molesworth Terrace,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
451938,Molesworth Terrace,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
451938,Molesworth Terrace,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
451938,Molesworth Terrace,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
451938,Molesworth Terrace,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
451938,Molesworth Terrace,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.45
451938,Molesworth Terrace,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.89
451938,Molesworth Terrace,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
451938,Molesworth Terrace,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
451938,Molesworth Terrace,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.9
451938,Molesworth Terrace,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
451938,Molesworth Terrace,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
451938,Molesworth Terrace,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
451938,Molesworth Terrace,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
451938,Molesworth Terrace,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.3
451938,Molesworth Terrace,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.97
451938,Molesworth Terrace,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.52
451938,Molesworth Terrace,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
451938,Molesworth Terrace,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
451938,Molesworth Terrace,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
451938,Molesworth Terrace,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.6
451938,Molesworth Terrace,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,19.7
451938,Molesworth Terrace,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
451938,Molesworth Terrace,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
451938,Molesworth Terrace,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
451938,Molesworth Terrace,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
451938,Molesworth Terrace,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
