Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
451938,Molesworth Terrace,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
451938,Molesworth Terrace,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
451938,Molesworth Terrace,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
451938,Molesworth Terrace,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.34
451938,Molesworth Terrace,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.42
451938,Molesworth Terrace,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.41
451938,Molesworth Terrace,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
451938,Molesworth Terrace,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
451938,Molesworth Terrace,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
451938,Molesworth Terrace,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
451938,Molesworth Terrace,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
451938,Molesworth Terrace,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
451938,Molesworth Terrace,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
451938,Molesworth Terrace,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
451938,Molesworth Terrace,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.32
451938,Molesworth Terrace,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.23
451938,Molesworth Terrace,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
451938,Molesworth Terrace,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
451938,Molesworth Terrace,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
451938,Molesworth Terrace,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
451938,Molesworth Terrace,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
451938,Molesworth Terrace,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
451938,Molesworth Terrace,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
451938,Molesworth Terrace,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.11
451938,Molesworth Terrace,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.76
451938,Molesworth Terrace,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.81
451938,Molesworth Terrace,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
451938,Molesworth Terrace,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
451938,Molesworth Terrace,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
451938,Molesworth Terrace,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.5
451938,Molesworth Terrace,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,19.7
451938,Molesworth Terrace,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
451938,Molesworth Terrace,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
451938,Molesworth Terrace,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
451938,Molesworth Terrace,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
451938,Molesworth Terrace,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
451938,Molesworth Terrace,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
451938,Molesworth Terrace,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
451938,Molesworth Terrace,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
451938,Molesworth Terrace,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.09
451938,Molesworth Terrace,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.08
451938,Molesworth Terrace,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.04
451938,Molesworth Terrace,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
451938,Molesworth Terrace,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
451938,Molesworth Terrace,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
451938,Molesworth Terrace,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
451938,Molesworth Terrace,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
451938,Molesworth Terrace,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
451938,Molesworth Terrace,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
451938,Molesworth Terrace,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.38
451938,Molesworth Terrace,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.13
451938,Molesworth Terrace,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
451938,Molesworth Terrace,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
451938,Molesworth Terrace,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
451938,Molesworth Terrace,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
451938,Molesworth Terrace,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
451938,Molesworth Terrace,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
451938,Molesworth Terrace,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
451938,Molesworth Terrace,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.46
451938,Molesworth Terrace,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.48
451938,Molesworth Terrace,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.96
451938,Molesworth Terrace,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.7
451938,Molesworth Terrace,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.5
451938,Molesworth Terrace,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
451938,Molesworth Terrace,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.7
451938,Molesworth Terrace,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,19.7
451938,Molesworth Terrace,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
451938,Molesworth Terrace,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
451938,Molesworth Terrace,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
451938,Molesworth Terrace,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
451938,Molesworth Terrace,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
451938,Molesworth Terrace,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
451938,Molesworth Terrace,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
451938,Molesworth Terrace,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
451938,Molesworth Terrace,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
451938,Molesworth Terrace,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.41
451938,Molesworth Terrace,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.86
451938,Molesworth Terrace,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.09
451938,Molesworth Terrace,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
451938,Molesworth Terrace,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
451938,Molesworth Terrace,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
451938,Molesworth Terrace,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
451938,Molesworth Terrace,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
451938,Molesworth Terrace,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
451938,Molesworth Terrace,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
451938,Molesworth Terrace,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
451938,Molesworth Terrace,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.85
451938,Molesworth Terrace,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.71
451938,Molesworth Terrace,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
451938,Molesworth Terrace,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
451938,Molesworth Terrace,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
451938,Molesworth Terrace,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
451938,Molesworth Terrace,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
451938,Molesworth Terrace,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
451938,Molesworth Terrace,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.1
451938,Molesworth Terrace,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.02
451938,Molesworth Terrace,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.25
451938,Molesworth Terrace,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
451938,Molesworth Terrace,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.9
451938,Molesworth Terrace,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
451938,Molesworth Terrace,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.7
451938,Molesworth Terrace,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,19.7
451938,Molesworth Terrace,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
451938,Molesworth Terrace,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
451938,Molesworth Terrace,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
451938,Molesworth Terrace,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
451938,Molesworth Terrace,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
451938,Molesworth Terrace,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
451938,Molesworth Terrace,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
451938,Molesworth Terrace,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
451938,Molesworth Terrace,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.08
451938,Molesworth Terrace,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.87
451938,Molesworth Terrace,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.96
451938,Molesworth Terrace,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
451938,Molesworth Terrace,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
451938,Molesworth Terrace,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
451938,Molesworth Terrace,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
451938,Molesworth Terrace,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
451938,Molesworth Terrace,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
451938,Molesworth Terrace,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
451938,Molesworth Terrace,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.8
451938,Molesworth Terrace,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.63
451938,Molesworth Terrace,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
451938,Molesworth Terrace,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
451938,Molesworth Terrace,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.0
451938,Molesworth Terrace,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
451938,Molesworth Terrace,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
451938,Molesworth Terrace,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
451938,Molesworth Terrace,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
451938,Molesworth Terrace,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.8
451938,Molesworth Terrace,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.79
451938,Molesworth Terrace,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.21
451938,Molesworth Terrace,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,93.5
451938,Molesworth Terrace,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
451938,Molesworth Terrace,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
451938,Molesworth Terrace,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.5
451938,Molesworth Terrace,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,19.7
451938,Molesworth Terrace,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
451938,Molesworth Terrace,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
451938,Molesworth Terrace,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
451938,Molesworth Terrace,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
451938,Molesworth Terrace,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
451938,Molesworth Terrace,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
451938,Molesworth Terrace,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
451938,Molesworth Terrace,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
451938,Molesworth Terrace,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.87
451938,Molesworth Terrace,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.59
451938,Molesworth Terrace,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.84
451938,Molesworth Terrace,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
451938,Molesworth Terrace,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
451938,Molesworth Terrace,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
451938,Molesworth Terrace,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
451938,Molesworth Terrace,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
451938,Molesworth Terrace,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
451938,Molesworth Terrace,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451938,Molesworth Terrace,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
451938,Molesworth Terrace,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.85
451938,Molesworth Terrace,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.65
451938,Molesworth Terrace,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
451938,Molesworth Terrace,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
451938,Molesworth Terrace,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.5
451938,Molesworth Terrace,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
451938,Molesworth Terrace,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
451938,Molesworth Terrace,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
451938,Molesworth Terrace,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
451938,Molesworth Terrace,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.41
451938,Molesworth Terrace,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.57
451938,Molesworth Terrace,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,44.28
451938,Molesworth Terrace,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,124.1
451938,Molesworth Terrace,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
451938,Molesworth Terrace,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
451938,Molesworth Terrace,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,183.8
451938,Molesworth Terrace,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,19.7
451938,Molesworth Terrace,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
451938,Molesworth Terrace,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
451938,Molesworth Terrace,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
451938,Molesworth Terrace,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
451938,Molesworth Terrace,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
451938,Molesworth Terrace,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
451938,Molesworth Terrace,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
451938,Molesworth Terrace,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
451938,Molesworth Terrace,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
451938,Molesworth Terrace,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
451938,Molesworth Terrace,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.42
451938,Molesworth Terrace,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,58.93
451938,Molesworth Terrace,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,142.4
451938,Molesworth Terrace,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
451938,Molesworth Terrace,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
451938,Molesworth Terrace,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
451938,Molesworth Terrace,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
451938,Molesworth Terrace,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
451938,Molesworth Terrace,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
451938,Molesworth Terrace,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.99
451938,Molesworth Terrace,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.28
451938,Molesworth Terrace,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
451938,Molesworth Terrace,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
451938,Molesworth Terrace,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.9
451938,Molesworth Terrace,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
451938,Molesworth Terrace,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
451938,Molesworth Terrace,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
451938,Molesworth Terrace,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
451938,Molesworth Terrace,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.23
451938,Molesworth Terrace,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.98
451938,Molesworth Terrace,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.95
451938,Molesworth Terrace,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,79.8
451938,Molesworth Terrace,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
451938,Molesworth Terrace,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.8
451938,Molesworth Terrace,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.2
451938,Molesworth Terrace,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,19.6
451938,Molesworth Terrace,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
451938,Molesworth Terrace,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
451938,Molesworth Terrace,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
451938,Molesworth Terrace,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
451938,Molesworth Terrace,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
451938,Molesworth Terrace,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
451938,Molesworth Terrace,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
451938,Molesworth Terrace,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
451938,Molesworth Terrace,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.95
451938,Molesworth Terrace,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.97
451938,Molesworth Terrace,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.22
451938,Molesworth Terrace,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
451938,Molesworth Terrace,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
451938,Molesworth Terrace,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
451938,Molesworth Terrace,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
451938,Molesworth Terrace,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
451938,Molesworth Terrace,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
451938,Molesworth Terrace,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
451938,Molesworth Terrace,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
451938,Molesworth Terrace,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.09
451938,Molesworth Terrace,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
451938,Molesworth Terrace,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
451938,Molesworth Terrace,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
451938,Molesworth Terrace,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.0
451938,Molesworth Terrace,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
451938,Molesworth Terrace,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
451938,Molesworth Terrace,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
451938,Molesworth Terrace,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
451938,Molesworth Terrace,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.67
451938,Molesworth Terrace,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.76
451938,Molesworth Terrace,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.48
451938,Molesworth Terrace,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
451938,Molesworth Terrace,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
451938,Molesworth Terrace,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.8
451938,Molesworth Terrace,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.3
451938,Molesworth Terrace,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,19.6
451938,Molesworth Terrace,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
451938,Molesworth Terrace,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
451938,Molesworth Terrace,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
451938,Molesworth Terrace,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
451938,Molesworth Terrace,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
451938,Molesworth Terrace,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
451938,Molesworth Terrace,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
451938,Molesworth Terrace,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
451938,Molesworth Terrace,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.87
451938,Molesworth Terrace,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,51.85
451938,Molesworth Terrace,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.86
451938,Molesworth Terrace,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
451938,Molesworth Terrace,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
451938,Molesworth Terrace,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
451938,Molesworth Terrace,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
451938,Molesworth Terrace,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
451938,Molesworth Terrace,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
451938,Molesworth Terrace,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
451938,Molesworth Terrace,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
451938,Molesworth Terrace,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.49
451938,Molesworth Terrace,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.22
451938,Molesworth Terrace,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
451938,Molesworth Terrace,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
451938,Molesworth Terrace,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.4
451938,Molesworth Terrace,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
451938,Molesworth Terrace,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
451938,Molesworth Terrace,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
451938,Molesworth Terrace,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
451938,Molesworth Terrace,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
451938,Molesworth Terrace,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.21
451938,Molesworth Terrace,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.15
451938,Molesworth Terrace,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.7
451938,Molesworth Terrace,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
451938,Molesworth Terrace,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.3
451938,Molesworth Terrace,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.2
451938,Molesworth Terrace,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,19.6
451938,Molesworth Terrace,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
451938,Molesworth Terrace,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
451938,Molesworth Terrace,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
451938,Molesworth Terrace,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
451938,Molesworth Terrace,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
451938,Molesworth Terrace,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
451938,Molesworth Terrace,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
451938,Molesworth Terrace,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
451938,Molesworth Terrace,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
451938,Molesworth Terrace,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.93
451938,Molesworth Terrace,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,51.69
451938,Molesworth Terrace,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.37
451938,Molesworth Terrace,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
451938,Molesworth Terrace,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
451938,Molesworth Terrace,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
451938,Molesworth Terrace,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
451938,Molesworth Terrace,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
451938,Molesworth Terrace,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
451938,Molesworth Terrace,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
451938,Molesworth Terrace,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
451938,Molesworth Terrace,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.33
451938,Molesworth Terrace,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.71
451938,Molesworth Terrace,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,74.3
451938,Molesworth Terrace,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
451938,Molesworth Terrace,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.0
451938,Molesworth Terrace,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
451938,Molesworth Terrace,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
451938,Molesworth Terrace,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
451938,Molesworth Terrace,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
451938,Molesworth Terrace,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.05
451938,Molesworth Terrace,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.88
451938,Molesworth Terrace,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.33
451938,Molesworth Terrace,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
451938,Molesworth Terrace,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
451938,Molesworth Terrace,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.0
451938,Molesworth Terrace,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.6
451938,Molesworth Terrace,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,19.6
451938,Molesworth Terrace,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
451938,Molesworth Terrace,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
451938,Molesworth Terrace,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
451938,Molesworth Terrace,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
451938,Molesworth Terrace,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
451938,Molesworth Terrace,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
451938,Molesworth Terrace,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
451938,Molesworth Terrace,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
451938,Molesworth Terrace,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.41
451938,Molesworth Terrace,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.21
451938,Molesworth Terrace,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.04
451938,Molesworth Terrace,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
451938,Molesworth Terrace,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
451938,Molesworth Terrace,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
451938,Molesworth Terrace,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
451938,Molesworth Terrace,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
451938,Molesworth Terrace,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
451938,Molesworth Terrace,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.92
451938,Molesworth Terrace,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.75
451938,Molesworth Terrace,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
451938,Molesworth Terrace,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
451938,Molesworth Terrace,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.5
451938,Molesworth Terrace,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
451938,Molesworth Terrace,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
451938,Molesworth Terrace,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
451938,Molesworth Terrace,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
451938,Molesworth Terrace,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.34
451938,Molesworth Terrace,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.61
451938,Molesworth Terrace,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.04
451938,Molesworth Terrace,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
451938,Molesworth Terrace,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
451938,Molesworth Terrace,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
451938,Molesworth Terrace,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.1
451938,Molesworth Terrace,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,19.7
451938,Molesworth Terrace,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
451938,Molesworth Terrace,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
451938,Molesworth Terrace,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
451938,Molesworth Terrace,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
451938,Molesworth Terrace,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
451938,Molesworth Terrace,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
451938,Molesworth Terrace,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
451938,Molesworth Terrace,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
451938,Molesworth Terrace,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.21
451938,Molesworth Terrace,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.52
451938,Molesworth Terrace,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.79
451938,Molesworth Terrace,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
451938,Molesworth Terrace,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
451938,Molesworth Terrace,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
451938,Molesworth Terrace,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
451938,Molesworth Terrace,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
451938,Molesworth Terrace,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
451938,Molesworth Terrace,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.99
451938,Molesworth Terrace,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.46
451938,Molesworth Terrace,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,77.6
451938,Molesworth Terrace,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
451938,Molesworth Terrace,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.7
451938,Molesworth Terrace,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
451938,Molesworth Terrace,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
451938,Molesworth Terrace,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
451938,Molesworth Terrace,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.19
451938,Molesworth Terrace,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.47
451938,Molesworth Terrace,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.39
451938,Molesworth Terrace,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.84
451938,Molesworth Terrace,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
451938,Molesworth Terrace,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
451938,Molesworth Terrace,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
451938,Molesworth Terrace,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.0
451938,Molesworth Terrace,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,19.8
451938,Molesworth Terrace,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
451938,Molesworth Terrace,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
451938,Molesworth Terrace,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
451938,Molesworth Terrace,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
451938,Molesworth Terrace,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
451938,Molesworth Terrace,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
451938,Molesworth Terrace,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
451938,Molesworth Terrace,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
451938,Molesworth Terrace,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.51
451938,Molesworth Terrace,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.38
451938,Molesworth Terrace,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.3
451938,Molesworth Terrace,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
451938,Molesworth Terrace,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
451938,Molesworth Terrace,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
451938,Molesworth Terrace,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
451938,Molesworth Terrace,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
451938,Molesworth Terrace,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
451938,Molesworth Terrace,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
451938,Molesworth Terrace,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.17
451938,Molesworth Terrace,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.86
451938,Molesworth Terrace,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,85.3
451938,Molesworth Terrace,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
451938,Molesworth Terrace,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.1
451938,Molesworth Terrace,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
451938,Molesworth Terrace,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
451938,Molesworth Terrace,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
451938,Molesworth Terrace,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.11
451938,Molesworth Terrace,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.83
451938,Molesworth Terrace,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.48
451938,Molesworth Terrace,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.24
451938,Molesworth Terrace,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,75.1
451938,Molesworth Terrace,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.0
451938,Molesworth Terrace,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
451938,Molesworth Terrace,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.1
451938,Molesworth Terrace,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,19.8
451938,Molesworth Terrace,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
451938,Molesworth Terrace,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
451938,Molesworth Terrace,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
451938,Molesworth Terrace,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
451938,Molesworth Terrace,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
451938,Molesworth Terrace,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
451938,Molesworth Terrace,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
451938,Molesworth Terrace,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
451938,Molesworth Terrace,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.25
451938,Molesworth Terrace,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.65
451938,Molesworth Terrace,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.1
451938,Molesworth Terrace,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
451938,Molesworth Terrace,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
451938,Molesworth Terrace,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
451938,Molesworth Terrace,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
451938,Molesworth Terrace,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
451938,Molesworth Terrace,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
451938,Molesworth Terrace,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
451938,Molesworth Terrace,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.75
451938,Molesworth Terrace,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.91
451938,Molesworth Terrace,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
451938,Molesworth Terrace,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
451938,Molesworth Terrace,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.2
451938,Molesworth Terrace,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
451938,Molesworth Terrace,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
451938,Molesworth Terrace,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
451938,Molesworth Terrace,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
451938,Molesworth Terrace,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.66
451938,Molesworth Terrace,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
451938,Molesworth Terrace,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,35.48
451938,Molesworth Terrace,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,90.1
451938,Molesworth Terrace,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
451938,Molesworth Terrace,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
451938,Molesworth Terrace,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.3
451938,Molesworth Terrace,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,19.8
451938,Molesworth Terrace,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
451938,Molesworth Terrace,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
451938,Molesworth Terrace,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
451938,Molesworth Terrace,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
451938,Molesworth Terrace,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
451938,Molesworth Terrace,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
451938,Molesworth Terrace,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
451938,Molesworth Terrace,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
451938,Molesworth Terrace,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
451938,Molesworth Terrace,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.33
451938,Molesworth Terrace,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
451938,Molesworth Terrace,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.39
451938,Molesworth Terrace,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
451938,Molesworth Terrace,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
451938,Molesworth Terrace,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
451938,Molesworth Terrace,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
451938,Molesworth Terrace,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
451938,Molesworth Terrace,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
451938,Molesworth Terrace,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
451938,Molesworth Terrace,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
451938,Molesworth Terrace,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.87
451938,Molesworth Terrace,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
451938,Molesworth Terrace,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
451938,Molesworth Terrace,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
451938,Molesworth Terrace,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.0
451938,Molesworth Terrace,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
451938,Molesworth Terrace,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
451938,Molesworth Terrace,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
451938,Molesworth Terrace,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.24
451938,Molesworth Terrace,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.22
451938,Molesworth Terrace,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.42
451938,Molesworth Terrace,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.67
451938,Molesworth Terrace,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.7
451938,Molesworth Terrace,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
451938,Molesworth Terrace,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.9
451938,Molesworth Terrace,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.9
451938,Molesworth Terrace,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,19.8
451938,Molesworth Terrace,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
451938,Molesworth Terrace,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
451938,Molesworth Terrace,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
451938,Molesworth Terrace,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
451938,Molesworth Terrace,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
451938,Molesworth Terrace,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
451938,Molesworth Terrace,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
451938,Molesworth Terrace,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
451938,Molesworth Terrace,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.35
451938,Molesworth Terrace,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.29
