Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.45
451938,Molesworth Terrace,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
451938,Molesworth Terrace,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
451938,Molesworth Terrace,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
451938,Molesworth Terrace,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
451938,Molesworth Terrace,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
451938,Molesworth Terrace,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
451938,Molesworth Terrace,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
451938,Molesworth Terrace,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
451938,Molesworth Terrace,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.77
451938,Molesworth Terrace,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
451938,Molesworth Terrace,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
451938,Molesworth Terrace,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
451938,Molesworth Terrace,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
451938,Molesworth Terrace,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
451938,Molesworth Terrace,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
451938,Molesworth Terrace,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
451938,Molesworth Terrace,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.43
451938,Molesworth Terrace,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.34
451938,Molesworth Terrace,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.42
451938,Molesworth Terrace,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.46
451938,Molesworth Terrace,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
451938,Molesworth Terrace,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.1
451938,Molesworth Terrace,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
451938,Molesworth Terrace,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.4
451938,Molesworth Terrace,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,19.8
451938,Molesworth Terrace,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
451938,Molesworth Terrace,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
451938,Molesworth Terrace,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
451938,Molesworth Terrace,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
451938,Molesworth Terrace,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
451938,Molesworth Terrace,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
451938,Molesworth Terrace,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
451938,Molesworth Terrace,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
451938,Molesworth Terrace,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
451938,Molesworth Terrace,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.93
451938,Molesworth Terrace,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.19
451938,Molesworth Terrace,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.43
451938,Molesworth Terrace,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
451938,Molesworth Terrace,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
451938,Molesworth Terrace,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
451938,Molesworth Terrace,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
451938,Molesworth Terrace,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
451938,Molesworth Terrace,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
451938,Molesworth Terrace,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
451938,Molesworth Terrace,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
451938,Molesworth Terrace,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.21
451938,Molesworth Terrace,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.7
451938,Molesworth Terrace,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
451938,Molesworth Terrace,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
451938,Molesworth Terrace,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.1
451938,Molesworth Terrace,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
451938,Molesworth Terrace,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
451938,Molesworth Terrace,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
451938,Molesworth Terrace,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
451938,Molesworth Terrace,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.25
451938,Molesworth Terrace,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.23
451938,Molesworth Terrace,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.19
451938,Molesworth Terrace,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,78.8
451938,Molesworth Terrace,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.4
451938,Molesworth Terrace,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
451938,Molesworth Terrace,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.7
451938,Molesworth Terrace,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,19.8
451938,Molesworth Terrace,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
451938,Molesworth Terrace,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
451938,Molesworth Terrace,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
451938,Molesworth Terrace,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
451938,Molesworth Terrace,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
451938,Molesworth Terrace,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
451938,Molesworth Terrace,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
451938,Molesworth Terrace,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
451938,Molesworth Terrace,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
451938,Molesworth Terrace,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.85
451938,Molesworth Terrace,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.44
451938,Molesworth Terrace,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.89
451938,Molesworth Terrace,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
451938,Molesworth Terrace,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
451938,Molesworth Terrace,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
451938,Molesworth Terrace,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
451938,Molesworth Terrace,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
451938,Molesworth Terrace,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
451938,Molesworth Terrace,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.89
451938,Molesworth Terrace,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.15
451938,Molesworth Terrace,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.88
451938,Molesworth Terrace,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
451938,Molesworth Terrace,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
451938,Molesworth Terrace,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.6
451938,Molesworth Terrace,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
451938,Molesworth Terrace,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
451938,Molesworth Terrace,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
451938,Molesworth Terrace,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
451938,Molesworth Terrace,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.96
451938,Molesworth Terrace,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.98
451938,Molesworth Terrace,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,34.29
451938,Molesworth Terrace,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
451938,Molesworth Terrace,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.0
451938,Molesworth Terrace,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.4
451938,Molesworth Terrace,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.9
451938,Molesworth Terrace,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,19.8
451938,Molesworth Terrace,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
451938,Molesworth Terrace,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
451938,Molesworth Terrace,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
451938,Molesworth Terrace,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
451938,Molesworth Terrace,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
451938,Molesworth Terrace,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
451938,Molesworth Terrace,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
451938,Molesworth Terrace,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
451938,Molesworth Terrace,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
451938,Molesworth Terrace,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.85
451938,Molesworth Terrace,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.12
451938,Molesworth Terrace,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.17
451938,Molesworth Terrace,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
451938,Molesworth Terrace,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
451938,Molesworth Terrace,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
451938,Molesworth Terrace,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
451938,Molesworth Terrace,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
451938,Molesworth Terrace,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
451938,Molesworth Terrace,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
451938,Molesworth Terrace,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.7
451938,Molesworth Terrace,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.54
451938,Molesworth Terrace,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
451938,Molesworth Terrace,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
451938,Molesworth Terrace,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.2
451938,Molesworth Terrace,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
451938,Molesworth Terrace,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
451938,Molesworth Terrace,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
451938,Molesworth Terrace,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
451938,Molesworth Terrace,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.09
451938,Molesworth Terrace,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.12
451938,Molesworth Terrace,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.02
451938,Molesworth Terrace,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
451938,Molesworth Terrace,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.3
451938,Molesworth Terrace,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
451938,Molesworth Terrace,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.8
451938,Molesworth Terrace,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,19.9
451938,Molesworth Terrace,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
451938,Molesworth Terrace,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
451938,Molesworth Terrace,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
451938,Molesworth Terrace,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
451938,Molesworth Terrace,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
451938,Molesworth Terrace,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
451938,Molesworth Terrace,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
451938,Molesworth Terrace,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
451938,Molesworth Terrace,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
451938,Molesworth Terrace,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.5
451938,Molesworth Terrace,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.82
451938,Molesworth Terrace,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.56
451938,Molesworth Terrace,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
451938,Molesworth Terrace,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
451938,Molesworth Terrace,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
451938,Molesworth Terrace,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
451938,Molesworth Terrace,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
451938,Molesworth Terrace,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
451938,Molesworth Terrace,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
451938,Molesworth Terrace,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
451938,Molesworth Terrace,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.41
451938,Molesworth Terrace,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.65
451938,Molesworth Terrace,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
451938,Molesworth Terrace,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
451938,Molesworth Terrace,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.5
451938,Molesworth Terrace,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
451938,Molesworth Terrace,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
451938,Molesworth Terrace,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
451938,Molesworth Terrace,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
451938,Molesworth Terrace,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.07
451938,Molesworth Terrace,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.18
451938,Molesworth Terrace,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.85
451938,Molesworth Terrace,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
451938,Molesworth Terrace,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.0
451938,Molesworth Terrace,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.7
451938,Molesworth Terrace,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.8
451938,Molesworth Terrace,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,19.9
451938,Molesworth Terrace,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
451938,Molesworth Terrace,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
451938,Molesworth Terrace,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
451938,Molesworth Terrace,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
451938,Molesworth Terrace,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
451938,Molesworth Terrace,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
451938,Molesworth Terrace,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
451938,Molesworth Terrace,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
451938,Molesworth Terrace,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
451938,Molesworth Terrace,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.12
451938,Molesworth Terrace,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.59
451938,Molesworth Terrace,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.5
451938,Molesworth Terrace,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
451938,Molesworth Terrace,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
451938,Molesworth Terrace,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
451938,Molesworth Terrace,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
451938,Molesworth Terrace,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
451938,Molesworth Terrace,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
451938,Molesworth Terrace,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
451938,Molesworth Terrace,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.97
451938,Molesworth Terrace,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.98
451938,Molesworth Terrace,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
451938,Molesworth Terrace,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
451938,Molesworth Terrace,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.7
451938,Molesworth Terrace,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
451938,Molesworth Terrace,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
451938,Molesworth Terrace,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
451938,Molesworth Terrace,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
451938,Molesworth Terrace,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.27
451938,Molesworth Terrace,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.46
451938,Molesworth Terrace,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.84
451938,Molesworth Terrace,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
451938,Molesworth Terrace,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.2
451938,Molesworth Terrace,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.5
451938,Molesworth Terrace,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.0
451938,Molesworth Terrace,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,19.9
451938,Molesworth Terrace,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
451938,Molesworth Terrace,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
451938,Molesworth Terrace,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
451938,Molesworth Terrace,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
451938,Molesworth Terrace,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
451938,Molesworth Terrace,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
451938,Molesworth Terrace,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
451938,Molesworth Terrace,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
451938,Molesworth Terrace,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
451938,Molesworth Terrace,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.01
451938,Molesworth Terrace,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.43
451938,Molesworth Terrace,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.82
451938,Molesworth Terrace,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
451938,Molesworth Terrace,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
451938,Molesworth Terrace,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
451938,Molesworth Terrace,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
451938,Molesworth Terrace,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
451938,Molesworth Terrace,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
451938,Molesworth Terrace,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
451938,Molesworth Terrace,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
451938,Molesworth Terrace,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.1
451938,Molesworth Terrace,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.42
451938,Molesworth Terrace,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
451938,Molesworth Terrace,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
451938,Molesworth Terrace,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.3
451938,Molesworth Terrace,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
451938,Molesworth Terrace,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
451938,Molesworth Terrace,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
451938,Molesworth Terrace,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
451938,Molesworth Terrace,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.9
451938,Molesworth Terrace,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.11
451938,Molesworth Terrace,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.3
451938,Molesworth Terrace,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.5
451938,Molesworth Terrace,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
451938,Molesworth Terrace,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.1
451938,Molesworth Terrace,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.9
451938,Molesworth Terrace,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,19.9
451938,Molesworth Terrace,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
451938,Molesworth Terrace,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
451938,Molesworth Terrace,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
451938,Molesworth Terrace,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
451938,Molesworth Terrace,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
451938,Molesworth Terrace,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
451938,Molesworth Terrace,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
451938,Molesworth Terrace,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
451938,Molesworth Terrace,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.81
451938,Molesworth Terrace,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.21
451938,Molesworth Terrace,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.72
451938,Molesworth Terrace,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
451938,Molesworth Terrace,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
451938,Molesworth Terrace,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
451938,Molesworth Terrace,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
451938,Molesworth Terrace,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
451938,Molesworth Terrace,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
451938,Molesworth Terrace,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
451938,Molesworth Terrace,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
451938,Molesworth Terrace,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.95
451938,Molesworth Terrace,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.72
451938,Molesworth Terrace,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,80.1
451938,Molesworth Terrace,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
451938,Molesworth Terrace,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.3
451938,Molesworth Terrace,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
451938,Molesworth Terrace,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.07
451938,Molesworth Terrace,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
451938,Molesworth Terrace,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
451938,Molesworth Terrace,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.3
451938,Molesworth Terrace,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.12
451938,Molesworth Terrace,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,38.86
451938,Molesworth Terrace,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,103.9
451938,Molesworth Terrace,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
451938,Molesworth Terrace,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.5
451938,Molesworth Terrace,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.6
451938,Molesworth Terrace,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,19.9
451938,Molesworth Terrace,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
451938,Molesworth Terrace,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
451938,Molesworth Terrace,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
451938,Molesworth Terrace,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
451938,Molesworth Terrace,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
451938,Molesworth Terrace,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
451938,Molesworth Terrace,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
451938,Molesworth Terrace,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
451938,Molesworth Terrace,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.18
451938,Molesworth Terrace,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.08
451938,Molesworth Terrace,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,53.58
451938,Molesworth Terrace,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,119.3
451938,Molesworth Terrace,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
451938,Molesworth Terrace,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
451938,Molesworth Terrace,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
451938,Molesworth Terrace,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
451938,Molesworth Terrace,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
451938,Molesworth Terrace,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
451938,Molesworth Terrace,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.33
451938,Molesworth Terrace,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.46
451938,Molesworth Terrace,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
451938,Molesworth Terrace,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
451938,Molesworth Terrace,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.3
451938,Molesworth Terrace,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
451938,Molesworth Terrace,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
451938,Molesworth Terrace,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
451938,Molesworth Terrace,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
451938,Molesworth Terrace,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.98
451938,Molesworth Terrace,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.76
451938,Molesworth Terrace,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,35.68
451938,Molesworth Terrace,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,83.5
451938,Molesworth Terrace,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.2
451938,Molesworth Terrace,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.6
451938,Molesworth Terrace,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.0
451938,Molesworth Terrace,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,20.0
451938,Molesworth Terrace,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
451938,Molesworth Terrace,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
451938,Molesworth Terrace,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
451938,Molesworth Terrace,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
451938,Molesworth Terrace,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
451938,Molesworth Terrace,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
451938,Molesworth Terrace,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
451938,Molesworth Terrace,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
451938,Molesworth Terrace,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.38
451938,Molesworth Terrace,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.1
451938,Molesworth Terrace,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.13
451938,Molesworth Terrace,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
451938,Molesworth Terrace,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
451938,Molesworth Terrace,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
451938,Molesworth Terrace,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
451938,Molesworth Terrace,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
451938,Molesworth Terrace,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
451938,Molesworth Terrace,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
451938,Molesworth Terrace,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
451938,Molesworth Terrace,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.43
451938,Molesworth Terrace,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.32
451938,Molesworth Terrace,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
451938,Molesworth Terrace,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
451938,Molesworth Terrace,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.1
451938,Molesworth Terrace,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
451938,Molesworth Terrace,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
451938,Molesworth Terrace,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
451938,Molesworth Terrace,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
451938,Molesworth Terrace,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.92
451938,Molesworth Terrace,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.62
451938,Molesworth Terrace,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.71
451938,Molesworth Terrace,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,78.8
451938,Molesworth Terrace,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.1
451938,Molesworth Terrace,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.3
451938,Molesworth Terrace,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.1
451938,Molesworth Terrace,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,20.0
451938,Molesworth Terrace,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
451938,Molesworth Terrace,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
451938,Molesworth Terrace,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
451938,Molesworth Terrace,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
451938,Molesworth Terrace,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
451938,Molesworth Terrace,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
451938,Molesworth Terrace,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
451938,Molesworth Terrace,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
451938,Molesworth Terrace,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.8
451938,Molesworth Terrace,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.05
451938,Molesworth Terrace,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.03
451938,Molesworth Terrace,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
451938,Molesworth Terrace,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
451938,Molesworth Terrace,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
451938,Molesworth Terrace,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
451938,Molesworth Terrace,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
451938,Molesworth Terrace,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
451938,Molesworth Terrace,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
451938,Molesworth Terrace,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
451938,Molesworth Terrace,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.5
451938,Molesworth Terrace,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.82
451938,Molesworth Terrace,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
451938,Molesworth Terrace,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
451938,Molesworth Terrace,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.3
451938,Molesworth Terrace,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
451938,Molesworth Terrace,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
451938,Molesworth Terrace,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
451938,Molesworth Terrace,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
451938,Molesworth Terrace,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.39
451938,Molesworth Terrace,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.47
451938,Molesworth Terrace,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.73
451938,Molesworth Terrace,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
451938,Molesworth Terrace,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.1
451938,Molesworth Terrace,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.4
451938,Molesworth Terrace,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.3
451938,Molesworth Terrace,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,20.0
451938,Molesworth Terrace,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
451938,Molesworth Terrace,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
451938,Molesworth Terrace,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
451938,Molesworth Terrace,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
451938,Molesworth Terrace,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
451938,Molesworth Terrace,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
451938,Molesworth Terrace,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
451938,Molesworth Terrace,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
451938,Molesworth Terrace,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.74
451938,Molesworth Terrace,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.97
451938,Molesworth Terrace,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.55
451938,Molesworth Terrace,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
451938,Molesworth Terrace,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
451938,Molesworth Terrace,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
451938,Molesworth Terrace,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
451938,Molesworth Terrace,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
451938,Molesworth Terrace,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
451938,Molesworth Terrace,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
451938,Molesworth Terrace,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.9
451938,Molesworth Terrace,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.61
451938,Molesworth Terrace,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
451938,Molesworth Terrace,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
451938,Molesworth Terrace,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
451938,Molesworth Terrace,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
451938,Molesworth Terrace,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
451938,Molesworth Terrace,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
451938,Molesworth Terrace,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
451938,Molesworth Terrace,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.58
451938,Molesworth Terrace,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.58
451938,Molesworth Terrace,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.3
451938,Molesworth Terrace,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
451938,Molesworth Terrace,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.6
451938,Molesworth Terrace,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.4
451938,Molesworth Terrace,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.5
451938,Molesworth Terrace,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,20.1
451938,Molesworth Terrace,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
451938,Molesworth Terrace,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
451938,Molesworth Terrace,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
451938,Molesworth Terrace,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
451938,Molesworth Terrace,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
451938,Molesworth Terrace,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
451938,Molesworth Terrace,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
451938,Molesworth Terrace,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
451938,Molesworth Terrace,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
451938,Molesworth Terrace,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.39
451938,Molesworth Terrace,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.48
451938,Molesworth Terrace,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.92
451938,Molesworth Terrace,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
451938,Molesworth Terrace,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
451938,Molesworth Terrace,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
451938,Molesworth Terrace,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
451938,Molesworth Terrace,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
451938,Molesworth Terrace,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451938,Molesworth Terrace,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
451938,Molesworth Terrace,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.92
451938,Molesworth Terrace,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.69
451938,Molesworth Terrace,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
451938,Molesworth Terrace,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
451938,Molesworth Terrace,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.0
451938,Molesworth Terrace,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
451938,Molesworth Terrace,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
451938,Molesworth Terrace,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
451938,Molesworth Terrace,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
451938,Molesworth Terrace,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.76
451938,Molesworth Terrace,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.34
451938,Molesworth Terrace,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.13
451938,Molesworth Terrace,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
451938,Molesworth Terrace,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.2
451938,Molesworth Terrace,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.3
451938,Molesworth Terrace,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.8
451938,Molesworth Terrace,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,20.1
451938,Molesworth Terrace,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
451938,Molesworth Terrace,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
451938,Molesworth Terrace,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
451938,Molesworth Terrace,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
451938,Molesworth Terrace,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
451938,Molesworth Terrace,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
451938,Molesworth Terrace,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
451938,Molesworth Terrace,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.58
451938,Molesworth Terrace,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.27
451938,Molesworth Terrace,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.82
451938,Molesworth Terrace,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
451938,Molesworth Terrace,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
451938,Molesworth Terrace,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
451938,Molesworth Terrace,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
451938,Molesworth Terrace,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
451938,Molesworth Terrace,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
451938,Molesworth Terrace,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.4
451938,Molesworth Terrace,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.18
451938,Molesworth Terrace,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
451938,Molesworth Terrace,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
451938,Molesworth Terrace,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.2
451938,Molesworth Terrace,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
451938,Molesworth Terrace,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
451938,Molesworth Terrace,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
451938,Molesworth Terrace,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.2
451938,Molesworth Terrace,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.57
451938,Molesworth Terrace,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.12
451938,Molesworth Terrace,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.56
451938,Molesworth Terrace,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
451938,Molesworth Terrace,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.0
451938,Molesworth Terrace,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.4
451938,Molesworth Terrace,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.0
451938,Molesworth Terrace,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,20.1
451938,Molesworth Terrace,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
451938,Molesworth Terrace,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
451938,Molesworth Terrace,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
451938,Molesworth Terrace,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
451938,Molesworth Terrace,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
451938,Molesworth Terrace,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
451938,Molesworth Terrace,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
451938,Molesworth Terrace,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.82
451938,Molesworth Terrace,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.51
451938,Molesworth Terrace,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.75
451938,Molesworth Terrace,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
451938,Molesworth Terrace,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
451938,Molesworth Terrace,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
451938,Molesworth Terrace,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
451938,Molesworth Terrace,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
