Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
451938,Molesworth Terrace,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
451938,Molesworth Terrace,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
451938,Molesworth Terrace,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.02
451938,Molesworth Terrace,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.39
451938,Molesworth Terrace,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
451938,Molesworth Terrace,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
451938,Molesworth Terrace,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
451938,Molesworth Terrace,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.7
451938,Molesworth Terrace,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
451938,Molesworth Terrace,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
451938,Molesworth Terrace,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.05
451938,Molesworth Terrace,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.04
451938,Molesworth Terrace,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.26
451938,Molesworth Terrace,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.78
451938,Molesworth Terrace,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
451938,Molesworth Terrace,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.6
451938,Molesworth Terrace,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
451938,Molesworth Terrace,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.5
451938,Molesworth Terrace,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,20.2
451938,Molesworth Terrace,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
451938,Molesworth Terrace,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
451938,Molesworth Terrace,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
451938,Molesworth Terrace,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
451938,Molesworth Terrace,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
451938,Molesworth Terrace,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
451938,Molesworth Terrace,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
451938,Molesworth Terrace,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.65
451938,Molesworth Terrace,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.28
451938,Molesworth Terrace,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.17
451938,Molesworth Terrace,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
451938,Molesworth Terrace,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
451938,Molesworth Terrace,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
451938,Molesworth Terrace,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
451938,Molesworth Terrace,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
451938,Molesworth Terrace,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
451938,Molesworth Terrace,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
451938,Molesworth Terrace,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
451938,Molesworth Terrace,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.15
451938,Molesworth Terrace,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.29
451938,Molesworth Terrace,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
451938,Molesworth Terrace,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
451938,Molesworth Terrace,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
451938,Molesworth Terrace,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
451938,Molesworth Terrace,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
451938,Molesworth Terrace,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
451938,Molesworth Terrace,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
451938,Molesworth Terrace,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.27
451938,Molesworth Terrace,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.47
451938,Molesworth Terrace,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.09
451938,Molesworth Terrace,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
451938,Molesworth Terrace,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.2
451938,Molesworth Terrace,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.3
451938,Molesworth Terrace,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.4
451938,Molesworth Terrace,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,20.2
451938,Molesworth Terrace,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
451938,Molesworth Terrace,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
451938,Molesworth Terrace,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
451938,Molesworth Terrace,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
451938,Molesworth Terrace,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
451938,Molesworth Terrace,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
451938,Molesworth Terrace,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
451938,Molesworth Terrace,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
451938,Molesworth Terrace,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.8
451938,Molesworth Terrace,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.63
451938,Molesworth Terrace,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.38
451938,Molesworth Terrace,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
451938,Molesworth Terrace,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
451938,Molesworth Terrace,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
451938,Molesworth Terrace,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
451938,Molesworth Terrace,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
451938,Molesworth Terrace,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
451938,Molesworth Terrace,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
451938,Molesworth Terrace,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
451938,Molesworth Terrace,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.57
451938,Molesworth Terrace,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.89
451938,Molesworth Terrace,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
451938,Molesworth Terrace,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
451938,Molesworth Terrace,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
451938,Molesworth Terrace,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
451938,Molesworth Terrace,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
451938,Molesworth Terrace,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
451938,Molesworth Terrace,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.16
451938,Molesworth Terrace,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.46
451938,Molesworth Terrace,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.34
451938,Molesworth Terrace,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
451938,Molesworth Terrace,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.7
451938,Molesworth Terrace,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.0
451938,Molesworth Terrace,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.4
451938,Molesworth Terrace,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,20.2
451938,Molesworth Terrace,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
451938,Molesworth Terrace,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
451938,Molesworth Terrace,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
451938,Molesworth Terrace,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
451938,Molesworth Terrace,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
451938,Molesworth Terrace,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
451938,Molesworth Terrace,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
451938,Molesworth Terrace,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
451938,Molesworth Terrace,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.21
451938,Molesworth Terrace,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.03
451938,Molesworth Terrace,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.24
451938,Molesworth Terrace,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
451938,Molesworth Terrace,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
451938,Molesworth Terrace,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
451938,Molesworth Terrace,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
451938,Molesworth Terrace,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
451938,Molesworth Terrace,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
451938,Molesworth Terrace,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
451938,Molesworth Terrace,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.28
451938,Molesworth Terrace,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.44
451938,Molesworth Terrace,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
451938,Molesworth Terrace,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
451938,Molesworth Terrace,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
451938,Molesworth Terrace,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
451938,Molesworth Terrace,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
451938,Molesworth Terrace,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
451938,Molesworth Terrace,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
451938,Molesworth Terrace,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
451938,Molesworth Terrace,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.46
451938,Molesworth Terrace,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.39
451938,Molesworth Terrace,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.16
451938,Molesworth Terrace,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
451938,Molesworth Terrace,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.3
451938,Molesworth Terrace,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.9
451938,Molesworth Terrace,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.5
451938,Molesworth Terrace,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,20.2
451938,Molesworth Terrace,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
451938,Molesworth Terrace,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
451938,Molesworth Terrace,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
451938,Molesworth Terrace,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
451938,Molesworth Terrace,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
451938,Molesworth Terrace,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
451938,Molesworth Terrace,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
451938,Molesworth Terrace,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.73
451938,Molesworth Terrace,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.84
451938,Molesworth Terrace,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.1
451938,Molesworth Terrace,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
451938,Molesworth Terrace,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
451938,Molesworth Terrace,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
451938,Molesworth Terrace,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
451938,Molesworth Terrace,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
451938,Molesworth Terrace,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
451938,Molesworth Terrace,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
451938,Molesworth Terrace,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
451938,Molesworth Terrace,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
451938,Molesworth Terrace,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.66
451938,Molesworth Terrace,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
451938,Molesworth Terrace,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
451938,Molesworth Terrace,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
451938,Molesworth Terrace,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
451938,Molesworth Terrace,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
451938,Molesworth Terrace,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
451938,Molesworth Terrace,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.31
451938,Molesworth Terrace,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.99
451938,Molesworth Terrace,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.37
451938,Molesworth Terrace,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.12
451938,Molesworth Terrace,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.5
451938,Molesworth Terrace,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.4
451938,Molesworth Terrace,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.4
451938,Molesworth Terrace,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.1
451938,Molesworth Terrace,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,20.2
451938,Molesworth Terrace,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
451938,Molesworth Terrace,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
451938,Molesworth Terrace,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
451938,Molesworth Terrace,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
451938,Molesworth Terrace,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
451938,Molesworth Terrace,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
451938,Molesworth Terrace,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
451938,Molesworth Terrace,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.56
451938,Molesworth Terrace,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.62
451938,Molesworth Terrace,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.78
451938,Molesworth Terrace,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
451938,Molesworth Terrace,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
451938,Molesworth Terrace,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
451938,Molesworth Terrace,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
451938,Molesworth Terrace,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
451938,Molesworth Terrace,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
451938,Molesworth Terrace,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
451938,Molesworth Terrace,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.52
451938,Molesworth Terrace,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.57
451938,Molesworth Terrace,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
451938,Molesworth Terrace,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
451938,Molesworth Terrace,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
451938,Molesworth Terrace,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
451938,Molesworth Terrace,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
451938,Molesworth Terrace,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
451938,Molesworth Terrace,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
451938,Molesworth Terrace,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,46.66
451938,Molesworth Terrace,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,39.6
451938,Molesworth Terrace,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.25
451938,Molesworth Terrace,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.7
451938,Molesworth Terrace,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,192.3
451938,Molesworth Terrace,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.9
451938,Molesworth Terrace,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.2
451938,Molesworth Terrace,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,20.3
451938,Molesworth Terrace,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
451938,Molesworth Terrace,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
451938,Molesworth Terrace,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
451938,Molesworth Terrace,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
451938,Molesworth Terrace,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
451938,Molesworth Terrace,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
451938,Molesworth Terrace,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
451938,Molesworth Terrace,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
451938,Molesworth Terrace,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,55.7
451938,Molesworth Terrace,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,52.12
451938,Molesworth Terrace,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.82
451938,Molesworth Terrace,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
451938,Molesworth Terrace,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
451938,Molesworth Terrace,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
451938,Molesworth Terrace,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
451938,Molesworth Terrace,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
451938,Molesworth Terrace,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
451938,Molesworth Terrace,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
451938,Molesworth Terrace,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.85
451938,Molesworth Terrace,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.87
451938,Molesworth Terrace,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
451938,Molesworth Terrace,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
451938,Molesworth Terrace,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
451938,Molesworth Terrace,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
451938,Molesworth Terrace,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
451938,Molesworth Terrace,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.06
451938,Molesworth Terrace,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,42.59
451938,Molesworth Terrace,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,34.82
451938,Molesworth Terrace,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.47
451938,Molesworth Terrace,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
451938,Molesworth Terrace,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.7
451938,Molesworth Terrace,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.7
451938,Molesworth Terrace,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.8
451938,Molesworth Terrace,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,20.3
451938,Molesworth Terrace,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
451938,Molesworth Terrace,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
451938,Molesworth Terrace,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
451938,Molesworth Terrace,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
451938,Molesworth Terrace,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
451938,Molesworth Terrace,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
451938,Molesworth Terrace,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
451938,Molesworth Terrace,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
451938,Molesworth Terrace,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,52.03
451938,Molesworth Terrace,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,48.66
451938,Molesworth Terrace,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.34
451938,Molesworth Terrace,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
451938,Molesworth Terrace,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
451938,Molesworth Terrace,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
451938,Molesworth Terrace,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
451938,Molesworth Terrace,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
451938,Molesworth Terrace,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.65
451938,Molesworth Terrace,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.71
451938,Molesworth Terrace,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
451938,Molesworth Terrace,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
451938,Molesworth Terrace,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
451938,Molesworth Terrace,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
451938,Molesworth Terrace,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
451938,Molesworth Terrace,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
451938,Molesworth Terrace,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
451938,Molesworth Terrace,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.28
451938,Molesworth Terrace,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.8
451938,Molesworth Terrace,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.5
451938,Molesworth Terrace,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.19
451938,Molesworth Terrace,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
451938,Molesworth Terrace,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.2
451938,Molesworth Terrace,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.2
451938,Molesworth Terrace,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.8
451938,Molesworth Terrace,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,20.3
451938,Molesworth Terrace,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
451938,Molesworth Terrace,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
451938,Molesworth Terrace,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
451938,Molesworth Terrace,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
451938,Molesworth Terrace,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
451938,Molesworth Terrace,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
451938,Molesworth Terrace,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
451938,Molesworth Terrace,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
451938,Molesworth Terrace,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.45
451938,Molesworth Terrace,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.21
451938,Molesworth Terrace,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.44
451938,Molesworth Terrace,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
451938,Molesworth Terrace,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
451938,Molesworth Terrace,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
451938,Molesworth Terrace,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
451938,Molesworth Terrace,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
451938,Molesworth Terrace,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
451938,Molesworth Terrace,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.54
451938,Molesworth Terrace,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.63
451938,Molesworth Terrace,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.14
451938,Molesworth Terrace,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
451938,Molesworth Terrace,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
451938,Molesworth Terrace,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
451938,Molesworth Terrace,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.9
451938,Molesworth Terrace,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
451938,Molesworth Terrace,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
451938,Molesworth Terrace,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.48
451938,Molesworth Terrace,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.32
451938,Molesworth Terrace,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.68
451938,Molesworth Terrace,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.15
451938,Molesworth Terrace,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
451938,Molesworth Terrace,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.8
451938,Molesworth Terrace,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.6
451938,Molesworth Terrace,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.3
451938,Molesworth Terrace,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,20.3
451938,Molesworth Terrace,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
451938,Molesworth Terrace,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
451938,Molesworth Terrace,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
451938,Molesworth Terrace,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
451938,Molesworth Terrace,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
451938,Molesworth Terrace,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
451938,Molesworth Terrace,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
451938,Molesworth Terrace,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.86
451938,Molesworth Terrace,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.31
451938,Molesworth Terrace,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,50.29
451938,Molesworth Terrace,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
451938,Molesworth Terrace,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
451938,Molesworth Terrace,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
451938,Molesworth Terrace,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
451938,Molesworth Terrace,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
451938,Molesworth Terrace,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
451938,Molesworth Terrace,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
451938,Molesworth Terrace,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
451938,Molesworth Terrace,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.11
451938,Molesworth Terrace,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.55
451938,Molesworth Terrace,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
451938,Molesworth Terrace,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
451938,Molesworth Terrace,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
451938,Molesworth Terrace,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
451938,Molesworth Terrace,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
451938,Molesworth Terrace,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
451938,Molesworth Terrace,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
451938,Molesworth Terrace,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.21
451938,Molesworth Terrace,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,35.75
451938,Molesworth Terrace,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,36.19
451938,Molesworth Terrace,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
451938,Molesworth Terrace,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.8
451938,Molesworth Terrace,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.5
451938,Molesworth Terrace,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.5
451938,Molesworth Terrace,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,20.3
451938,Molesworth Terrace,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
451938,Molesworth Terrace,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
451938,Molesworth Terrace,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
451938,Molesworth Terrace,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
451938,Molesworth Terrace,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
451938,Molesworth Terrace,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
451938,Molesworth Terrace,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
451938,Molesworth Terrace,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,45.27
451938,Molesworth Terrace,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,50.85
451938,Molesworth Terrace,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,52.74
451938,Molesworth Terrace,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
451938,Molesworth Terrace,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
451938,Molesworth Terrace,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
451938,Molesworth Terrace,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
451938,Molesworth Terrace,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
451938,Molesworth Terrace,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
451938,Molesworth Terrace,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.98
451938,Molesworth Terrace,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.25
451938,Molesworth Terrace,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.05
451938,Molesworth Terrace,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
451938,Molesworth Terrace,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
451938,Molesworth Terrace,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
451938,Molesworth Terrace,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
451938,Molesworth Terrace,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
451938,Molesworth Terrace,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
451938,Molesworth Terrace,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
451938,Molesworth Terrace,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.17
451938,Molesworth Terrace,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.15
451938,Molesworth Terrace,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,38.51
451938,Molesworth Terrace,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
451938,Molesworth Terrace,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.9
451938,Molesworth Terrace,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.8
451938,Molesworth Terrace,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.0
451938,Molesworth Terrace,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,20.4
451938,Molesworth Terrace,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
451938,Molesworth Terrace,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
451938,Molesworth Terrace,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
451938,Molesworth Terrace,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
451938,Molesworth Terrace,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
451938,Molesworth Terrace,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
451938,Molesworth Terrace,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
451938,Molesworth Terrace,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
451938,Molesworth Terrace,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,48.16
451938,Molesworth Terrace,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,44.4
451938,Molesworth Terrace,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,56.56
451938,Molesworth Terrace,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
451938,Molesworth Terrace,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
451938,Molesworth Terrace,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
451938,Molesworth Terrace,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
451938,Molesworth Terrace,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
451938,Molesworth Terrace,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
451938,Molesworth Terrace,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
451938,Molesworth Terrace,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
451938,Molesworth Terrace,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.28
451938,Molesworth Terrace,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.69
451938,Molesworth Terrace,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
451938,Molesworth Terrace,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
451938,Molesworth Terrace,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
451938,Molesworth Terrace,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
451938,Molesworth Terrace,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
451938,Molesworth Terrace,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
451938,Molesworth Terrace,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.37
451938,Molesworth Terrace,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.65
451938,Molesworth Terrace,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.79
451938,Molesworth Terrace,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.79
451938,Molesworth Terrace,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
451938,Molesworth Terrace,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.1
451938,Molesworth Terrace,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.3
451938,Molesworth Terrace,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.4
451938,Molesworth Terrace,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,20.4
451938,Molesworth Terrace,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
451938,Molesworth Terrace,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
451938,Molesworth Terrace,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
451938,Molesworth Terrace,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
451938,Molesworth Terrace,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
451938,Molesworth Terrace,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
451938,Molesworth Terrace,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
451938,Molesworth Terrace,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
451938,Molesworth Terrace,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
451938,Molesworth Terrace,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,43.36
451938,Molesworth Terrace,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.07
451938,Molesworth Terrace,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,53.47
451938,Molesworth Terrace,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
451938,Molesworth Terrace,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
451938,Molesworth Terrace,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
451938,Molesworth Terrace,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
451938,Molesworth Terrace,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
451938,Molesworth Terrace,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
451938,Molesworth Terrace,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
451938,Molesworth Terrace,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
451938,Molesworth Terrace,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.69
451938,Molesworth Terrace,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.9
451938,Molesworth Terrace,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
451938,Molesworth Terrace,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
451938,Molesworth Terrace,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
451938,Molesworth Terrace,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
451938,Molesworth Terrace,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
451938,Molesworth Terrace,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
451938,Molesworth Terrace,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.15
451938,Molesworth Terrace,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,35.51
451938,Molesworth Terrace,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.0
451938,Molesworth Terrace,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,35.71
451938,Molesworth Terrace,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
451938,Molesworth Terrace,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.2
451938,Molesworth Terrace,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.9
451938,Molesworth Terrace,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.7
451938,Molesworth Terrace,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,20.5
451938,Molesworth Terrace,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
451938,Molesworth Terrace,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
451938,Molesworth Terrace,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
451938,Molesworth Terrace,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
451938,Molesworth Terrace,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
451938,Molesworth Terrace,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
451938,Molesworth Terrace,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
451938,Molesworth Terrace,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
451938,Molesworth Terrace,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.69
451938,Molesworth Terrace,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,51.61
451938,Molesworth Terrace,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
451938,Molesworth Terrace,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
451938,Molesworth Terrace,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
451938,Molesworth Terrace,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
451938,Molesworth Terrace,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
451938,Molesworth Terrace,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
451938,Molesworth Terrace,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
451938,Molesworth Terrace,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.15
451938,Molesworth Terrace,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.46
451938,Molesworth Terrace,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.59
451938,Molesworth Terrace,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
451938,Molesworth Terrace,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
451938,Molesworth Terrace,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
451938,Molesworth Terrace,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
451938,Molesworth Terrace,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
451938,Molesworth Terrace,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
451938,Molesworth Terrace,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.83
451938,Molesworth Terrace,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.75
451938,Molesworth Terrace,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.02
451938,Molesworth Terrace,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,38.23
451938,Molesworth Terrace,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.2
451938,Molesworth Terrace,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.7
451938,Molesworth Terrace,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.6
451938,Molesworth Terrace,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.5
451938,Molesworth Terrace,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,20.5
451938,Molesworth Terrace,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
451938,Molesworth Terrace,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
451938,Molesworth Terrace,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
451938,Molesworth Terrace,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
451938,Molesworth Terrace,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
451938,Molesworth Terrace,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
451938,Molesworth Terrace,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
451938,Molesworth Terrace,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
451938,Molesworth Terrace,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
451938,Molesworth Terrace,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,48.9
451938,Molesworth Terrace,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.49
451938,Molesworth Terrace,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,56.82
451938,Molesworth Terrace,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
451938,Molesworth Terrace,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
451938,Molesworth Terrace,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
451938,Molesworth Terrace,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
451938,Molesworth Terrace,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
451938,Molesworth Terrace,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
451938,Molesworth Terrace,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
451938,Molesworth Terrace,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
451938,Molesworth Terrace,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.99
451938,Molesworth Terrace,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.97
