Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
451938,Molesworth Terrace,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
451938,Molesworth Terrace,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
451938,Molesworth Terrace,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.0
451938,Molesworth Terrace,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
451938,Molesworth Terrace,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
451938,Molesworth Terrace,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.14
451938,Molesworth Terrace,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,36.29
451938,Molesworth Terrace,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.31
451938,Molesworth Terrace,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.43
451938,Molesworth Terrace,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,73.7
451938,Molesworth Terrace,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.1
451938,Molesworth Terrace,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.2
451938,Molesworth Terrace,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.2
451938,Molesworth Terrace,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,20.6
451938,Molesworth Terrace,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
451938,Molesworth Terrace,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
451938,Molesworth Terrace,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
451938,Molesworth Terrace,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
451938,Molesworth Terrace,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
451938,Molesworth Terrace,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
451938,Molesworth Terrace,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
451938,Molesworth Terrace,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.36
451938,Molesworth Terrace,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.3
451938,Molesworth Terrace,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,58.39
451938,Molesworth Terrace,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
451938,Molesworth Terrace,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
451938,Molesworth Terrace,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
451938,Molesworth Terrace,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
451938,Molesworth Terrace,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
451938,Molesworth Terrace,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
451938,Molesworth Terrace,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
451938,Molesworth Terrace,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
451938,Molesworth Terrace,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.36
451938,Molesworth Terrace,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.41
451938,Molesworth Terrace,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
451938,Molesworth Terrace,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
451938,Molesworth Terrace,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
451938,Molesworth Terrace,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
451938,Molesworth Terrace,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
451938,Molesworth Terrace,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
451938,Molesworth Terrace,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.04
451938,Molesworth Terrace,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,44.96
451938,Molesworth Terrace,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.6
451938,Molesworth Terrace,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.74
451938,Molesworth Terrace,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,89.0
451938,Molesworth Terrace,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,184.9
451938,Molesworth Terrace,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.4
451938,Molesworth Terrace,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.0
451938,Molesworth Terrace,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,20.6
451938,Molesworth Terrace,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
451938,Molesworth Terrace,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
451938,Molesworth Terrace,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
451938,Molesworth Terrace,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
451938,Molesworth Terrace,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
451938,Molesworth Terrace,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
451938,Molesworth Terrace,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
451938,Molesworth Terrace,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
451938,Molesworth Terrace,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,50.33
451938,Molesworth Terrace,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.97
451938,Molesworth Terrace,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,53.15
451938,Molesworth Terrace,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
451938,Molesworth Terrace,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
451938,Molesworth Terrace,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
451938,Molesworth Terrace,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
451938,Molesworth Terrace,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
451938,Molesworth Terrace,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
451938,Molesworth Terrace,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
451938,Molesworth Terrace,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
451938,Molesworth Terrace,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.33
451938,Molesworth Terrace,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.91
451938,Molesworth Terrace,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
451938,Molesworth Terrace,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
451938,Molesworth Terrace,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
451938,Molesworth Terrace,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
451938,Molesworth Terrace,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
451938,Molesworth Terrace,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
451938,Molesworth Terrace,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
451938,Molesworth Terrace,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,45.44
451938,Molesworth Terrace,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.03
451938,Molesworth Terrace,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,34.4
451938,Molesworth Terrace,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,82.1
451938,Molesworth Terrace,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,186.5
451938,Molesworth Terrace,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.3
451938,Molesworth Terrace,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.5
451938,Molesworth Terrace,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,20.5
451938,Molesworth Terrace,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
451938,Molesworth Terrace,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
451938,Molesworth Terrace,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
451938,Molesworth Terrace,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
451938,Molesworth Terrace,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
451938,Molesworth Terrace,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
451938,Molesworth Terrace,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
451938,Molesworth Terrace,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,50.21
451938,Molesworth Terrace,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.36
451938,Molesworth Terrace,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,51.31
451938,Molesworth Terrace,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
451938,Molesworth Terrace,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
451938,Molesworth Terrace,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
451938,Molesworth Terrace,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
451938,Molesworth Terrace,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
451938,Molesworth Terrace,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
451938,Molesworth Terrace,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
451938,Molesworth Terrace,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
451938,Molesworth Terrace,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.11
451938,Molesworth Terrace,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.79
451938,Molesworth Terrace,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
451938,Molesworth Terrace,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
451938,Molesworth Terrace,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
451938,Molesworth Terrace,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
451938,Molesworth Terrace,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
451938,Molesworth Terrace,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
451938,Molesworth Terrace,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.81
451938,Molesworth Terrace,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,47.14
451938,Molesworth Terrace,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.79
451938,Molesworth Terrace,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.16
451938,Molesworth Terrace,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,87.9
451938,Molesworth Terrace,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,192.9
451938,Molesworth Terrace,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.7
451938,Molesworth Terrace,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.2
451938,Molesworth Terrace,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,20.5
451938,Molesworth Terrace,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
451938,Molesworth Terrace,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
451938,Molesworth Terrace,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
451938,Molesworth Terrace,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
451938,Molesworth Terrace,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
451938,Molesworth Terrace,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
451938,Molesworth Terrace,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,52.06
451938,Molesworth Terrace,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.9
451938,Molesworth Terrace,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,50.95
451938,Molesworth Terrace,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
451938,Molesworth Terrace,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
451938,Molesworth Terrace,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
451938,Molesworth Terrace,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
451938,Molesworth Terrace,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
451938,Molesworth Terrace,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
451938,Molesworth Terrace,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
451938,Molesworth Terrace,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
451938,Molesworth Terrace,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.41
451938,Molesworth Terrace,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.91
451938,Molesworth Terrace,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
451938,Molesworth Terrace,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
451938,Molesworth Terrace,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
451938,Molesworth Terrace,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
451938,Molesworth Terrace,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
451938,Molesworth Terrace,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
451938,Molesworth Terrace,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.47
451938,Molesworth Terrace,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,47.29
451938,Molesworth Terrace,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.54
451938,Molesworth Terrace,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.68
451938,Molesworth Terrace,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,88.9
451938,Molesworth Terrace,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,193.5
451938,Molesworth Terrace,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.7
451938,Molesworth Terrace,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.6
451938,Molesworth Terrace,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,20.5
451938,Molesworth Terrace,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
451938,Molesworth Terrace,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
451938,Molesworth Terrace,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
451938,Molesworth Terrace,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
451938,Molesworth Terrace,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
451938,Molesworth Terrace,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
451938,Molesworth Terrace,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
451938,Molesworth Terrace,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,52.9
451938,Molesworth Terrace,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.96
451938,Molesworth Terrace,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,50.59
451938,Molesworth Terrace,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
451938,Molesworth Terrace,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
451938,Molesworth Terrace,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
451938,Molesworth Terrace,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
451938,Molesworth Terrace,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
451938,Molesworth Terrace,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
451938,Molesworth Terrace,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
451938,Molesworth Terrace,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
451938,Molesworth Terrace,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
451938,Molesworth Terrace,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.68
451938,Molesworth Terrace,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
451938,Molesworth Terrace,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
451938,Molesworth Terrace,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
451938,Molesworth Terrace,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
451938,Molesworth Terrace,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
451938,Molesworth Terrace,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
451938,Molesworth Terrace,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.41
451938,Molesworth Terrace,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,46.76
451938,Molesworth Terrace,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.13
451938,Molesworth Terrace,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.29
451938,Molesworth Terrace,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,93.0
451938,Molesworth Terrace,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.5
451938,Molesworth Terrace,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.1
451938,Molesworth Terrace,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.1
451938,Molesworth Terrace,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,20.6
451938,Molesworth Terrace,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
451938,Molesworth Terrace,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
451938,Molesworth Terrace,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
451938,Molesworth Terrace,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
451938,Molesworth Terrace,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
451938,Molesworth Terrace,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
451938,Molesworth Terrace,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
451938,Molesworth Terrace,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,53.13
451938,Molesworth Terrace,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.04
451938,Molesworth Terrace,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,48.97
451938,Molesworth Terrace,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
451938,Molesworth Terrace,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
451938,Molesworth Terrace,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
451938,Molesworth Terrace,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
451938,Molesworth Terrace,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
451938,Molesworth Terrace,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
451938,Molesworth Terrace,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
451938,Molesworth Terrace,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
451938,Molesworth Terrace,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
451938,Molesworth Terrace,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.23
451938,Molesworth Terrace,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
451938,Molesworth Terrace,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
451938,Molesworth Terrace,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
451938,Molesworth Terrace,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.2
451938,Molesworth Terrace,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
451938,Molesworth Terrace,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.19
451938,Molesworth Terrace,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,48.41
451938,Molesworth Terrace,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.68
451938,Molesworth Terrace,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.43
451938,Molesworth Terrace,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,99.9
451938,Molesworth Terrace,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,198.4
451938,Molesworth Terrace,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.7
451938,Molesworth Terrace,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.2
451938,Molesworth Terrace,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,20.6
451938,Molesworth Terrace,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
451938,Molesworth Terrace,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
451938,Molesworth Terrace,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
451938,Molesworth Terrace,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
451938,Molesworth Terrace,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
451938,Molesworth Terrace,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
451938,Molesworth Terrace,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
451938,Molesworth Terrace,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,54.59
451938,Molesworth Terrace,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.51
451938,Molesworth Terrace,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,54.66
451938,Molesworth Terrace,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
451938,Molesworth Terrace,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
451938,Molesworth Terrace,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
451938,Molesworth Terrace,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
451938,Molesworth Terrace,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
451938,Molesworth Terrace,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
451938,Molesworth Terrace,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
451938,Molesworth Terrace,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
451938,Molesworth Terrace,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
451938,Molesworth Terrace,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.69
451938,Molesworth Terrace,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
451938,Molesworth Terrace,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
451938,Molesworth Terrace,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
451938,Molesworth Terrace,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
451938,Molesworth Terrace,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
451938,Molesworth Terrace,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.16
451938,Molesworth Terrace,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,50.21
451938,Molesworth Terrace,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.93
451938,Molesworth Terrace,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,34.2
451938,Molesworth Terrace,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,125.9
451938,Molesworth Terrace,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,205.1
451938,Molesworth Terrace,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
451938,Molesworth Terrace,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.9
451938,Molesworth Terrace,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,20.6
451938,Molesworth Terrace,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
451938,Molesworth Terrace,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
451938,Molesworth Terrace,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
451938,Molesworth Terrace,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
451938,Molesworth Terrace,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
451938,Molesworth Terrace,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
451938,Molesworth Terrace,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
451938,Molesworth Terrace,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
451938,Molesworth Terrace,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,54.83
451938,Molesworth Terrace,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
451938,Molesworth Terrace,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,52.89
451938,Molesworth Terrace,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
451938,Molesworth Terrace,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
451938,Molesworth Terrace,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
451938,Molesworth Terrace,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
451938,Molesworth Terrace,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
451938,Molesworth Terrace,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
451938,Molesworth Terrace,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
451938,Molesworth Terrace,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
451938,Molesworth Terrace,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
451938,Molesworth Terrace,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.54
451938,Molesworth Terrace,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
451938,Molesworth Terrace,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
451938,Molesworth Terrace,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
451938,Molesworth Terrace,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.1
451938,Molesworth Terrace,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
451938,Molesworth Terrace,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.56
451938,Molesworth Terrace,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,57.29
451938,Molesworth Terrace,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.53
451938,Molesworth Terrace,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,34.02
451938,Molesworth Terrace,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,153.3
451938,Molesworth Terrace,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,234.9
451938,Molesworth Terrace,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
451938,Molesworth Terrace,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.6
451938,Molesworth Terrace,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,20.6
451938,Molesworth Terrace,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
451938,Molesworth Terrace,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
451938,Molesworth Terrace,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
451938,Molesworth Terrace,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
451938,Molesworth Terrace,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
451938,Molesworth Terrace,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
451938,Molesworth Terrace,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
451938,Molesworth Terrace,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
451938,Molesworth Terrace,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,62.2
451938,Molesworth Terrace,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.21
451938,Molesworth Terrace,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,53.57
451938,Molesworth Terrace,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,149.0
451938,Molesworth Terrace,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
451938,Molesworth Terrace,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
451938,Molesworth Terrace,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
451938,Molesworth Terrace,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
451938,Molesworth Terrace,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
451938,Molesworth Terrace,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
451938,Molesworth Terrace,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
451938,Molesworth Terrace,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
451938,Molesworth Terrace,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.96
451938,Molesworth Terrace,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
451938,Molesworth Terrace,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
451938,Molesworth Terrace,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
451938,Molesworth Terrace,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.5
451938,Molesworth Terrace,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
451938,Molesworth Terrace,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
451938,Molesworth Terrace,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.1
451938,Molesworth Terrace,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,58.27
451938,Molesworth Terrace,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.73
451938,Molesworth Terrace,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.34
451938,Molesworth Terrace,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,151.4
451938,Molesworth Terrace,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,238.3
451938,Molesworth Terrace,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
451938,Molesworth Terrace,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.7
451938,Molesworth Terrace,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,20.6
451938,Molesworth Terrace,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
451938,Molesworth Terrace,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
451938,Molesworth Terrace,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
451938,Molesworth Terrace,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
451938,Molesworth Terrace,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
451938,Molesworth Terrace,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
451938,Molesworth Terrace,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
451938,Molesworth Terrace,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,62.53
451938,Molesworth Terrace,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451938,Molesworth Terrace,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,53.29
451938,Molesworth Terrace,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,146.4
451938,Molesworth Terrace,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
451938,Molesworth Terrace,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
451938,Molesworth Terrace,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
451938,Molesworth Terrace,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
451938,Molesworth Terrace,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
451938,Molesworth Terrace,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
451938,Molesworth Terrace,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
451938,Molesworth Terrace,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.59
451938,Molesworth Terrace,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
451938,Molesworth Terrace,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
451938,Molesworth Terrace,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
451938,Molesworth Terrace,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
451938,Molesworth Terrace,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
451938,Molesworth Terrace,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
451938,Molesworth Terrace,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.31
451938,Molesworth Terrace,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,54.49
451938,Molesworth Terrace,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.41
451938,Molesworth Terrace,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,32.64
451938,Molesworth Terrace,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,131.2
451938,Molesworth Terrace,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,223.3
451938,Molesworth Terrace,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
451938,Molesworth Terrace,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.6
451938,Molesworth Terrace,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,20.6
451938,Molesworth Terrace,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
451938,Molesworth Terrace,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
451938,Molesworth Terrace,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
451938,Molesworth Terrace,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
451938,Molesworth Terrace,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
451938,Molesworth Terrace,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
451938,Molesworth Terrace,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
451938,Molesworth Terrace,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,58.96
451938,Molesworth Terrace,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.91
451938,Molesworth Terrace,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,51.22
451938,Molesworth Terrace,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,127.6
451938,Molesworth Terrace,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
451938,Molesworth Terrace,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
451938,Molesworth Terrace,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
451938,Molesworth Terrace,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
451938,Molesworth Terrace,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
451938,Molesworth Terrace,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
451938,Molesworth Terrace,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
451938,Molesworth Terrace,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
451938,Molesworth Terrace,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.28
451938,Molesworth Terrace,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
451938,Molesworth Terrace,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
451938,Molesworth Terrace,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
451938,Molesworth Terrace,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.7
451938,Molesworth Terrace,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
451938,Molesworth Terrace,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.17
451938,Molesworth Terrace,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,55.68
451938,Molesworth Terrace,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.89
451938,Molesworth Terrace,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.41
451938,Molesworth Terrace,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,138.9
451938,Molesworth Terrace,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,228.2
451938,Molesworth Terrace,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
451938,Molesworth Terrace,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.2
451938,Molesworth Terrace,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,20.6
451938,Molesworth Terrace,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
451938,Molesworth Terrace,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
451938,Molesworth Terrace,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
451938,Molesworth Terrace,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
451938,Molesworth Terrace,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
451938,Molesworth Terrace,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
451938,Molesworth Terrace,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
451938,Molesworth Terrace,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
451938,Molesworth Terrace,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
451938,Molesworth Terrace,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,60.55
451938,Molesworth Terrace,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.03
451938,Molesworth Terrace,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,50.69
451938,Molesworth Terrace,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,133.6
451938,Molesworth Terrace,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
451938,Molesworth Terrace,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
451938,Molesworth Terrace,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
451938,Molesworth Terrace,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
451938,Molesworth Terrace,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
451938,Molesworth Terrace,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
451938,Molesworth Terrace,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
451938,Molesworth Terrace,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
451938,Molesworth Terrace,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.05
451938,Molesworth Terrace,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
451938,Molesworth Terrace,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
451938,Molesworth Terrace,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
451938,Molesworth Terrace,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.9
451938,Molesworth Terrace,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
451938,Molesworth Terrace,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
451938,Molesworth Terrace,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.41
451938,Molesworth Terrace,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,54.07
451938,Molesworth Terrace,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.65
451938,Molesworth Terrace,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.62
451938,Molesworth Terrace,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,132.2
451938,Molesworth Terrace,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,222.3
451938,Molesworth Terrace,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.7
451938,Molesworth Terrace,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.0
451938,Molesworth Terrace,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,20.5
451938,Molesworth Terrace,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
451938,Molesworth Terrace,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
451938,Molesworth Terrace,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
451938,Molesworth Terrace,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
451938,Molesworth Terrace,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
451938,Molesworth Terrace,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
451938,Molesworth Terrace,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
451938,Molesworth Terrace,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,58.8
451938,Molesworth Terrace,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.89
451938,Molesworth Terrace,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,49.67
451938,Molesworth Terrace,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
451938,Molesworth Terrace,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
451938,Molesworth Terrace,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
451938,Molesworth Terrace,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
451938,Molesworth Terrace,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
451938,Molesworth Terrace,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
451938,Molesworth Terrace,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451938,Molesworth Terrace,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
451938,Molesworth Terrace,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
451938,Molesworth Terrace,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.17
451938,Molesworth Terrace,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
451938,Molesworth Terrace,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
451938,Molesworth Terrace,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
451938,Molesworth Terrace,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
451938,Molesworth Terrace,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
451938,Molesworth Terrace,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.94
451938,Molesworth Terrace,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,55.74
451938,Molesworth Terrace,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.63
451938,Molesworth Terrace,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.47
451938,Molesworth Terrace,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,134.2
451938,Molesworth Terrace,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,228.8
451938,Molesworth Terrace,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.7
451938,Molesworth Terrace,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.8
451938,Molesworth Terrace,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,20.5
451938,Molesworth Terrace,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
451938,Molesworth Terrace,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
451938,Molesworth Terrace,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
451938,Molesworth Terrace,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
451938,Molesworth Terrace,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
451938,Molesworth Terrace,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
451938,Molesworth Terrace,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
451938,Molesworth Terrace,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,61.37
451938,Molesworth Terrace,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.33
451938,Molesworth Terrace,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,49.64
451938,Molesworth Terrace,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,134.7
451938,Molesworth Terrace,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
451938,Molesworth Terrace,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
451938,Molesworth Terrace,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
451938,Molesworth Terrace,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
451938,Molesworth Terrace,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
451938,Molesworth Terrace,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
451938,Molesworth Terrace,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.97
451938,Molesworth Terrace,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
451938,Molesworth Terrace,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.83
451938,Molesworth Terrace,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
451938,Molesworth Terrace,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
451938,Molesworth Terrace,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
451938,Molesworth Terrace,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.8
451938,Molesworth Terrace,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
