Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
451938,Molesworth Terrace,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.92
451938,Molesworth Terrace,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,59.14
451938,Molesworth Terrace,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.94
451938,Molesworth Terrace,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.16
451938,Molesworth Terrace,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,138.2
451938,Molesworth Terrace,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,242.7
451938,Molesworth Terrace,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.1
451938,Molesworth Terrace,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.7
451938,Molesworth Terrace,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,20.4
451938,Molesworth Terrace,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
451938,Molesworth Terrace,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
451938,Molesworth Terrace,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
451938,Molesworth Terrace,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
451938,Molesworth Terrace,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
451938,Molesworth Terrace,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
451938,Molesworth Terrace,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,74.11
451938,Molesworth Terrace,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.98
451938,Molesworth Terrace,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
451938,Molesworth Terrace,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,162.7
451938,Molesworth Terrace,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.4
451938,Molesworth Terrace,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
451938,Molesworth Terrace,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
451938,Molesworth Terrace,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
451938,Molesworth Terrace,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
451938,Molesworth Terrace,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
451938,Molesworth Terrace,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.49
451938,Molesworth Terrace,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
451938,Molesworth Terrace,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.49
451938,Molesworth Terrace,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
451938,Molesworth Terrace,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
451938,Molesworth Terrace,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
451938,Molesworth Terrace,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.7
451938,Molesworth Terrace,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
451938,Molesworth Terrace,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
451938,Molesworth Terrace,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.41
451938,Molesworth Terrace,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,53.6
451938,Molesworth Terrace,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.51
451938,Molesworth Terrace,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.21
451938,Molesworth Terrace,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,124.5
451938,Molesworth Terrace,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,220.5
451938,Molesworth Terrace,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.2
451938,Molesworth Terrace,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.5
451938,Molesworth Terrace,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,20.3
451938,Molesworth Terrace,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
451938,Molesworth Terrace,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
451938,Molesworth Terrace,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
451938,Molesworth Terrace,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
451938,Molesworth Terrace,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
451938,Molesworth Terrace,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
451938,Molesworth Terrace,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
451938,Molesworth Terrace,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,68.09
451938,Molesworth Terrace,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.64
451938,Molesworth Terrace,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,55.7
451938,Molesworth Terrace,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,146.4
451938,Molesworth Terrace,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
451938,Molesworth Terrace,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
451938,Molesworth Terrace,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
451938,Molesworth Terrace,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
451938,Molesworth Terrace,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
451938,Molesworth Terrace,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.37
451938,Molesworth Terrace,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.4
451938,Molesworth Terrace,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.05
451938,Molesworth Terrace,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
451938,Molesworth Terrace,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
451938,Molesworth Terrace,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
451938,Molesworth Terrace,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
451938,Molesworth Terrace,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
451938,Molesworth Terrace,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
451938,Molesworth Terrace,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.84
451938,Molesworth Terrace,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,62.64
451938,Molesworth Terrace,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.81
451938,Molesworth Terrace,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,39.9
451938,Molesworth Terrace,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,159.6
451938,Molesworth Terrace,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,257.5
451938,Molesworth Terrace,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
451938,Molesworth Terrace,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.5
451938,Molesworth Terrace,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,20.1
451938,Molesworth Terrace,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
451938,Molesworth Terrace,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
451938,Molesworth Terrace,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
451938,Molesworth Terrace,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
451938,Molesworth Terrace,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
451938,Molesworth Terrace,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
451938,Molesworth Terrace,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
451938,Molesworth Terrace,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
451938,Molesworth Terrace,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,79.0
451938,Molesworth Terrace,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.23
451938,Molesworth Terrace,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,57.94
451938,Molesworth Terrace,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,181.7
451938,Molesworth Terrace,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.1
451938,Molesworth Terrace,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
451938,Molesworth Terrace,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
451938,Molesworth Terrace,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
451938,Molesworth Terrace,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
451938,Molesworth Terrace,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
451938,Molesworth Terrace,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.35
451938,Molesworth Terrace,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.39
451938,Molesworth Terrace,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.83
451938,Molesworth Terrace,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
451938,Molesworth Terrace,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
451938,Molesworth Terrace,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
451938,Molesworth Terrace,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.3
451938,Molesworth Terrace,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
451938,Molesworth Terrace,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.81
451938,Molesworth Terrace,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,64.98
451938,Molesworth Terrace,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.23
451938,Molesworth Terrace,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,41.59
451938,Molesworth Terrace,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,159.2
451938,Molesworth Terrace,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,267.7
451938,Molesworth Terrace,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
451938,Molesworth Terrace,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,173.0
451938,Molesworth Terrace,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,20.0
451938,Molesworth Terrace,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
451938,Molesworth Terrace,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
451938,Molesworth Terrace,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
451938,Molesworth Terrace,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
451938,Molesworth Terrace,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
451938,Molesworth Terrace,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
451938,Molesworth Terrace,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
451938,Molesworth Terrace,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
451938,Molesworth Terrace,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,79.33
451938,Molesworth Terrace,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.62
451938,Molesworth Terrace,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,60.42
451938,Molesworth Terrace,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,178.4
451938,Molesworth Terrace,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.1
451938,Molesworth Terrace,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
451938,Molesworth Terrace,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
451938,Molesworth Terrace,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
451938,Molesworth Terrace,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
451938,Molesworth Terrace,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
451938,Molesworth Terrace,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.35
451938,Molesworth Terrace,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
451938,Molesworth Terrace,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.43
451938,Molesworth Terrace,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
451938,Molesworth Terrace,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
451938,Molesworth Terrace,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
451938,Molesworth Terrace,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
451938,Molesworth Terrace,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
451938,Molesworth Terrace,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.62
451938,Molesworth Terrace,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,64.49
451938,Molesworth Terrace,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.06
451938,Molesworth Terrace,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,41.25
451938,Molesworth Terrace,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,152.7
451938,Molesworth Terrace,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,265.7
451938,Molesworth Terrace,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.5
451938,Molesworth Terrace,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.4
451938,Molesworth Terrace,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,19.9
451938,Molesworth Terrace,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
451938,Molesworth Terrace,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
451938,Molesworth Terrace,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
451938,Molesworth Terrace,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
451938,Molesworth Terrace,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
451938,Molesworth Terrace,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
451938,Molesworth Terrace,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
451938,Molesworth Terrace,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,79.84
451938,Molesworth Terrace,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.19
451938,Molesworth Terrace,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,58.68
451938,Molesworth Terrace,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,176.6
451938,Molesworth Terrace,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.3
451938,Molesworth Terrace,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
451938,Molesworth Terrace,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
451938,Molesworth Terrace,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
451938,Molesworth Terrace,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
451938,Molesworth Terrace,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
451938,Molesworth Terrace,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.26
451938,Molesworth Terrace,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
451938,Molesworth Terrace,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.68
451938,Molesworth Terrace,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
451938,Molesworth Terrace,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
451938,Molesworth Terrace,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
451938,Molesworth Terrace,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
451938,Molesworth Terrace,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
451938,Molesworth Terrace,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
451938,Molesworth Terrace,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.05
451938,Molesworth Terrace,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,66.81
451938,Molesworth Terrace,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.21
451938,Molesworth Terrace,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,44.41
451938,Molesworth Terrace,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,163.1
451938,Molesworth Terrace,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,275.8
451938,Molesworth Terrace,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.2
451938,Molesworth Terrace,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,184.3
451938,Molesworth Terrace,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,19.8
451938,Molesworth Terrace,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
451938,Molesworth Terrace,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
451938,Molesworth Terrace,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
451938,Molesworth Terrace,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
451938,Molesworth Terrace,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
451938,Molesworth Terrace,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
451938,Molesworth Terrace,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
451938,Molesworth Terrace,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,81.07
451938,Molesworth Terrace,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.95
451938,Molesworth Terrace,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,61.08
451938,Molesworth Terrace,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,189.7
451938,Molesworth Terrace,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.9
451938,Molesworth Terrace,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
451938,Molesworth Terrace,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
451938,Molesworth Terrace,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
451938,Molesworth Terrace,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
451938,Molesworth Terrace,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
451938,Molesworth Terrace,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.02
451938,Molesworth Terrace,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
451938,Molesworth Terrace,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.77
451938,Molesworth Terrace,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
451938,Molesworth Terrace,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
451938,Molesworth Terrace,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
451938,Molesworth Terrace,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
451938,Molesworth Terrace,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
451938,Molesworth Terrace,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
451938,Molesworth Terrace,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.94
451938,Molesworth Terrace,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,61.22
451938,Molesworth Terrace,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.78
451938,Molesworth Terrace,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,47.92
451938,Molesworth Terrace,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,150.7
451938,Molesworth Terrace,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,253.6
451938,Molesworth Terrace,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.9
451938,Molesworth Terrace,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,198.7
451938,Molesworth Terrace,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,19.7
451938,Molesworth Terrace,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
451938,Molesworth Terrace,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
451938,Molesworth Terrace,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
451938,Molesworth Terrace,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
451938,Molesworth Terrace,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
451938,Molesworth Terrace,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
451938,Molesworth Terrace,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
451938,Molesworth Terrace,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
451938,Molesworth Terrace,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,76.24
451938,Molesworth Terrace,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.45
451938,Molesworth Terrace,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,64.68
451938,Molesworth Terrace,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,184.5
451938,Molesworth Terrace,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.8
451938,Molesworth Terrace,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
451938,Molesworth Terrace,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
451938,Molesworth Terrace,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
451938,Molesworth Terrace,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
451938,Molesworth Terrace,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
451938,Molesworth Terrace,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.89
451938,Molesworth Terrace,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
451938,Molesworth Terrace,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.74
451938,Molesworth Terrace,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
451938,Molesworth Terrace,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
451938,Molesworth Terrace,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
451938,Molesworth Terrace,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
451938,Molesworth Terrace,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
451938,Molesworth Terrace,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.91
451938,Molesworth Terrace,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,50.19
451938,Molesworth Terrace,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.03
451938,Molesworth Terrace,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,47.32
451938,Molesworth Terrace,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,130.7
451938,Molesworth Terrace,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,207.3
451938,Molesworth Terrace,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
451938,Molesworth Terrace,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,196.4
451938,Molesworth Terrace,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,19.6
451938,Molesworth Terrace,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
451938,Molesworth Terrace,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
451938,Molesworth Terrace,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
451938,Molesworth Terrace,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
451938,Molesworth Terrace,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
451938,Molesworth Terrace,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
451938,Molesworth Terrace,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
451938,Molesworth Terrace,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
451938,Molesworth Terrace,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,66.08
451938,Molesworth Terrace,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.03
451938,Molesworth Terrace,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,64.06
451938,Molesworth Terrace,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,171.5
451938,Molesworth Terrace,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
451938,Molesworth Terrace,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
451938,Molesworth Terrace,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
451938,Molesworth Terrace,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
451938,Molesworth Terrace,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
451938,Molesworth Terrace,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.72
451938,Molesworth Terrace,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
451938,Molesworth Terrace,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.42
451938,Molesworth Terrace,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
451938,Molesworth Terrace,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
451938,Molesworth Terrace,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
451938,Molesworth Terrace,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
451938,Molesworth Terrace,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
451938,Molesworth Terrace,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
451938,Molesworth Terrace,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.98
451938,Molesworth Terrace,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,50.09
451938,Molesworth Terrace,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.42
451938,Molesworth Terrace,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,47.72
451938,Molesworth Terrace,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,141.5
451938,Molesworth Terrace,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,206.5
451938,Molesworth Terrace,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
451938,Molesworth Terrace,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,197.9
451938,Molesworth Terrace,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,19.5
451938,Molesworth Terrace,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
451938,Molesworth Terrace,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
451938,Molesworth Terrace,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
451938,Molesworth Terrace,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
451938,Molesworth Terrace,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
451938,Molesworth Terrace,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
451938,Molesworth Terrace,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
451938,Molesworth Terrace,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,65.81
451938,Molesworth Terrace,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
451938,Molesworth Terrace,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,66.14
451938,Molesworth Terrace,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,176.6
451938,Molesworth Terrace,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
451938,Molesworth Terrace,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
451938,Molesworth Terrace,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
451938,Molesworth Terrace,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
451938,Molesworth Terrace,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
451938,Molesworth Terrace,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
451938,Molesworth Terrace,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.88
451938,Molesworth Terrace,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.62
451938,Molesworth Terrace,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.28
451938,Molesworth Terrace,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
451938,Molesworth Terrace,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
451938,Molesworth Terrace,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
451938,Molesworth Terrace,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
451938,Molesworth Terrace,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
451938,Molesworth Terrace,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
451938,Molesworth Terrace,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.49
451938,Molesworth Terrace,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,52.26
451938,Molesworth Terrace,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.08
451938,Molesworth Terrace,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,49.1
451938,Molesworth Terrace,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,152.5
451938,Molesworth Terrace,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,215.8
451938,Molesworth Terrace,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
451938,Molesworth Terrace,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,203.5
451938,Molesworth Terrace,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,19.4
451938,Molesworth Terrace,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
451938,Molesworth Terrace,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
451938,Molesworth Terrace,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
451938,Molesworth Terrace,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
451938,Molesworth Terrace,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
451938,Molesworth Terrace,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
451938,Molesworth Terrace,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
451938,Molesworth Terrace,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
451938,Molesworth Terrace,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,70.15
451938,Molesworth Terrace,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.7
451938,Molesworth Terrace,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,67.38
451938,Molesworth Terrace,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,169.8
451938,Molesworth Terrace,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.6
451938,Molesworth Terrace,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
451938,Molesworth Terrace,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
451938,Molesworth Terrace,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
451938,Molesworth Terrace,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
451938,Molesworth Terrace,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.48
451938,Molesworth Terrace,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.11
451938,Molesworth Terrace,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.68
451938,Molesworth Terrace,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
451938,Molesworth Terrace,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
451938,Molesworth Terrace,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.7
451938,Molesworth Terrace,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
451938,Molesworth Terrace,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
451938,Molesworth Terrace,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
451938,Molesworth Terrace,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.55
451938,Molesworth Terrace,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,48.13
451938,Molesworth Terrace,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.33
451938,Molesworth Terrace,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,44.29
451938,Molesworth Terrace,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,129.4
451938,Molesworth Terrace,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,198.8
451938,Molesworth Terrace,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
451938,Molesworth Terrace,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,184.3
451938,Molesworth Terrace,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,19.3
451938,Molesworth Terrace,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
451938,Molesworth Terrace,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
451938,Molesworth Terrace,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
451938,Molesworth Terrace,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
451938,Molesworth Terrace,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
451938,Molesworth Terrace,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
451938,Molesworth Terrace,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
451938,Molesworth Terrace,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
451938,Molesworth Terrace,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,66.61
451938,Molesworth Terrace,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.45
451938,Molesworth Terrace,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,60.97
451938,Molesworth Terrace,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,132.7
451938,Molesworth Terrace,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
451938,Molesworth Terrace,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
451938,Molesworth Terrace,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
451938,Molesworth Terrace,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
451938,Molesworth Terrace,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
451938,Molesworth Terrace,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
451938,Molesworth Terrace,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.35
451938,Molesworth Terrace,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.57
451938,Molesworth Terrace,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.89
451938,Molesworth Terrace,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
451938,Molesworth Terrace,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
451938,Molesworth Terrace,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
451938,Molesworth Terrace,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
451938,Molesworth Terrace,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
451938,Molesworth Terrace,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
451938,Molesworth Terrace,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.76
451938,Molesworth Terrace,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,46.96
451938,Molesworth Terrace,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.82
451938,Molesworth Terrace,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,41.17
451938,Molesworth Terrace,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,116.7
451938,Molesworth Terrace,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,194.1
451938,Molesworth Terrace,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
451938,Molesworth Terrace,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.4
451938,Molesworth Terrace,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,19.2
451938,Molesworth Terrace,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
451938,Molesworth Terrace,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
451938,Molesworth Terrace,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
451938,Molesworth Terrace,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
451938,Molesworth Terrace,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
451938,Molesworth Terrace,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
451938,Molesworth Terrace,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
451938,Molesworth Terrace,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
451938,Molesworth Terrace,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,62.31
451938,Molesworth Terrace,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.39
451938,Molesworth Terrace,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,58.06
451938,Molesworth Terrace,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
451938,Molesworth Terrace,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
451938,Molesworth Terrace,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
451938,Molesworth Terrace,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
451938,Molesworth Terrace,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
451938,Molesworth Terrace,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
451938,Molesworth Terrace,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
451938,Molesworth Terrace,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.72
451938,Molesworth Terrace,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.96
451938,Molesworth Terrace,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.82
451938,Molesworth Terrace,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
451938,Molesworth Terrace,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.7
451938,Molesworth Terrace,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
451938,Molesworth Terrace,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
451938,Molesworth Terrace,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
451938,Molesworth Terrace,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
451938,Molesworth Terrace,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.87
451938,Molesworth Terrace,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,46.57
451938,Molesworth Terrace,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.59
451938,Molesworth Terrace,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,43.2
451938,Molesworth Terrace,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,120.7
451938,Molesworth Terrace,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,192.7
451938,Molesworth Terrace,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
451938,Molesworth Terrace,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,179.9
451938,Molesworth Terrace,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,19.1
451938,Molesworth Terrace,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
451938,Molesworth Terrace,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
451938,Molesworth Terrace,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
451938,Molesworth Terrace,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
451938,Molesworth Terrace,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
451938,Molesworth Terrace,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
451938,Molesworth Terrace,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
451938,Molesworth Terrace,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
451938,Molesworth Terrace,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,63.29
451938,Molesworth Terrace,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.55
451938,Molesworth Terrace,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,63.02
451938,Molesworth Terrace,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,131.2
451938,Molesworth Terrace,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
451938,Molesworth Terrace,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
451938,Molesworth Terrace,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
451938,Molesworth Terrace,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
451938,Molesworth Terrace,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
451938,Molesworth Terrace,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451938,Molesworth Terrace,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.85
451938,Molesworth Terrace,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.32
451938,Molesworth Terrace,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.16
451938,Molesworth Terrace,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
451938,Molesworth Terrace,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.1
451938,Molesworth Terrace,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
451938,Molesworth Terrace,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
451938,Molesworth Terrace,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
451938,Molesworth Terrace,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
451938,Molesworth Terrace,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.12
451938,Molesworth Terrace,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,45.24
451938,Molesworth Terrace,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.83
451938,Molesworth Terrace,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,45.85
451938,Molesworth Terrace,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,119.8
451938,Molesworth Terrace,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,187.2
451938,Molesworth Terrace,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
451938,Molesworth Terrace,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,190.6
451938,Molesworth Terrace,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,19.1
451938,Molesworth Terrace,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
451938,Molesworth Terrace,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
451938,Molesworth Terrace,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
451938,Molesworth Terrace,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
451938,Molesworth Terrace,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
451938,Molesworth Terrace,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
451938,Molesworth Terrace,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
451938,Molesworth Terrace,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,62.09
451938,Molesworth Terrace,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.15
451938,Molesworth Terrace,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,63.01
451938,Molesworth Terrace,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,124.8
451938,Molesworth Terrace,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
451938,Molesworth Terrace,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
451938,Molesworth Terrace,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
451938,Molesworth Terrace,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
451938,Molesworth Terrace,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
451938,Molesworth Terrace,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
451938,Molesworth Terrace,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.53
451938,Molesworth Terrace,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.78
451938,Molesworth Terrace,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.74
451938,Molesworth Terrace,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
451938,Molesworth Terrace,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
451938,Molesworth Terrace,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.4
451938,Molesworth Terrace,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
451938,Molesworth Terrace,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
451938,Molesworth Terrace,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
451938,Molesworth Terrace,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.81
451938,Molesworth Terrace,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,43.37
451938,Molesworth Terrace,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.54
451938,Molesworth Terrace,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,43.69
