Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,106.0
451938,Molesworth Terrace,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.6
451938,Molesworth Terrace,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.7
451938,Molesworth Terrace,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,181.5
451938,Molesworth Terrace,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,19.0
451938,Molesworth Terrace,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
451938,Molesworth Terrace,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
451938,Molesworth Terrace,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
451938,Molesworth Terrace,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
451938,Molesworth Terrace,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
451938,Molesworth Terrace,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
451938,Molesworth Terrace,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
451938,Molesworth Terrace,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,58.91
451938,Molesworth Terrace,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.31
451938,Molesworth Terrace,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,62.43
451938,Molesworth Terrace,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
451938,Molesworth Terrace,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
451938,Molesworth Terrace,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
451938,Molesworth Terrace,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
451938,Molesworth Terrace,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
451938,Molesworth Terrace,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
451938,Molesworth Terrace,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
451938,Molesworth Terrace,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.35
451938,Molesworth Terrace,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.68
451938,Molesworth Terrace,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.51
451938,Molesworth Terrace,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
451938,Molesworth Terrace,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
451938,Molesworth Terrace,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
451938,Molesworth Terrace,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.0
451938,Molesworth Terrace,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
451938,Molesworth Terrace,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
451938,Molesworth Terrace,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.84
451938,Molesworth Terrace,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,46.24
451938,Molesworth Terrace,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.3
451938,Molesworth Terrace,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,46.85
451938,Molesworth Terrace,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,107.8
451938,Molesworth Terrace,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.3
451938,Molesworth Terrace,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.8
451938,Molesworth Terrace,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,194.4
451938,Molesworth Terrace,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,18.9
451938,Molesworth Terrace,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
451938,Molesworth Terrace,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
451938,Molesworth Terrace,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
451938,Molesworth Terrace,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
451938,Molesworth Terrace,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
451938,Molesworth Terrace,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
451938,Molesworth Terrace,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
451938,Molesworth Terrace,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
451938,Molesworth Terrace,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,61.6
451938,Molesworth Terrace,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,40.99
451938,Molesworth Terrace,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,67.36
451938,Molesworth Terrace,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
451938,Molesworth Terrace,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
451938,Molesworth Terrace,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
451938,Molesworth Terrace,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
451938,Molesworth Terrace,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
451938,Molesworth Terrace,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
451938,Molesworth Terrace,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
451938,Molesworth Terrace,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.87
451938,Molesworth Terrace,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.26
451938,Molesworth Terrace,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.6
451938,Molesworth Terrace,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
451938,Molesworth Terrace,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
451938,Molesworth Terrace,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.4
451938,Molesworth Terrace,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.4
451938,Molesworth Terrace,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
451938,Molesworth Terrace,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
451938,Molesworth Terrace,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.42
451938,Molesworth Terrace,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,44.12
451938,Molesworth Terrace,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.51
451938,Molesworth Terrace,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,48.86
451938,Molesworth Terrace,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,126.0
451938,Molesworth Terrace,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,182.7
451938,Molesworth Terrace,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
451938,Molesworth Terrace,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,203.3
451938,Molesworth Terrace,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,18.9
451938,Molesworth Terrace,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
451938,Molesworth Terrace,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
451938,Molesworth Terrace,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
451938,Molesworth Terrace,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
451938,Molesworth Terrace,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
451938,Molesworth Terrace,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
451938,Molesworth Terrace,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
451938,Molesworth Terrace,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,60.99
451938,Molesworth Terrace,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.77
451938,Molesworth Terrace,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,68.46
451938,Molesworth Terrace,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
451938,Molesworth Terrace,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
451938,Molesworth Terrace,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
451938,Molesworth Terrace,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
451938,Molesworth Terrace,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
451938,Molesworth Terrace,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
451938,Molesworth Terrace,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.36
451938,Molesworth Terrace,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.46
451938,Molesworth Terrace,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.28
451938,Molesworth Terrace,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
451938,Molesworth Terrace,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
451938,Molesworth Terrace,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.2
451938,Molesworth Terrace,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
451938,Molesworth Terrace,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
451938,Molesworth Terrace,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.68
451938,Molesworth Terrace,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,46.79
451938,Molesworth Terrace,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.78
451938,Molesworth Terrace,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,50.28
451938,Molesworth Terrace,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,140.2
451938,Molesworth Terrace,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,193.9
451938,Molesworth Terrace,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
451938,Molesworth Terrace,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,209.6
451938,Molesworth Terrace,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,18.9
451938,Molesworth Terrace,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
451938,Molesworth Terrace,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
451938,Molesworth Terrace,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
451938,Molesworth Terrace,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
451938,Molesworth Terrace,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
451938,Molesworth Terrace,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
451938,Molesworth Terrace,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
451938,Molesworth Terrace,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,64.15
451938,Molesworth Terrace,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.24
451938,Molesworth Terrace,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,69.57
451938,Molesworth Terrace,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,133.8
451938,Molesworth Terrace,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
451938,Molesworth Terrace,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
451938,Molesworth Terrace,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
451938,Molesworth Terrace,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
451938,Molesworth Terrace,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
451938,Molesworth Terrace,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.3
451938,Molesworth Terrace,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.33
451938,Molesworth Terrace,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.5
451938,Molesworth Terrace,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
451938,Molesworth Terrace,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.1
451938,Molesworth Terrace,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.1
451938,Molesworth Terrace,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.8
451938,Molesworth Terrace,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
451938,Molesworth Terrace,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
451938,Molesworth Terrace,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.05
451938,Molesworth Terrace,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,40.31
451938,Molesworth Terrace,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.24
451938,Molesworth Terrace,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,43.96
451938,Molesworth Terrace,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,125.2
451938,Molesworth Terrace,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.8
451938,Molesworth Terrace,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
451938,Molesworth Terrace,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,183.8
451938,Molesworth Terrace,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,18.9
451938,Molesworth Terrace,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
451938,Molesworth Terrace,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
451938,Molesworth Terrace,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
451938,Molesworth Terrace,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
451938,Molesworth Terrace,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
451938,Molesworth Terrace,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
451938,Molesworth Terrace,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
451938,Molesworth Terrace,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
451938,Molesworth Terrace,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,58.61
451938,Molesworth Terrace,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.57
451938,Molesworth Terrace,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,64.46
451938,Molesworth Terrace,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
451938,Molesworth Terrace,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
451938,Molesworth Terrace,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
451938,Molesworth Terrace,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
451938,Molesworth Terrace,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
451938,Molesworth Terrace,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
451938,Molesworth Terrace,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
451938,Molesworth Terrace,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.02
451938,Molesworth Terrace,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.34
451938,Molesworth Terrace,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.09
451938,Molesworth Terrace,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
451938,Molesworth Terrace,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
451938,Molesworth Terrace,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.2
451938,Molesworth Terrace,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
451938,Molesworth Terrace,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
451938,Molesworth Terrace,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
451938,Molesworth Terrace,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.43
451938,Molesworth Terrace,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,46.71
451938,Molesworth Terrace,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.96
451938,Molesworth Terrace,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.91
451938,Molesworth Terrace,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,115.7
451938,Molesworth Terrace,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,193.5
451938,Molesworth Terrace,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
451938,Molesworth Terrace,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.5
451938,Molesworth Terrace,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,18.9
451938,Molesworth Terrace,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
451938,Molesworth Terrace,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
451938,Molesworth Terrace,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
451938,Molesworth Terrace,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
451938,Molesworth Terrace,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
451938,Molesworth Terrace,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
451938,Molesworth Terrace,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
451938,Molesworth Terrace,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,63.73
451938,Molesworth Terrace,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.3
451938,Molesworth Terrace,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
451938,Molesworth Terrace,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
451938,Molesworth Terrace,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
451938,Molesworth Terrace,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
451938,Molesworth Terrace,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
451938,Molesworth Terrace,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
451938,Molesworth Terrace,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
451938,Molesworth Terrace,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
451938,Molesworth Terrace,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.36
451938,Molesworth Terrace,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.26
451938,Molesworth Terrace,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.19
451938,Molesworth Terrace,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
451938,Molesworth Terrace,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
451938,Molesworth Terrace,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.0
451938,Molesworth Terrace,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.9
451938,Molesworth Terrace,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
451938,Molesworth Terrace,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
451938,Molesworth Terrace,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.68
451938,Molesworth Terrace,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,49.07
451938,Molesworth Terrace,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.54
451938,Molesworth Terrace,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.02
451938,Molesworth Terrace,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,124.4
451938,Molesworth Terrace,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,202.8
451938,Molesworth Terrace,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
451938,Molesworth Terrace,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.1
451938,Molesworth Terrace,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,18.9
451938,Molesworth Terrace,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
451938,Molesworth Terrace,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
451938,Molesworth Terrace,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
451938,Molesworth Terrace,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
451938,Molesworth Terrace,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
451938,Molesworth Terrace,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
451938,Molesworth Terrace,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
451938,Molesworth Terrace,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
451938,Molesworth Terrace,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,65.43
451938,Molesworth Terrace,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.81
451938,Molesworth Terrace,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,46.22
451938,Molesworth Terrace,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
451938,Molesworth Terrace,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
451938,Molesworth Terrace,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
451938,Molesworth Terrace,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
451938,Molesworth Terrace,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
451938,Molesworth Terrace,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
451938,Molesworth Terrace,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.26
451938,Molesworth Terrace,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.1
451938,Molesworth Terrace,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.23
451938,Molesworth Terrace,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
451938,Molesworth Terrace,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
451938,Molesworth Terrace,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.2
451938,Molesworth Terrace,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.6
451938,Molesworth Terrace,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
451938,Molesworth Terrace,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
451938,Molesworth Terrace,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.57
451938,Molesworth Terrace,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,46.87
451938,Molesworth Terrace,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.41
451938,Molesworth Terrace,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.29
451938,Molesworth Terrace,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,120.7
451938,Molesworth Terrace,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,193.4
451938,Molesworth Terrace,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
451938,Molesworth Terrace,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.7
451938,Molesworth Terrace,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,18.9
451938,Molesworth Terrace,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
451938,Molesworth Terrace,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
451938,Molesworth Terrace,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
451938,Molesworth Terrace,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
451938,Molesworth Terrace,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
451938,Molesworth Terrace,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
451938,Molesworth Terrace,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
451938,Molesworth Terrace,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
451938,Molesworth Terrace,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,59.13
451938,Molesworth Terrace,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.5
451938,Molesworth Terrace,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.52
451938,Molesworth Terrace,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
451938,Molesworth Terrace,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
451938,Molesworth Terrace,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
451938,Molesworth Terrace,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
451938,Molesworth Terrace,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
451938,Molesworth Terrace,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
451938,Molesworth Terrace,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
451938,Molesworth Terrace,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
451938,Molesworth Terrace,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
451938,Molesworth Terrace,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.28
451938,Molesworth Terrace,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.9
451938,Molesworth Terrace,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
451938,Molesworth Terrace,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
451938,Molesworth Terrace,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.0
451938,Molesworth Terrace,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
451938,Molesworth Terrace,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
451938,Molesworth Terrace,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.57
451938,Molesworth Terrace,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,45.32
451938,Molesworth Terrace,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.2
451938,Molesworth Terrace,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.48
451938,Molesworth Terrace,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,105.7
451938,Molesworth Terrace,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,188.3
451938,Molesworth Terrace,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.0
451938,Molesworth Terrace,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.1
451938,Molesworth Terrace,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,17.0
451938,Molesworth Terrace,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
451938,Molesworth Terrace,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
451938,Molesworth Terrace,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
451938,Molesworth Terrace,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
451938,Molesworth Terrace,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451938,Molesworth Terrace,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
451938,Molesworth Terrace,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
451938,Molesworth Terrace,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
451938,Molesworth Terrace,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
451938,Molesworth Terrace,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,50.1
451938,Molesworth Terrace,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.67
451938,Molesworth Terrace,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,42.76
451938,Molesworth Terrace,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
451938,Molesworth Terrace,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
451938,Molesworth Terrace,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
451938,Molesworth Terrace,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
451938,Molesworth Terrace,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
451938,Molesworth Terrace,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
451938,Molesworth Terrace,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
451938,Molesworth Terrace,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
451938,Molesworth Terrace,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451938,Molesworth Terrace,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.4
451938,Molesworth Terrace,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
451938,Molesworth Terrace,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
451938,Molesworth Terrace,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
451938,Molesworth Terrace,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.9
451938,Molesworth Terrace,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
451938,Molesworth Terrace,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
451938,Molesworth Terrace,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.46
451938,Molesworth Terrace,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,40.02
451938,Molesworth Terrace,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.29
451938,Molesworth Terrace,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.67
451938,Molesworth Terrace,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,88.5
451938,Molesworth Terrace,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.1
451938,Molesworth Terrace,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.2
451938,Molesworth Terrace,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.7
451938,Molesworth Terrace,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,17.1
451938,Molesworth Terrace,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
451938,Molesworth Terrace,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
451938,Molesworth Terrace,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
451938,Molesworth Terrace,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
451938,Molesworth Terrace,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451938,Molesworth Terrace,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
451938,Molesworth Terrace,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
451938,Molesworth Terrace,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
451938,Molesworth Terrace,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
451938,Molesworth Terrace,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,45.4
451938,Molesworth Terrace,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.29
451938,Molesworth Terrace,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.07
451938,Molesworth Terrace,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
451938,Molesworth Terrace,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
451938,Molesworth Terrace,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
451938,Molesworth Terrace,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
451938,Molesworth Terrace,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
451938,Molesworth Terrace,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
451938,Molesworth Terrace,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
451938,Molesworth Terrace,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
451938,Molesworth Terrace,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.01
451938,Molesworth Terrace,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.19
451938,Molesworth Terrace,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
451938,Molesworth Terrace,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
451938,Molesworth Terrace,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
451938,Molesworth Terrace,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.7
451938,Molesworth Terrace,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
451938,Molesworth Terrace,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
451938,Molesworth Terrace,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.63
451938,Molesworth Terrace,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,39.8
451938,Molesworth Terrace,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.65
451938,Molesworth Terrace,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.81
451938,Molesworth Terrace,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,81.6
451938,Molesworth Terrace,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.0
451938,Molesworth Terrace,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.2
451938,Molesworth Terrace,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.9
451938,Molesworth Terrace,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,17.2
451938,Molesworth Terrace,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
451938,Molesworth Terrace,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
451938,Molesworth Terrace,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
451938,Molesworth Terrace,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
451938,Molesworth Terrace,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451938,Molesworth Terrace,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
451938,Molesworth Terrace,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
451938,Molesworth Terrace,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
451938,Molesworth Terrace,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
451938,Molesworth Terrace,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,44.81
451938,Molesworth Terrace,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.66
451938,Molesworth Terrace,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.01
451938,Molesworth Terrace,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
451938,Molesworth Terrace,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
451938,Molesworth Terrace,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
451938,Molesworth Terrace,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
451938,Molesworth Terrace,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
451938,Molesworth Terrace,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
451938,Molesworth Terrace,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
451938,Molesworth Terrace,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
451938,Molesworth Terrace,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.23
451938,Molesworth Terrace,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.08
451938,Molesworth Terrace,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
451938,Molesworth Terrace,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
451938,Molesworth Terrace,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
451938,Molesworth Terrace,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.1
451938,Molesworth Terrace,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
451938,Molesworth Terrace,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
451938,Molesworth Terrace,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.74
451938,Molesworth Terrace,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,39.48
451938,Molesworth Terrace,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.32
451938,Molesworth Terrace,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.43
451938,Molesworth Terrace,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,87.2
451938,Molesworth Terrace,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.1
451938,Molesworth Terrace,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
451938,Molesworth Terrace,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.6
451938,Molesworth Terrace,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,17.3
451938,Molesworth Terrace,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
451938,Molesworth Terrace,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
451938,Molesworth Terrace,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
451938,Molesworth Terrace,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
451938,Molesworth Terrace,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451938,Molesworth Terrace,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
451938,Molesworth Terrace,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
451938,Molesworth Terrace,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
451938,Molesworth Terrace,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
451938,Molesworth Terrace,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,45.31
451938,Molesworth Terrace,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.55
451938,Molesworth Terrace,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.51
451938,Molesworth Terrace,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
451938,Molesworth Terrace,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
451938,Molesworth Terrace,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
451938,Molesworth Terrace,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
451938,Molesworth Terrace,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
451938,Molesworth Terrace,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
451938,Molesworth Terrace,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
451938,Molesworth Terrace,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
451938,Molesworth Terrace,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.13
451938,Molesworth Terrace,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.95
451938,Molesworth Terrace,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
451938,Molesworth Terrace,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
451938,Molesworth Terrace,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
451938,Molesworth Terrace,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.2
451938,Molesworth Terrace,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
451938,Molesworth Terrace,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.54
451938,Molesworth Terrace,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,41.46
451938,Molesworth Terrace,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.76
451938,Molesworth Terrace,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.25
451938,Molesworth Terrace,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,91.2
451938,Molesworth Terrace,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.0
451938,Molesworth Terrace,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.7
451938,Molesworth Terrace,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.9
451938,Molesworth Terrace,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,17.4
451938,Molesworth Terrace,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
451938,Molesworth Terrace,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
451938,Molesworth Terrace,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
451938,Molesworth Terrace,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
451938,Molesworth Terrace,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451938,Molesworth Terrace,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
451938,Molesworth Terrace,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
451938,Molesworth Terrace,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
451938,Molesworth Terrace,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
451938,Molesworth Terrace,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,49.11
451938,Molesworth Terrace,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.89
451938,Molesworth Terrace,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.21
451938,Molesworth Terrace,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
451938,Molesworth Terrace,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
451938,Molesworth Terrace,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
451938,Molesworth Terrace,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
451938,Molesworth Terrace,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
451938,Molesworth Terrace,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
451938,Molesworth Terrace,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
451938,Molesworth Terrace,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
451938,Molesworth Terrace,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.67
451938,Molesworth Terrace,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.4
451938,Molesworth Terrace,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
451938,Molesworth Terrace,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
451938,Molesworth Terrace,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
451938,Molesworth Terrace,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
451938,Molesworth Terrace,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
451938,Molesworth Terrace,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
451938,Molesworth Terrace,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.93
451938,Molesworth Terrace,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,43.61
451938,Molesworth Terrace,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.62
451938,Molesworth Terrace,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.07
451938,Molesworth Terrace,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,101.3
451938,Molesworth Terrace,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.2
451938,Molesworth Terrace,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.4
451938,Molesworth Terrace,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.9
451938,Molesworth Terrace,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,17.5
451938,Molesworth Terrace,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
451938,Molesworth Terrace,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
451938,Molesworth Terrace,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
451938,Molesworth Terrace,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
451938,Molesworth Terrace,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451938,Molesworth Terrace,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
451938,Molesworth Terrace,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
451938,Molesworth Terrace,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
451938,Molesworth Terrace,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
451938,Molesworth Terrace,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,49.67
451938,Molesworth Terrace,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.29
451938,Molesworth Terrace,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.47
451938,Molesworth Terrace,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
451938,Molesworth Terrace,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
451938,Molesworth Terrace,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
451938,Molesworth Terrace,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
451938,Molesworth Terrace,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
451938,Molesworth Terrace,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
451938,Molesworth Terrace,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
451938,Molesworth Terrace,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
451938,Molesworth Terrace,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.51
451938,Molesworth Terrace,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.24
451938,Molesworth Terrace,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
451938,Molesworth Terrace,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
451938,Molesworth Terrace,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
451938,Molesworth Terrace,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.1
451938,Molesworth Terrace,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
451938,Molesworth Terrace,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.18
451938,Molesworth Terrace,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,45.53
451938,Molesworth Terrace,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.37
451938,Molesworth Terrace,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.13
451938,Molesworth Terrace,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,111.9
451938,Molesworth Terrace,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,186.3
451938,Molesworth Terrace,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
451938,Molesworth Terrace,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.4
451938,Molesworth Terrace,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,17.6
