Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
451938,Molesworth Terrace,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
451938,Molesworth Terrace,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
451938,Molesworth Terrace,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
451938,Molesworth Terrace,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451938,Molesworth Terrace,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
451938,Molesworth Terrace,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
451938,Molesworth Terrace,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
451938,Molesworth Terrace,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
451938,Molesworth Terrace,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,52.61
451938,Molesworth Terrace,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.89
451938,Molesworth Terrace,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,42.37
451938,Molesworth Terrace,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
451938,Molesworth Terrace,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
451938,Molesworth Terrace,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
451938,Molesworth Terrace,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
451938,Molesworth Terrace,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
451938,Molesworth Terrace,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
451938,Molesworth Terrace,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
451938,Molesworth Terrace,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
451938,Molesworth Terrace,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.39
451938,Molesworth Terrace,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.28
451938,Molesworth Terrace,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
451938,Molesworth Terrace,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
451938,Molesworth Terrace,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
451938,Molesworth Terrace,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.3
451938,Molesworth Terrace,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
451938,Molesworth Terrace,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.16
451938,Molesworth Terrace,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,45.22
451938,Molesworth Terrace,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.88
451938,Molesworth Terrace,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.72
451938,Molesworth Terrace,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,107.6
451938,Molesworth Terrace,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,184.4
451938,Molesworth Terrace,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
451938,Molesworth Terrace,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.9
451938,Molesworth Terrace,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,17.6
451938,Molesworth Terrace,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
451938,Molesworth Terrace,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
451938,Molesworth Terrace,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
451938,Molesworth Terrace,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
451938,Molesworth Terrace,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451938,Molesworth Terrace,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
451938,Molesworth Terrace,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
451938,Molesworth Terrace,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
451938,Molesworth Terrace,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
451938,Molesworth Terrace,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,54.56
451938,Molesworth Terrace,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.28
451938,Molesworth Terrace,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
451938,Molesworth Terrace,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
451938,Molesworth Terrace,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
451938,Molesworth Terrace,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
451938,Molesworth Terrace,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
451938,Molesworth Terrace,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
451938,Molesworth Terrace,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
451938,Molesworth Terrace,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
451938,Molesworth Terrace,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
451938,Molesworth Terrace,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.13
451938,Molesworth Terrace,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.12
451938,Molesworth Terrace,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
451938,Molesworth Terrace,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
451938,Molesworth Terrace,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
451938,Molesworth Terrace,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.8
451938,Molesworth Terrace,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
451938,Molesworth Terrace,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
451938,Molesworth Terrace,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.69
451938,Molesworth Terrace,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,36.75
451938,Molesworth Terrace,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.97
451938,Molesworth Terrace,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.39
451938,Molesworth Terrace,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.6
451938,Molesworth Terrace,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.9
451938,Molesworth Terrace,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
451938,Molesworth Terrace,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.8
451938,Molesworth Terrace,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,17.7
451938,Molesworth Terrace,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
451938,Molesworth Terrace,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
451938,Molesworth Terrace,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
451938,Molesworth Terrace,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
451938,Molesworth Terrace,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451938,Molesworth Terrace,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
451938,Molesworth Terrace,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
451938,Molesworth Terrace,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
451938,Molesworth Terrace,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
451938,Molesworth Terrace,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,45.11
451938,Molesworth Terrace,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.1
451938,Molesworth Terrace,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,50.51
451938,Molesworth Terrace,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
451938,Molesworth Terrace,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
451938,Molesworth Terrace,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
451938,Molesworth Terrace,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
451938,Molesworth Terrace,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
451938,Molesworth Terrace,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
451938,Molesworth Terrace,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
451938,Molesworth Terrace,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
451938,Molesworth Terrace,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.23
451938,Molesworth Terrace,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.03
451938,Molesworth Terrace,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
451938,Molesworth Terrace,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
451938,Molesworth Terrace,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
451938,Molesworth Terrace,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.7
451938,Molesworth Terrace,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
451938,Molesworth Terrace,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
451938,Molesworth Terrace,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.02
451938,Molesworth Terrace,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.58
451938,Molesworth Terrace,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.35
451938,Molesworth Terrace,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.26
451938,Molesworth Terrace,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
451938,Molesworth Terrace,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.6
451938,Molesworth Terrace,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.5
451938,Molesworth Terrace,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.7
451938,Molesworth Terrace,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,17.8
451938,Molesworth Terrace,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
451938,Molesworth Terrace,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
451938,Molesworth Terrace,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
451938,Molesworth Terrace,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
451938,Molesworth Terrace,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451938,Molesworth Terrace,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
451938,Molesworth Terrace,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
451938,Molesworth Terrace,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
451938,Molesworth Terrace,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
451938,Molesworth Terrace,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.55
451938,Molesworth Terrace,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.58
451938,Molesworth Terrace,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,51.29
451938,Molesworth Terrace,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
451938,Molesworth Terrace,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
451938,Molesworth Terrace,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
451938,Molesworth Terrace,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
451938,Molesworth Terrace,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
451938,Molesworth Terrace,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
451938,Molesworth Terrace,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
451938,Molesworth Terrace,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
451938,Molesworth Terrace,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.14
451938,Molesworth Terrace,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.48
451938,Molesworth Terrace,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
451938,Molesworth Terrace,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
451938,Molesworth Terrace,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.4
451938,Molesworth Terrace,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.2
451938,Molesworth Terrace,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
451938,Molesworth Terrace,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
451938,Molesworth Terrace,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.88
451938,Molesworth Terrace,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.56
451938,Molesworth Terrace,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.59
451938,Molesworth Terrace,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.11
451938,Molesworth Terrace,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
451938,Molesworth Terrace,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.9
451938,Molesworth Terrace,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.9
451938,Molesworth Terrace,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.2
451938,Molesworth Terrace,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,17.9
451938,Molesworth Terrace,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
451938,Molesworth Terrace,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
451938,Molesworth Terrace,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
451938,Molesworth Terrace,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
451938,Molesworth Terrace,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451938,Molesworth Terrace,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
451938,Molesworth Terrace,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
451938,Molesworth Terrace,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
451938,Molesworth Terrace,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
451938,Molesworth Terrace,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.09
451938,Molesworth Terrace,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.73
451938,Molesworth Terrace,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.59
451938,Molesworth Terrace,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
451938,Molesworth Terrace,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
451938,Molesworth Terrace,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
451938,Molesworth Terrace,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
451938,Molesworth Terrace,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
451938,Molesworth Terrace,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
451938,Molesworth Terrace,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
451938,Molesworth Terrace,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
451938,Molesworth Terrace,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.23
451938,Molesworth Terrace,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.69
451938,Molesworth Terrace,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
451938,Molesworth Terrace,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
451938,Molesworth Terrace,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.4
451938,Molesworth Terrace,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.2
451938,Molesworth Terrace,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
451938,Molesworth Terrace,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.7
451938,Molesworth Terrace,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.0
451938,Molesworth Terrace,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.6
451938,Molesworth Terrace,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.52
451938,Molesworth Terrace,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
451938,Molesworth Terrace,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.5
451938,Molesworth Terrace,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
451938,Molesworth Terrace,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.0
451938,Molesworth Terrace,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,17.9
451938,Molesworth Terrace,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
451938,Molesworth Terrace,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
451938,Molesworth Terrace,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
451938,Molesworth Terrace,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
451938,Molesworth Terrace,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451938,Molesworth Terrace,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
451938,Molesworth Terrace,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
451938,Molesworth Terrace,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
451938,Molesworth Terrace,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
451938,Molesworth Terrace,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.63
451938,Molesworth Terrace,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.84
451938,Molesworth Terrace,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,49.21
451938,Molesworth Terrace,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
451938,Molesworth Terrace,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
451938,Molesworth Terrace,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
451938,Molesworth Terrace,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
451938,Molesworth Terrace,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
451938,Molesworth Terrace,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
451938,Molesworth Terrace,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
451938,Molesworth Terrace,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
451938,Molesworth Terrace,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.79
451938,Molesworth Terrace,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.13
451938,Molesworth Terrace,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
451938,Molesworth Terrace,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
451938,Molesworth Terrace,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.3
451938,Molesworth Terrace,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
451938,Molesworth Terrace,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
451938,Molesworth Terrace,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
451938,Molesworth Terrace,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.08
451938,Molesworth Terrace,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.57
451938,Molesworth Terrace,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.87
451938,Molesworth Terrace,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.35
451938,Molesworth Terrace,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
451938,Molesworth Terrace,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.7
451938,Molesworth Terrace,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.9
451938,Molesworth Terrace,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.3
451938,Molesworth Terrace,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,18.0
451938,Molesworth Terrace,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
451938,Molesworth Terrace,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
451938,Molesworth Terrace,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
451938,Molesworth Terrace,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
451938,Molesworth Terrace,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451938,Molesworth Terrace,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
451938,Molesworth Terrace,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
451938,Molesworth Terrace,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
451938,Molesworth Terrace,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
451938,Molesworth Terrace,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.98
451938,Molesworth Terrace,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.65
451938,Molesworth Terrace,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.48
451938,Molesworth Terrace,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
451938,Molesworth Terrace,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
451938,Molesworth Terrace,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
451938,Molesworth Terrace,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
451938,Molesworth Terrace,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
451938,Molesworth Terrace,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
451938,Molesworth Terrace,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
451938,Molesworth Terrace,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
451938,Molesworth Terrace,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.43
451938,Molesworth Terrace,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.57
451938,Molesworth Terrace,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
451938,Molesworth Terrace,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
451938,Molesworth Terrace,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.2
451938,Molesworth Terrace,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.8
451938,Molesworth Terrace,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
451938,Molesworth Terrace,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
451938,Molesworth Terrace,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.96
451938,Molesworth Terrace,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.5
451938,Molesworth Terrace,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.67
451938,Molesworth Terrace,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.7
451938,Molesworth Terrace,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
451938,Molesworth Terrace,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.5
451938,Molesworth Terrace,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.2
451938,Molesworth Terrace,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.0
451938,Molesworth Terrace,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,18.0
451938,Molesworth Terrace,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
451938,Molesworth Terrace,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
451938,Molesworth Terrace,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
451938,Molesworth Terrace,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
451938,Molesworth Terrace,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451938,Molesworth Terrace,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
451938,Molesworth Terrace,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
451938,Molesworth Terrace,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
451938,Molesworth Terrace,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
451938,Molesworth Terrace,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.1
451938,Molesworth Terrace,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.1
451938,Molesworth Terrace,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.27
451938,Molesworth Terrace,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
451938,Molesworth Terrace,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
451938,Molesworth Terrace,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
451938,Molesworth Terrace,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
451938,Molesworth Terrace,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
451938,Molesworth Terrace,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
451938,Molesworth Terrace,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
451938,Molesworth Terrace,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
451938,Molesworth Terrace,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.57
451938,Molesworth Terrace,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.16
451938,Molesworth Terrace,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
451938,Molesworth Terrace,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
451938,Molesworth Terrace,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.2
451938,Molesworth Terrace,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.3
451938,Molesworth Terrace,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.96
451938,Molesworth Terrace,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
451938,Molesworth Terrace,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.17
451938,Molesworth Terrace,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.45
451938,Molesworth Terrace,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.48
451938,Molesworth Terrace,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.74
451938,Molesworth Terrace,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
451938,Molesworth Terrace,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.6
451938,Molesworth Terrace,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.2
451938,Molesworth Terrace,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.3
451938,Molesworth Terrace,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,18.0
451938,Molesworth Terrace,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
451938,Molesworth Terrace,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
451938,Molesworth Terrace,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
451938,Molesworth Terrace,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
451938,Molesworth Terrace,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
451938,Molesworth Terrace,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
451938,Molesworth Terrace,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
451938,Molesworth Terrace,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
451938,Molesworth Terrace,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
451938,Molesworth Terrace,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.53
451938,Molesworth Terrace,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.05
451938,Molesworth Terrace,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.9
451938,Molesworth Terrace,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
451938,Molesworth Terrace,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
451938,Molesworth Terrace,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
451938,Molesworth Terrace,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
451938,Molesworth Terrace,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
451938,Molesworth Terrace,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
451938,Molesworth Terrace,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451938,Molesworth Terrace,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
451938,Molesworth Terrace,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,33.33
451938,Molesworth Terrace,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.03
451938,Molesworth Terrace,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,73.2
451938,Molesworth Terrace,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
451938,Molesworth Terrace,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.7
451938,Molesworth Terrace,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.3
451938,Molesworth Terrace,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
451938,Molesworth Terrace,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
451938,Molesworth Terrace,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
451938,Molesworth Terrace,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.57
451938,Molesworth Terrace,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.54
451938,Molesworth Terrace,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.26
451938,Molesworth Terrace,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
451938,Molesworth Terrace,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.3
451938,Molesworth Terrace,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.9
451938,Molesworth Terrace,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.2
451938,Molesworth Terrace,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,18.1
451938,Molesworth Terrace,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
451938,Molesworth Terrace,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
451938,Molesworth Terrace,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
451938,Molesworth Terrace,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
451938,Molesworth Terrace,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
451938,Molesworth Terrace,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
451938,Molesworth Terrace,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
451938,Molesworth Terrace,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
451938,Molesworth Terrace,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
451938,Molesworth Terrace,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.15
451938,Molesworth Terrace,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.87
451938,Molesworth Terrace,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.3
451938,Molesworth Terrace,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
451938,Molesworth Terrace,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
451938,Molesworth Terrace,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
451938,Molesworth Terrace,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
451938,Molesworth Terrace,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
451938,Molesworth Terrace,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
451938,Molesworth Terrace,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
451938,Molesworth Terrace,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.02
451938,Molesworth Terrace,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.94
451938,Molesworth Terrace,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.57
451938,Molesworth Terrace,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
451938,Molesworth Terrace,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
451938,Molesworth Terrace,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.1
451938,Molesworth Terrace,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.5
451938,Molesworth Terrace,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
451938,Molesworth Terrace,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
451938,Molesworth Terrace,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.93
451938,Molesworth Terrace,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.8
451938,Molesworth Terrace,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.93
451938,Molesworth Terrace,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.3
451938,Molesworth Terrace,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
451938,Molesworth Terrace,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.6
451938,Molesworth Terrace,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.6
451938,Molesworth Terrace,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.9
451938,Molesworth Terrace,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,18.1
451938,Molesworth Terrace,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
451938,Molesworth Terrace,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
451938,Molesworth Terrace,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
451938,Molesworth Terrace,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
451938,Molesworth Terrace,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
451938,Molesworth Terrace,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
451938,Molesworth Terrace,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
451938,Molesworth Terrace,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
451938,Molesworth Terrace,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.82
451938,Molesworth Terrace,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.87
451938,Molesworth Terrace,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.87
451938,Molesworth Terrace,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
451938,Molesworth Terrace,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
451938,Molesworth Terrace,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
451938,Molesworth Terrace,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
451938,Molesworth Terrace,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
451938,Molesworth Terrace,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
451938,Molesworth Terrace,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
451938,Molesworth Terrace,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.68
451938,Molesworth Terrace,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.18
451938,Molesworth Terrace,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.54
451938,Molesworth Terrace,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
451938,Molesworth Terrace,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.7
451938,Molesworth Terrace,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.5
451938,Molesworth Terrace,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.2
451938,Molesworth Terrace,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
451938,Molesworth Terrace,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
451938,Molesworth Terrace,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
451938,Molesworth Terrace,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.54
451938,Molesworth Terrace,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.59
451938,Molesworth Terrace,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.93
451938,Molesworth Terrace,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
451938,Molesworth Terrace,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.0
451938,Molesworth Terrace,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.3
451938,Molesworth Terrace,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.4
451938,Molesworth Terrace,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,18.1
451938,Molesworth Terrace,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
451938,Molesworth Terrace,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
451938,Molesworth Terrace,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
451938,Molesworth Terrace,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
451938,Molesworth Terrace,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
451938,Molesworth Terrace,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
451938,Molesworth Terrace,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
451938,Molesworth Terrace,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
451938,Molesworth Terrace,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
451938,Molesworth Terrace,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.21
451938,Molesworth Terrace,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.77
451938,Molesworth Terrace,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.48
451938,Molesworth Terrace,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
451938,Molesworth Terrace,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
451938,Molesworth Terrace,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
451938,Molesworth Terrace,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
451938,Molesworth Terrace,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
451938,Molesworth Terrace,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
451938,Molesworth Terrace,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
451938,Molesworth Terrace,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.7
451938,Molesworth Terrace,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.39
451938,Molesworth Terrace,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.99
451938,Molesworth Terrace,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
451938,Molesworth Terrace,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
451938,Molesworth Terrace,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.1
451938,Molesworth Terrace,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.0
451938,Molesworth Terrace,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
451938,Molesworth Terrace,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
451938,Molesworth Terrace,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.86
451938,Molesworth Terrace,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.78
451938,Molesworth Terrace,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.51
451938,Molesworth Terrace,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
451938,Molesworth Terrace,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.4
451938,Molesworth Terrace,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.4
451938,Molesworth Terrace,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.6
451938,Molesworth Terrace,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,18.1
451938,Molesworth Terrace,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
451938,Molesworth Terrace,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
451938,Molesworth Terrace,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
451938,Molesworth Terrace,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
451938,Molesworth Terrace,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
451938,Molesworth Terrace,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
451938,Molesworth Terrace,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
451938,Molesworth Terrace,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
451938,Molesworth Terrace,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.56
451938,Molesworth Terrace,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.17
451938,Molesworth Terrace,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.5
451938,Molesworth Terrace,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
451938,Molesworth Terrace,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
451938,Molesworth Terrace,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
451938,Molesworth Terrace,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
451938,Molesworth Terrace,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
451938,Molesworth Terrace,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
451938,Molesworth Terrace,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
451938,Molesworth Terrace,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.2
451938,Molesworth Terrace,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.67
451938,Molesworth Terrace,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.86
451938,Molesworth Terrace,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
451938,Molesworth Terrace,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
451938,Molesworth Terrace,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.2
451938,Molesworth Terrace,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.0
451938,Molesworth Terrace,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
451938,Molesworth Terrace,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
451938,Molesworth Terrace,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.25
451938,Molesworth Terrace,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,40.78
451938,Molesworth Terrace,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,32.08
451938,Molesworth Terrace,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,34.29
451938,Molesworth Terrace,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
451938,Molesworth Terrace,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.5
451938,Molesworth Terrace,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.6
451938,Molesworth Terrace,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.2
451938,Molesworth Terrace,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,18.1
451938,Molesworth Terrace,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
451938,Molesworth Terrace,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
451938,Molesworth Terrace,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
451938,Molesworth Terrace,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
451938,Molesworth Terrace,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
451938,Molesworth Terrace,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
451938,Molesworth Terrace,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
451938,Molesworth Terrace,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
451938,Molesworth Terrace,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
451938,Molesworth Terrace,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.98
451938,Molesworth Terrace,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.75
451938,Molesworth Terrace,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,57.15
451938,Molesworth Terrace,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
451938,Molesworth Terrace,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
451938,Molesworth Terrace,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
451938,Molesworth Terrace,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
451938,Molesworth Terrace,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
451938,Molesworth Terrace,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
451938,Molesworth Terrace,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.6
451938,Molesworth Terrace,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.45
451938,Molesworth Terrace,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.23
451938,Molesworth Terrace,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
451938,Molesworth Terrace,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
451938,Molesworth Terrace,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.8
451938,Molesworth Terrace,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
451938,Molesworth Terrace,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
451938,Molesworth Terrace,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
451938,Molesworth Terrace,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
451938,Molesworth Terrace,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,36.58
451938,Molesworth Terrace,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,40.66
451938,Molesworth Terrace,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,38.37
451938,Molesworth Terrace,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
451938,Molesworth Terrace,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.9
451938,Molesworth Terrace,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,167.0
451938,Molesworth Terrace,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.0
451938,Molesworth Terrace,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,18.1
451938,Molesworth Terrace,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
451938,Molesworth Terrace,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
451938,Molesworth Terrace,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451938,Molesworth Terrace,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
451938,Molesworth Terrace,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
