Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
451938,Molesworth Terrace,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
451938,Molesworth Terrace,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
451938,Molesworth Terrace,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.18
451938,Molesworth Terrace,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,67.11
451938,Molesworth Terrace,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.6
451938,Molesworth Terrace,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
451938,Molesworth Terrace,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
451938,Molesworth Terrace,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
451938,Molesworth Terrace,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
451938,Molesworth Terrace,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
451938,Molesworth Terrace,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
451938,Molesworth Terrace,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
451938,Molesworth Terrace,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.48
451938,Molesworth Terrace,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.14
451938,Molesworth Terrace,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.06
451938,Molesworth Terrace,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
451938,Molesworth Terrace,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
451938,Molesworth Terrace,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.9
451938,Molesworth Terrace,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.3
451938,Molesworth Terrace,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
451938,Molesworth Terrace,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
451938,Molesworth Terrace,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
451938,Molesworth Terrace,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.25
451938,Molesworth Terrace,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,41.47
451938,Molesworth Terrace,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.68
451938,Molesworth Terrace,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
451938,Molesworth Terrace,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.5
451938,Molesworth Terrace,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,171.4
451938,Molesworth Terrace,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.2
451938,Molesworth Terrace,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,18.1
451938,Molesworth Terrace,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
451938,Molesworth Terrace,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
451938,Molesworth Terrace,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
451938,Molesworth Terrace,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
451938,Molesworth Terrace,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
451938,Molesworth Terrace,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
451938,Molesworth Terrace,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
451938,Molesworth Terrace,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
451938,Molesworth Terrace,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.73
451938,Molesworth Terrace,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,66.62
451938,Molesworth Terrace,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.74
451938,Molesworth Terrace,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
451938,Molesworth Terrace,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
451938,Molesworth Terrace,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
451938,Molesworth Terrace,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
451938,Molesworth Terrace,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
451938,Molesworth Terrace,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
451938,Molesworth Terrace,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
451938,Molesworth Terrace,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.39
451938,Molesworth Terrace,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.61
451938,Molesworth Terrace,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.25
451938,Molesworth Terrace,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
451938,Molesworth Terrace,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
451938,Molesworth Terrace,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.3
451938,Molesworth Terrace,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.7
451938,Molesworth Terrace,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
451938,Molesworth Terrace,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
451938,Molesworth Terrace,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
451938,Molesworth Terrace,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.45
451938,Molesworth Terrace,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,39.85
451938,Molesworth Terrace,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.44
451938,Molesworth Terrace,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
451938,Molesworth Terrace,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.5
451938,Molesworth Terrace,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,165.2
451938,Molesworth Terrace,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.9
451938,Molesworth Terrace,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,18.1
451938,Molesworth Terrace,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
451938,Molesworth Terrace,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
451938,Molesworth Terrace,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
451938,Molesworth Terrace,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
451938,Molesworth Terrace,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
451938,Molesworth Terrace,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
451938,Molesworth Terrace,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
451938,Molesworth Terrace,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
451938,Molesworth Terrace,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.84
451938,Molesworth Terrace,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,60.47
451938,Molesworth Terrace,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.69
451938,Molesworth Terrace,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
451938,Molesworth Terrace,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
451938,Molesworth Terrace,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
451938,Molesworth Terrace,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
451938,Molesworth Terrace,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
451938,Molesworth Terrace,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
451938,Molesworth Terrace,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
451938,Molesworth Terrace,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.44
451938,Molesworth Terrace,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.99
451938,Molesworth Terrace,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.98
451938,Molesworth Terrace,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
451938,Molesworth Terrace,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
451938,Molesworth Terrace,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.9
451938,Molesworth Terrace,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.8
451938,Molesworth Terrace,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
451938,Molesworth Terrace,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
451938,Molesworth Terrace,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
451938,Molesworth Terrace,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.28
451938,Molesworth Terrace,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,39.52
451938,Molesworth Terrace,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.44
451938,Molesworth Terrace,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
451938,Molesworth Terrace,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.0
451938,Molesworth Terrace,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.4
451938,Molesworth Terrace,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.6
451938,Molesworth Terrace,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,18.0
451938,Molesworth Terrace,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
451938,Molesworth Terrace,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
451938,Molesworth Terrace,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
451938,Molesworth Terrace,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
451938,Molesworth Terrace,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
451938,Molesworth Terrace,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
451938,Molesworth Terrace,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
451938,Molesworth Terrace,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
451938,Molesworth Terrace,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
451938,Molesworth Terrace,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.73
451938,Molesworth Terrace,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,65.51
451938,Molesworth Terrace,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.42
451938,Molesworth Terrace,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
451938,Molesworth Terrace,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
451938,Molesworth Terrace,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
451938,Molesworth Terrace,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
451938,Molesworth Terrace,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
451938,Molesworth Terrace,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
451938,Molesworth Terrace,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
451938,Molesworth Terrace,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.11
451938,Molesworth Terrace,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.23
451938,Molesworth Terrace,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.76
451938,Molesworth Terrace,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.5
451938,Molesworth Terrace,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
451938,Molesworth Terrace,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.2
451938,Molesworth Terrace,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.8
451938,Molesworth Terrace,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
451938,Molesworth Terrace,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
451938,Molesworth Terrace,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,36.97
451938,Molesworth Terrace,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,37.24
451938,Molesworth Terrace,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.58
451938,Molesworth Terrace,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
451938,Molesworth Terrace,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.7
451938,Molesworth Terrace,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.5
451938,Molesworth Terrace,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.9
451938,Molesworth Terrace,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,18.0
451938,Molesworth Terrace,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
451938,Molesworth Terrace,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
451938,Molesworth Terrace,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
451938,Molesworth Terrace,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
451938,Molesworth Terrace,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
451938,Molesworth Terrace,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
451938,Molesworth Terrace,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
451938,Molesworth Terrace,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
451938,Molesworth Terrace,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
451938,Molesworth Terrace,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.08
451938,Molesworth Terrace,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,67.47
451938,Molesworth Terrace,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.34
451938,Molesworth Terrace,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
451938,Molesworth Terrace,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
451938,Molesworth Terrace,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
451938,Molesworth Terrace,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
451938,Molesworth Terrace,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
451938,Molesworth Terrace,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
451938,Molesworth Terrace,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
451938,Molesworth Terrace,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
451938,Molesworth Terrace,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.67
451938,Molesworth Terrace,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.03
451938,Molesworth Terrace,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
451938,Molesworth Terrace,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
451938,Molesworth Terrace,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.0
451938,Molesworth Terrace,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.3
451938,Molesworth Terrace,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
451938,Molesworth Terrace,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
451938,Molesworth Terrace,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
451938,Molesworth Terrace,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.88
451938,Molesworth Terrace,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,32.25
451938,Molesworth Terrace,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.29
451938,Molesworth Terrace,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
451938,Molesworth Terrace,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.6
451938,Molesworth Terrace,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.4
451938,Molesworth Terrace,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.1
451938,Molesworth Terrace,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,18.0
451938,Molesworth Terrace,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
451938,Molesworth Terrace,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
451938,Molesworth Terrace,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
451938,Molesworth Terrace,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
451938,Molesworth Terrace,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
451938,Molesworth Terrace,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
451938,Molesworth Terrace,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
451938,Molesworth Terrace,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
451938,Molesworth Terrace,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
451938,Molesworth Terrace,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.63
451938,Molesworth Terrace,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.92
451938,Molesworth Terrace,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.31
451938,Molesworth Terrace,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
451938,Molesworth Terrace,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
451938,Molesworth Terrace,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
451938,Molesworth Terrace,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
451938,Molesworth Terrace,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
451938,Molesworth Terrace,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
451938,Molesworth Terrace,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
451938,Molesworth Terrace,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
451938,Molesworth Terrace,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.03
451938,Molesworth Terrace,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.91
451938,Molesworth Terrace,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,77.1
451938,Molesworth Terrace,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
451938,Molesworth Terrace,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.6
451938,Molesworth Terrace,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.4
451938,Molesworth Terrace,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
451938,Molesworth Terrace,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.57
451938,Molesworth Terrace,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.44
451938,Molesworth Terrace,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.26
451938,Molesworth Terrace,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.9
451938,Molesworth Terrace,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
451938,Molesworth Terrace,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.4
451938,Molesworth Terrace,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.3
451938,Molesworth Terrace,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.8
451938,Molesworth Terrace,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,18.0
451938,Molesworth Terrace,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
451938,Molesworth Terrace,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
451938,Molesworth Terrace,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
451938,Molesworth Terrace,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
451938,Molesworth Terrace,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
451938,Molesworth Terrace,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
451938,Molesworth Terrace,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
451938,Molesworth Terrace,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
451938,Molesworth Terrace,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.1
451938,Molesworth Terrace,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,60.29
451938,Molesworth Terrace,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.8
451938,Molesworth Terrace,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
451938,Molesworth Terrace,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
451938,Molesworth Terrace,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
451938,Molesworth Terrace,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
451938,Molesworth Terrace,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
451938,Molesworth Terrace,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
451938,Molesworth Terrace,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
451938,Molesworth Terrace,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
451938,Molesworth Terrace,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.11
451938,Molesworth Terrace,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.83
451938,Molesworth Terrace,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.3
451938,Molesworth Terrace,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
451938,Molesworth Terrace,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.2
451938,Molesworth Terrace,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.5
451938,Molesworth Terrace,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
451938,Molesworth Terrace,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
451938,Molesworth Terrace,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.92
451938,Molesworth Terrace,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.71
451938,Molesworth Terrace,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.24
451938,Molesworth Terrace,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.85
451938,Molesworth Terrace,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
451938,Molesworth Terrace,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.0
451938,Molesworth Terrace,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.2
451938,Molesworth Terrace,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.4
451938,Molesworth Terrace,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,17.9
451938,Molesworth Terrace,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
451938,Molesworth Terrace,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
451938,Molesworth Terrace,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
451938,Molesworth Terrace,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
451938,Molesworth Terrace,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
451938,Molesworth Terrace,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
451938,Molesworth Terrace,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
451938,Molesworth Terrace,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.08
451938,Molesworth Terrace,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.35
451938,Molesworth Terrace,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.68
451938,Molesworth Terrace,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
451938,Molesworth Terrace,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
451938,Molesworth Terrace,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
451938,Molesworth Terrace,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
451938,Molesworth Terrace,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
451938,Molesworth Terrace,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
451938,Molesworth Terrace,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
451938,Molesworth Terrace,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,34.16
451938,Molesworth Terrace,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.61
451938,Molesworth Terrace,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,81.3
451938,Molesworth Terrace,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
451938,Molesworth Terrace,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.0
451938,Molesworth Terrace,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.2
451938,Molesworth Terrace,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
451938,Molesworth Terrace,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
451938,Molesworth Terrace,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.86
451938,Molesworth Terrace,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.86
451938,Molesworth Terrace,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.79
451938,Molesworth Terrace,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.44
451938,Molesworth Terrace,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
451938,Molesworth Terrace,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.5
451938,Molesworth Terrace,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.8
451938,Molesworth Terrace,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.7
451938,Molesworth Terrace,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,17.9
451938,Molesworth Terrace,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
451938,Molesworth Terrace,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
451938,Molesworth Terrace,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
451938,Molesworth Terrace,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
451938,Molesworth Terrace,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
451938,Molesworth Terrace,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
451938,Molesworth Terrace,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
451938,Molesworth Terrace,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
451938,Molesworth Terrace,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
451938,Molesworth Terrace,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.9
451938,Molesworth Terrace,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.95
451938,Molesworth Terrace,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.05
451938,Molesworth Terrace,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
451938,Molesworth Terrace,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
451938,Molesworth Terrace,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
451938,Molesworth Terrace,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
451938,Molesworth Terrace,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
451938,Molesworth Terrace,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
451938,Molesworth Terrace,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
451938,Molesworth Terrace,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.17
451938,Molesworth Terrace,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,34.39
451938,Molesworth Terrace,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.38
451938,Molesworth Terrace,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,78.8
451938,Molesworth Terrace,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
451938,Molesworth Terrace,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.5
451938,Molesworth Terrace,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.2
451938,Molesworth Terrace,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
451938,Molesworth Terrace,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
451938,Molesworth Terrace,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.87
451938,Molesworth Terrace,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,43.37
451938,Molesworth Terrace,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.61
451938,Molesworth Terrace,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.65
451938,Molesworth Terrace,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,79.4
451938,Molesworth Terrace,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.4
451938,Molesworth Terrace,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.3
451938,Molesworth Terrace,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.5
451938,Molesworth Terrace,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,17.8
451938,Molesworth Terrace,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
451938,Molesworth Terrace,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
451938,Molesworth Terrace,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
451938,Molesworth Terrace,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
451938,Molesworth Terrace,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
451938,Molesworth Terrace,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
451938,Molesworth Terrace,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
451938,Molesworth Terrace,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
451938,Molesworth Terrace,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.53
451938,Molesworth Terrace,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
451938,Molesworth Terrace,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.03
451938,Molesworth Terrace,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
451938,Molesworth Terrace,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
451938,Molesworth Terrace,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
451938,Molesworth Terrace,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
451938,Molesworth Terrace,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
451938,Molesworth Terrace,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
451938,Molesworth Terrace,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.72
451938,Molesworth Terrace,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,33.83
451938,Molesworth Terrace,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.86
451938,Molesworth Terrace,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.0
451938,Molesworth Terrace,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
451938,Molesworth Terrace,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.0
451938,Molesworth Terrace,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.9
451938,Molesworth Terrace,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
451938,Molesworth Terrace,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
451938,Molesworth Terrace,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.47
451938,Molesworth Terrace,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,44.28
451938,Molesworth Terrace,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.66
451938,Molesworth Terrace,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.43
451938,Molesworth Terrace,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,74.2
451938,Molesworth Terrace,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,183.0
451938,Molesworth Terrace,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.8
451938,Molesworth Terrace,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.8
451938,Molesworth Terrace,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,17.7
451938,Molesworth Terrace,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
451938,Molesworth Terrace,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
451938,Molesworth Terrace,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
451938,Molesworth Terrace,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
451938,Molesworth Terrace,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
451938,Molesworth Terrace,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
451938,Molesworth Terrace,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
451938,Molesworth Terrace,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
451938,Molesworth Terrace,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
451938,Molesworth Terrace,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.49
451938,Molesworth Terrace,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.28
451938,Molesworth Terrace,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
451938,Molesworth Terrace,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
451938,Molesworth Terrace,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
451938,Molesworth Terrace,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
451938,Molesworth Terrace,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
451938,Molesworth Terrace,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
451938,Molesworth Terrace,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.88
451938,Molesworth Terrace,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,37.11
451938,Molesworth Terrace,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.04
451938,Molesworth Terrace,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,81.2
451938,Molesworth Terrace,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
451938,Molesworth Terrace,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,152.9
451938,Molesworth Terrace,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.5
451938,Molesworth Terrace,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
451938,Molesworth Terrace,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
451938,Molesworth Terrace,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.94
451938,Molesworth Terrace,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,43.75
451938,Molesworth Terrace,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.65
451938,Molesworth Terrace,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.02
451938,Molesworth Terrace,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.5
451938,Molesworth Terrace,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.9
451938,Molesworth Terrace,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.3
451938,Molesworth Terrace,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.3
451938,Molesworth Terrace,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,17.6
451938,Molesworth Terrace,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
451938,Molesworth Terrace,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
451938,Molesworth Terrace,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
451938,Molesworth Terrace,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
451938,Molesworth Terrace,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
451938,Molesworth Terrace,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
451938,Molesworth Terrace,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
451938,Molesworth Terrace,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.63
451938,Molesworth Terrace,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,68.76
451938,Molesworth Terrace,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.06
451938,Molesworth Terrace,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
451938,Molesworth Terrace,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
451938,Molesworth Terrace,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
451938,Molesworth Terrace,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
451938,Molesworth Terrace,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451938,Molesworth Terrace,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
451938,Molesworth Terrace,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
451938,Molesworth Terrace,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
451938,Molesworth Terrace,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,37.18
451938,Molesworth Terrace,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.46
451938,Molesworth Terrace,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,87.6
451938,Molesworth Terrace,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
451938,Molesworth Terrace,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,153.1
451938,Molesworth Terrace,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
451938,Molesworth Terrace,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
451938,Molesworth Terrace,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
451938,Molesworth Terrace,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.15
451938,Molesworth Terrace,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,38.71
451938,Molesworth Terrace,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.74
451938,Molesworth Terrace,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.19
451938,Molesworth Terrace,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
451938,Molesworth Terrace,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.3
451938,Molesworth Terrace,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.9
451938,Molesworth Terrace,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.0
451938,Molesworth Terrace,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,17.5
451938,Molesworth Terrace,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
451938,Molesworth Terrace,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
451938,Molesworth Terrace,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
451938,Molesworth Terrace,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
451938,Molesworth Terrace,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
451938,Molesworth Terrace,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
451938,Molesworth Terrace,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
451938,Molesworth Terrace,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.68
451938,Molesworth Terrace,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,68.92
451938,Molesworth Terrace,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.65
451938,Molesworth Terrace,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
451938,Molesworth Terrace,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
451938,Molesworth Terrace,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
451938,Molesworth Terrace,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
451938,Molesworth Terrace,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
451938,Molesworth Terrace,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
451938,Molesworth Terrace,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
451938,Molesworth Terrace,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.32
451938,Molesworth Terrace,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.33
451938,Molesworth Terrace,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.17
451938,Molesworth Terrace,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
451938,Molesworth Terrace,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
451938,Molesworth Terrace,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.1
451938,Molesworth Terrace,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.3
451938,Molesworth Terrace,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
451938,Molesworth Terrace,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
451938,Molesworth Terrace,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.83
451938,Molesworth Terrace,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,43.04
451938,Molesworth Terrace,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,39.32
451938,Molesworth Terrace,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.86
451938,Molesworth Terrace,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
451938,Molesworth Terrace,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.7
451938,Molesworth Terrace,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.5
451938,Molesworth Terrace,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.2
451938,Molesworth Terrace,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,17.4
451938,Molesworth Terrace,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
451938,Molesworth Terrace,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
451938,Molesworth Terrace,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
451938,Molesworth Terrace,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
451938,Molesworth Terrace,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
451938,Molesworth Terrace,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
451938,Molesworth Terrace,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
451938,Molesworth Terrace,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.35
451938,Molesworth Terrace,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,71.65
451938,Molesworth Terrace,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.02
451938,Molesworth Terrace,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
451938,Molesworth Terrace,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
451938,Molesworth Terrace,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.1
451938,Molesworth Terrace,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
451938,Molesworth Terrace,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
451938,Molesworth Terrace,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
451938,Molesworth Terrace,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
451938,Molesworth Terrace,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.14
451938,Molesworth Terrace,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.91
451938,Molesworth Terrace,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.42
451938,Molesworth Terrace,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
451938,Molesworth Terrace,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.1
451938,Molesworth Terrace,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.5
451938,Molesworth Terrace,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.5
451938,Molesworth Terrace,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
451938,Molesworth Terrace,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
451938,Molesworth Terrace,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.51
451938,Molesworth Terrace,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,45.22
451938,Molesworth Terrace,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,34.71
451938,Molesworth Terrace,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,34.14
451938,Molesworth Terrace,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.7
451938,Molesworth Terrace,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,188.3
451938,Molesworth Terrace,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.0
451938,Molesworth Terrace,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.7
451938,Molesworth Terrace,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,17.3
451938,Molesworth Terrace,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
451938,Molesworth Terrace,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
451938,Molesworth Terrace,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
451938,Molesworth Terrace,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
451938,Molesworth Terrace,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
451938,Molesworth Terrace,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
451938,Molesworth Terrace,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
451938,Molesworth Terrace,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
451938,Molesworth Terrace,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,64.37
451938,Molesworth Terrace,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.62
