Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.57
451938,Molesworth Terrace,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
451938,Molesworth Terrace,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
451938,Molesworth Terrace,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
451938,Molesworth Terrace,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
451938,Molesworth Terrace,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
451938,Molesworth Terrace,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
451938,Molesworth Terrace,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
451938,Molesworth Terrace,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.68
451938,Molesworth Terrace,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.61
451938,Molesworth Terrace,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.94
451938,Molesworth Terrace,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
451938,Molesworth Terrace,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
451938,Molesworth Terrace,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.5
451938,Molesworth Terrace,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.2
451938,Molesworth Terrace,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
451938,Molesworth Terrace,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
451938,Molesworth Terrace,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.23
451938,Molesworth Terrace,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.28
451938,Molesworth Terrace,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,32.97
451938,Molesworth Terrace,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,34.14
451938,Molesworth Terrace,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
451938,Molesworth Terrace,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.1
451938,Molesworth Terrace,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.0
451938,Molesworth Terrace,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.3
451938,Molesworth Terrace,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,17.2
451938,Molesworth Terrace,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
451938,Molesworth Terrace,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
451938,Molesworth Terrace,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
451938,Molesworth Terrace,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
451938,Molesworth Terrace,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
451938,Molesworth Terrace,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
451938,Molesworth Terrace,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
451938,Molesworth Terrace,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.95
451938,Molesworth Terrace,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.58
451938,Molesworth Terrace,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.08
451938,Molesworth Terrace,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
451938,Molesworth Terrace,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
451938,Molesworth Terrace,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
451938,Molesworth Terrace,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
451938,Molesworth Terrace,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
451938,Molesworth Terrace,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
451938,Molesworth Terrace,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
451938,Molesworth Terrace,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.41
451938,Molesworth Terrace,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.25
451938,Molesworth Terrace,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.44
451938,Molesworth Terrace,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
451938,Molesworth Terrace,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.1
451938,Molesworth Terrace,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.3
451938,Molesworth Terrace,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.8
451938,Molesworth Terrace,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.35
451938,Molesworth Terrace,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
451938,Molesworth Terrace,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
451938,Molesworth Terrace,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.68
451938,Molesworth Terrace,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.91
451938,Molesworth Terrace,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,38.91
451938,Molesworth Terrace,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
451938,Molesworth Terrace,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.2
451938,Molesworth Terrace,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.4
451938,Molesworth Terrace,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.5
451938,Molesworth Terrace,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,17.0
451938,Molesworth Terrace,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
451938,Molesworth Terrace,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
451938,Molesworth Terrace,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
451938,Molesworth Terrace,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
451938,Molesworth Terrace,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
451938,Molesworth Terrace,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
451938,Molesworth Terrace,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
451938,Molesworth Terrace,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.09
451938,Molesworth Terrace,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.16
451938,Molesworth Terrace,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.35
451938,Molesworth Terrace,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
451938,Molesworth Terrace,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
451938,Molesworth Terrace,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
451938,Molesworth Terrace,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
451938,Molesworth Terrace,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
451938,Molesworth Terrace,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
451938,Molesworth Terrace,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
451938,Molesworth Terrace,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.08
451938,Molesworth Terrace,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,35.06
451938,Molesworth Terrace,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.83
451938,Molesworth Terrace,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.5
451938,Molesworth Terrace,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
451938,Molesworth Terrace,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.9
451938,Molesworth Terrace,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.6
451938,Molesworth Terrace,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
451938,Molesworth Terrace,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.7
451938,Molesworth Terrace,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,40.84
451938,Molesworth Terrace,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.15
451938,Molesworth Terrace,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,37.41
451938,Molesworth Terrace,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
451938,Molesworth Terrace,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.4
451938,Molesworth Terrace,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.1
451938,Molesworth Terrace,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.8
451938,Molesworth Terrace,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,16.9
451938,Molesworth Terrace,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
451938,Molesworth Terrace,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
451938,Molesworth Terrace,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
451938,Molesworth Terrace,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
451938,Molesworth Terrace,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
451938,Molesworth Terrace,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
451938,Molesworth Terrace,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
451938,Molesworth Terrace,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
451938,Molesworth Terrace,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
451938,Molesworth Terrace,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.92
451938,Molesworth Terrace,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.2
451938,Molesworth Terrace,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.24
451938,Molesworth Terrace,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
451938,Molesworth Terrace,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
451938,Molesworth Terrace,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
451938,Molesworth Terrace,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
451938,Molesworth Terrace,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
451938,Molesworth Terrace,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
451938,Molesworth Terrace,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
451938,Molesworth Terrace,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.37
451938,Molesworth Terrace,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,34.68
451938,Molesworth Terrace,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.26
451938,Molesworth Terrace,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
451938,Molesworth Terrace,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
451938,Molesworth Terrace,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.4
451938,Molesworth Terrace,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.5
451938,Molesworth Terrace,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.93
451938,Molesworth Terrace,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
451938,Molesworth Terrace,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.96
451938,Molesworth Terrace,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,45.07
451938,Molesworth Terrace,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.05
451938,Molesworth Terrace,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,41.57
451938,Molesworth Terrace,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,79.1
451938,Molesworth Terrace,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,188.0
451938,Molesworth Terrace,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.2
451938,Molesworth Terrace,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.9
451938,Molesworth Terrace,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,16.8
451938,Molesworth Terrace,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
451938,Molesworth Terrace,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
451938,Molesworth Terrace,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
451938,Molesworth Terrace,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
451938,Molesworth Terrace,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
451938,Molesworth Terrace,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
451938,Molesworth Terrace,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.43
451938,Molesworth Terrace,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.73
451938,Molesworth Terrace,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.83
451938,Molesworth Terrace,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
451938,Molesworth Terrace,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
451938,Molesworth Terrace,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
451938,Molesworth Terrace,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
451938,Molesworth Terrace,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
451938,Molesworth Terrace,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
451938,Molesworth Terrace,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
451938,Molesworth Terrace,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.31
451938,Molesworth Terrace,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.07
451938,Molesworth Terrace,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.52
451938,Molesworth Terrace,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
451938,Molesworth Terrace,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
451938,Molesworth Terrace,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.2
451938,Molesworth Terrace,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.5
451938,Molesworth Terrace,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.47
451938,Molesworth Terrace,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
451938,Molesworth Terrace,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.49
451938,Molesworth Terrace,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.02
451938,Molesworth Terrace,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.98
451938,Molesworth Terrace,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,41.65
451938,Molesworth Terrace,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,73.2
451938,Molesworth Terrace,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.1
451938,Molesworth Terrace,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.4
451938,Molesworth Terrace,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,174.7
451938,Molesworth Terrace,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,16.8
451938,Molesworth Terrace,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
451938,Molesworth Terrace,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
451938,Molesworth Terrace,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
451938,Molesworth Terrace,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
451938,Molesworth Terrace,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
451938,Molesworth Terrace,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
451938,Molesworth Terrace,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.33
451938,Molesworth Terrace,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.05
451938,Molesworth Terrace,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.17
451938,Molesworth Terrace,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
451938,Molesworth Terrace,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
451938,Molesworth Terrace,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
451938,Molesworth Terrace,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
451938,Molesworth Terrace,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
451938,Molesworth Terrace,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
451938,Molesworth Terrace,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
451938,Molesworth Terrace,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.94
451938,Molesworth Terrace,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.8
451938,Molesworth Terrace,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.86
451938,Molesworth Terrace,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.7
451938,Molesworth Terrace,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
451938,Molesworth Terrace,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.9
451938,Molesworth Terrace,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.3
451938,Molesworth Terrace,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.08
451938,Molesworth Terrace,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
451938,Molesworth Terrace,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
451938,Molesworth Terrace,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,39.21
451938,Molesworth Terrace,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.12
451938,Molesworth Terrace,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,39.71
451938,Molesworth Terrace,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
451938,Molesworth Terrace,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.0
451938,Molesworth Terrace,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.3
451938,Molesworth Terrace,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,167.0
451938,Molesworth Terrace,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,16.7
451938,Molesworth Terrace,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
451938,Molesworth Terrace,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
451938,Molesworth Terrace,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
451938,Molesworth Terrace,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
451938,Molesworth Terrace,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
451938,Molesworth Terrace,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
451938,Molesworth Terrace,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
451938,Molesworth Terrace,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
451938,Molesworth Terrace,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.14
451938,Molesworth Terrace,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.92
451938,Molesworth Terrace,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.57
451938,Molesworth Terrace,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
451938,Molesworth Terrace,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
451938,Molesworth Terrace,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
451938,Molesworth Terrace,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
451938,Molesworth Terrace,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
451938,Molesworth Terrace,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
451938,Molesworth Terrace,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
451938,Molesworth Terrace,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.82
451938,Molesworth Terrace,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.62
451938,Molesworth Terrace,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.01
451938,Molesworth Terrace,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
451938,Molesworth Terrace,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
451938,Molesworth Terrace,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.1
451938,Molesworth Terrace,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.1
451938,Molesworth Terrace,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.97
451938,Molesworth Terrace,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
451938,Molesworth Terrace,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
451938,Molesworth Terrace,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.56
451938,Molesworth Terrace,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.5
451938,Molesworth Terrace,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,39.38
451938,Molesworth Terrace,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
451938,Molesworth Terrace,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.1
451938,Molesworth Terrace,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.3
451938,Molesworth Terrace,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.3
451938,Molesworth Terrace,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,16.6
451938,Molesworth Terrace,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
451938,Molesworth Terrace,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
451938,Molesworth Terrace,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
451938,Molesworth Terrace,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
451938,Molesworth Terrace,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
451938,Molesworth Terrace,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
451938,Molesworth Terrace,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
451938,Molesworth Terrace,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.38
451938,Molesworth Terrace,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.13
451938,Molesworth Terrace,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.4
451938,Molesworth Terrace,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
451938,Molesworth Terrace,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
451938,Molesworth Terrace,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
451938,Molesworth Terrace,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
451938,Molesworth Terrace,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
451938,Molesworth Terrace,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
451938,Molesworth Terrace,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
451938,Molesworth Terrace,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.99
451938,Molesworth Terrace,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.21
451938,Molesworth Terrace,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.5
451938,Molesworth Terrace,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
451938,Molesworth Terrace,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
451938,Molesworth Terrace,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.6
451938,Molesworth Terrace,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.3
451938,Molesworth Terrace,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
451938,Molesworth Terrace,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
451938,Molesworth Terrace,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.93
451938,Molesworth Terrace,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.15
451938,Molesworth Terrace,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.27
451938,Molesworth Terrace,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,35.62
451938,Molesworth Terrace,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
451938,Molesworth Terrace,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.4
451938,Molesworth Terrace,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.7
451938,Molesworth Terrace,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.2
451938,Molesworth Terrace,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,16.6
451938,Molesworth Terrace,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
451938,Molesworth Terrace,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
451938,Molesworth Terrace,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
451938,Molesworth Terrace,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
451938,Molesworth Terrace,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
451938,Molesworth Terrace,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
451938,Molesworth Terrace,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
451938,Molesworth Terrace,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
451938,Molesworth Terrace,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.14
451938,Molesworth Terrace,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.48
451938,Molesworth Terrace,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.12
451938,Molesworth Terrace,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
451938,Molesworth Terrace,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
451938,Molesworth Terrace,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
451938,Molesworth Terrace,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
451938,Molesworth Terrace,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
451938,Molesworth Terrace,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
451938,Molesworth Terrace,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
451938,Molesworth Terrace,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.42
451938,Molesworth Terrace,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.0
451938,Molesworth Terrace,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.44
451938,Molesworth Terrace,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
451938,Molesworth Terrace,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
451938,Molesworth Terrace,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.4
451938,Molesworth Terrace,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
451938,Molesworth Terrace,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.83
451938,Molesworth Terrace,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
451938,Molesworth Terrace,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
451938,Molesworth Terrace,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.7
451938,Molesworth Terrace,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.79
451938,Molesworth Terrace,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,39.29
451938,Molesworth Terrace,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.3
451938,Molesworth Terrace,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.2
451938,Molesworth Terrace,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.8
451938,Molesworth Terrace,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.8
451938,Molesworth Terrace,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,16.6
451938,Molesworth Terrace,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
451938,Molesworth Terrace,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
451938,Molesworth Terrace,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
451938,Molesworth Terrace,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
451938,Molesworth Terrace,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
451938,Molesworth Terrace,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
451938,Molesworth Terrace,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.12
451938,Molesworth Terrace,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.79
451938,Molesworth Terrace,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.73
451938,Molesworth Terrace,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
451938,Molesworth Terrace,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
451938,Molesworth Terrace,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
451938,Molesworth Terrace,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
451938,Molesworth Terrace,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
451938,Molesworth Terrace,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
451938,Molesworth Terrace,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
451938,Molesworth Terrace,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
451938,Molesworth Terrace,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.6
451938,Molesworth Terrace,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.18
451938,Molesworth Terrace,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
451938,Molesworth Terrace,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
451938,Molesworth Terrace,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.2
451938,Molesworth Terrace,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
451938,Molesworth Terrace,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
451938,Molesworth Terrace,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
451938,Molesworth Terrace,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
451938,Molesworth Terrace,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.51
451938,Molesworth Terrace,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.72
451938,Molesworth Terrace,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,36.49
451938,Molesworth Terrace,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
451938,Molesworth Terrace,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.0
451938,Molesworth Terrace,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.1
451938,Molesworth Terrace,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.7
451938,Molesworth Terrace,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,16.5
451938,Molesworth Terrace,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
451938,Molesworth Terrace,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
451938,Molesworth Terrace,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
451938,Molesworth Terrace,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
451938,Molesworth Terrace,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
451938,Molesworth Terrace,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
451938,Molesworth Terrace,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
451938,Molesworth Terrace,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
451938,Molesworth Terrace,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
451938,Molesworth Terrace,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.69
451938,Molesworth Terrace,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.32
451938,Molesworth Terrace,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.68
451938,Molesworth Terrace,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
451938,Molesworth Terrace,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
451938,Molesworth Terrace,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
451938,Molesworth Terrace,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
451938,Molesworth Terrace,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
451938,Molesworth Terrace,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
451938,Molesworth Terrace,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.62
451938,Molesworth Terrace,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.24
451938,Molesworth Terrace,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.02
451938,Molesworth Terrace,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
451938,Molesworth Terrace,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
451938,Molesworth Terrace,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.7
451938,Molesworth Terrace,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
451938,Molesworth Terrace,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
451938,Molesworth Terrace,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
451938,Molesworth Terrace,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
451938,Molesworth Terrace,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.75
451938,Molesworth Terrace,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.15
451938,Molesworth Terrace,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.53
451938,Molesworth Terrace,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
451938,Molesworth Terrace,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.5
451938,Molesworth Terrace,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.5
451938,Molesworth Terrace,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.8
451938,Molesworth Terrace,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,16.5
451938,Molesworth Terrace,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
451938,Molesworth Terrace,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
451938,Molesworth Terrace,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
451938,Molesworth Terrace,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
451938,Molesworth Terrace,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
451938,Molesworth Terrace,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
451938,Molesworth Terrace,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
451938,Molesworth Terrace,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.37
451938,Molesworth Terrace,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.39
451938,Molesworth Terrace,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.55
451938,Molesworth Terrace,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
451938,Molesworth Terrace,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
451938,Molesworth Terrace,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
451938,Molesworth Terrace,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
451938,Molesworth Terrace,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
451938,Molesworth Terrace,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
451938,Molesworth Terrace,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
451938,Molesworth Terrace,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.94
451938,Molesworth Terrace,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.73
451938,Molesworth Terrace,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.58
451938,Molesworth Terrace,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
451938,Molesworth Terrace,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
451938,Molesworth Terrace,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.4
451938,Molesworth Terrace,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.2
451938,Molesworth Terrace,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
451938,Molesworth Terrace,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
451938,Molesworth Terrace,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
451938,Molesworth Terrace,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.45
451938,Molesworth Terrace,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.15
451938,Molesworth Terrace,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,39.95
451938,Molesworth Terrace,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,68.0
451938,Molesworth Terrace,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.1
451938,Molesworth Terrace,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.6
451938,Molesworth Terrace,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.9
451938,Molesworth Terrace,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,16.5
451938,Molesworth Terrace,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
451938,Molesworth Terrace,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
451938,Molesworth Terrace,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
451938,Molesworth Terrace,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
451938,Molesworth Terrace,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
451938,Molesworth Terrace,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
451938,Molesworth Terrace,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
451938,Molesworth Terrace,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
451938,Molesworth Terrace,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.39
451938,Molesworth Terrace,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.88
451938,Molesworth Terrace,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,59.53
451938,Molesworth Terrace,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
451938,Molesworth Terrace,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
451938,Molesworth Terrace,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
451938,Molesworth Terrace,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
451938,Molesworth Terrace,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
451938,Molesworth Terrace,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
451938,Molesworth Terrace,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
451938,Molesworth Terrace,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.27
451938,Molesworth Terrace,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.34
451938,Molesworth Terrace,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.79
451938,Molesworth Terrace,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
451938,Molesworth Terrace,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
451938,Molesworth Terrace,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.0
451938,Molesworth Terrace,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.7
451938,Molesworth Terrace,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
451938,Molesworth Terrace,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
451938,Molesworth Terrace,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.55
451938,Molesworth Terrace,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.13
451938,Molesworth Terrace,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.54
451938,Molesworth Terrace,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
451938,Molesworth Terrace,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.0
451938,Molesworth Terrace,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.6
451938,Molesworth Terrace,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.8
451938,Molesworth Terrace,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,16.5
451938,Molesworth Terrace,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
451938,Molesworth Terrace,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
451938,Molesworth Terrace,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
451938,Molesworth Terrace,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
451938,Molesworth Terrace,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
451938,Molesworth Terrace,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
451938,Molesworth Terrace,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
451938,Molesworth Terrace,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
451938,Molesworth Terrace,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.82
451938,Molesworth Terrace,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.47
451938,Molesworth Terrace,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.33
451938,Molesworth Terrace,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
451938,Molesworth Terrace,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
451938,Molesworth Terrace,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
451938,Molesworth Terrace,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
451938,Molesworth Terrace,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
451938,Molesworth Terrace,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
451938,Molesworth Terrace,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
451938,Molesworth Terrace,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
451938,Molesworth Terrace,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.52
451938,Molesworth Terrace,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.98
451938,Molesworth Terrace,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
451938,Molesworth Terrace,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
451938,Molesworth Terrace,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
451938,Molesworth Terrace,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
451938,Molesworth Terrace,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
451938,Molesworth Terrace,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
451938,Molesworth Terrace,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
451938,Molesworth Terrace,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.48
451938,Molesworth Terrace,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.54
451938,Molesworth Terrace,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.54
451938,Molesworth Terrace,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
451938,Molesworth Terrace,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.6
451938,Molesworth Terrace,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.9
451938,Molesworth Terrace,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.2
451938,Molesworth Terrace,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,16.6
451938,Molesworth Terrace,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
451938,Molesworth Terrace,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
451938,Molesworth Terrace,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
451938,Molesworth Terrace,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
451938,Molesworth Terrace,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
451938,Molesworth Terrace,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
451938,Molesworth Terrace,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
451938,Molesworth Terrace,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.49
451938,Molesworth Terrace,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.06
451938,Molesworth Terrace,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.53
451938,Molesworth Terrace,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
451938,Molesworth Terrace,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
451938,Molesworth Terrace,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
451938,Molesworth Terrace,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
