Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
451938,Molesworth Terrace,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
451938,Molesworth Terrace,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
451938,Molesworth Terrace,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
451938,Molesworth Terrace,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.76
451938,Molesworth Terrace,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451938,Molesworth Terrace,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
451938,Molesworth Terrace,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
451938,Molesworth Terrace,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
451938,Molesworth Terrace,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
451938,Molesworth Terrace,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
451938,Molesworth Terrace,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
451938,Molesworth Terrace,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
451938,Molesworth Terrace,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.39
451938,Molesworth Terrace,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.06
451938,Molesworth Terrace,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.63
451938,Molesworth Terrace,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
451938,Molesworth Terrace,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
451938,Molesworth Terrace,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
451938,Molesworth Terrace,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.6
451938,Molesworth Terrace,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,16.6
451938,Molesworth Terrace,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
451938,Molesworth Terrace,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
451938,Molesworth Terrace,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
451938,Molesworth Terrace,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
451938,Molesworth Terrace,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
451938,Molesworth Terrace,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
451938,Molesworth Terrace,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
451938,Molesworth Terrace,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.42
451938,Molesworth Terrace,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.82
451938,Molesworth Terrace,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.64
451938,Molesworth Terrace,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
451938,Molesworth Terrace,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
451938,Molesworth Terrace,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
451938,Molesworth Terrace,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
451938,Molesworth Terrace,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
451938,Molesworth Terrace,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
451938,Molesworth Terrace,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.82
451938,Molesworth Terrace,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.42
451938,Molesworth Terrace,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
451938,Molesworth Terrace,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
451938,Molesworth Terrace,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
451938,Molesworth Terrace,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
451938,Molesworth Terrace,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
451938,Molesworth Terrace,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
451938,Molesworth Terrace,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.65
451938,Molesworth Terrace,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.21
451938,Molesworth Terrace,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.92
451938,Molesworth Terrace,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
451938,Molesworth Terrace,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.3
451938,Molesworth Terrace,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
451938,Molesworth Terrace,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.1
451938,Molesworth Terrace,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,16.6
451938,Molesworth Terrace,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
451938,Molesworth Terrace,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
451938,Molesworth Terrace,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
451938,Molesworth Terrace,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
451938,Molesworth Terrace,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
451938,Molesworth Terrace,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
451938,Molesworth Terrace,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
451938,Molesworth Terrace,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.85
451938,Molesworth Terrace,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.03
451938,Molesworth Terrace,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.34
451938,Molesworth Terrace,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
451938,Molesworth Terrace,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
451938,Molesworth Terrace,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
451938,Molesworth Terrace,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
451938,Molesworth Terrace,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
451938,Molesworth Terrace,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
451938,Molesworth Terrace,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
451938,Molesworth Terrace,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
451938,Molesworth Terrace,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.48
451938,Molesworth Terrace,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.74
451938,Molesworth Terrace,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
451938,Molesworth Terrace,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
451938,Molesworth Terrace,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
451938,Molesworth Terrace,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
451938,Molesworth Terrace,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
451938,Molesworth Terrace,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
451938,Molesworth Terrace,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
451938,Molesworth Terrace,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.56
451938,Molesworth Terrace,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.86
451938,Molesworth Terrace,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.98
451938,Molesworth Terrace,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
451938,Molesworth Terrace,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.9
451938,Molesworth Terrace,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.0
451938,Molesworth Terrace,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.0
451938,Molesworth Terrace,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,16.7
451938,Molesworth Terrace,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
451938,Molesworth Terrace,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
451938,Molesworth Terrace,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
451938,Molesworth Terrace,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
451938,Molesworth Terrace,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
451938,Molesworth Terrace,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
451938,Molesworth Terrace,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
451938,Molesworth Terrace,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
451938,Molesworth Terrace,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.93
451938,Molesworth Terrace,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.34
451938,Molesworth Terrace,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.72
451938,Molesworth Terrace,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
451938,Molesworth Terrace,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
451938,Molesworth Terrace,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
451938,Molesworth Terrace,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
451938,Molesworth Terrace,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
451938,Molesworth Terrace,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
451938,Molesworth Terrace,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
451938,Molesworth Terrace,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.41
451938,Molesworth Terrace,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.18
451938,Molesworth Terrace,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
451938,Molesworth Terrace,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
451938,Molesworth Terrace,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
451938,Molesworth Terrace,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
451938,Molesworth Terrace,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
451938,Molesworth Terrace,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
451938,Molesworth Terrace,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
451938,Molesworth Terrace,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.66
451938,Molesworth Terrace,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.51
451938,Molesworth Terrace,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.65
451938,Molesworth Terrace,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.6
451938,Molesworth Terrace,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
451938,Molesworth Terrace,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
451938,Molesworth Terrace,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.2
451938,Molesworth Terrace,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,16.8
451938,Molesworth Terrace,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
451938,Molesworth Terrace,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
451938,Molesworth Terrace,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
451938,Molesworth Terrace,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
451938,Molesworth Terrace,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
451938,Molesworth Terrace,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
451938,Molesworth Terrace,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
451938,Molesworth Terrace,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.18
451938,Molesworth Terrace,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.92
451938,Molesworth Terrace,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.82
451938,Molesworth Terrace,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
451938,Molesworth Terrace,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
451938,Molesworth Terrace,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
451938,Molesworth Terrace,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
451938,Molesworth Terrace,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
451938,Molesworth Terrace,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
451938,Molesworth Terrace,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
451938,Molesworth Terrace,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.35
451938,Molesworth Terrace,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.8
451938,Molesworth Terrace,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
451938,Molesworth Terrace,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
451938,Molesworth Terrace,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
451938,Molesworth Terrace,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
451938,Molesworth Terrace,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
451938,Molesworth Terrace,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
451938,Molesworth Terrace,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.1
451938,Molesworth Terrace,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.59
451938,Molesworth Terrace,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.04
451938,Molesworth Terrace,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.2
451938,Molesworth Terrace,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
451938,Molesworth Terrace,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
451938,Molesworth Terrace,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.0
451938,Molesworth Terrace,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,16.8
451938,Molesworth Terrace,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
451938,Molesworth Terrace,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
451938,Molesworth Terrace,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
451938,Molesworth Terrace,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
451938,Molesworth Terrace,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
451938,Molesworth Terrace,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
451938,Molesworth Terrace,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
451938,Molesworth Terrace,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.42
451938,Molesworth Terrace,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.94
451938,Molesworth Terrace,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.84
451938,Molesworth Terrace,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
451938,Molesworth Terrace,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
451938,Molesworth Terrace,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
451938,Molesworth Terrace,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
451938,Molesworth Terrace,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
451938,Molesworth Terrace,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
451938,Molesworth Terrace,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
451938,Molesworth Terrace,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
451938,Molesworth Terrace,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
451938,Molesworth Terrace,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.35
451938,Molesworth Terrace,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
451938,Molesworth Terrace,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
451938,Molesworth Terrace,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
451938,Molesworth Terrace,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
451938,Molesworth Terrace,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
451938,Molesworth Terrace,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
451938,Molesworth Terrace,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.28
451938,Molesworth Terrace,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.12
451938,Molesworth Terrace,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.5
451938,Molesworth Terrace,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
451938,Molesworth Terrace,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.1
451938,Molesworth Terrace,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
451938,Molesworth Terrace,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.9
451938,Molesworth Terrace,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,16.9
451938,Molesworth Terrace,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
451938,Molesworth Terrace,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
451938,Molesworth Terrace,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
451938,Molesworth Terrace,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
451938,Molesworth Terrace,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
451938,Molesworth Terrace,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
451938,Molesworth Terrace,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
451938,Molesworth Terrace,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.14
451938,Molesworth Terrace,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.66
451938,Molesworth Terrace,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.85
451938,Molesworth Terrace,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
451938,Molesworth Terrace,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
451938,Molesworth Terrace,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
451938,Molesworth Terrace,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
451938,Molesworth Terrace,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
451938,Molesworth Terrace,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
451938,Molesworth Terrace,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
451938,Molesworth Terrace,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
451938,Molesworth Terrace,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.93
451938,Molesworth Terrace,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
451938,Molesworth Terrace,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
451938,Molesworth Terrace,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
451938,Molesworth Terrace,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
451938,Molesworth Terrace,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
451938,Molesworth Terrace,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
451938,Molesworth Terrace,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
451938,Molesworth Terrace,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
451938,Molesworth Terrace,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.23
451938,Molesworth Terrace,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
451938,Molesworth Terrace,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.68
451938,Molesworth Terrace,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
451938,Molesworth Terrace,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
451938,Molesworth Terrace,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
451938,Molesworth Terrace,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.5
451938,Molesworth Terrace,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,17.0
451938,Molesworth Terrace,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
451938,Molesworth Terrace,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
451938,Molesworth Terrace,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
451938,Molesworth Terrace,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
451938,Molesworth Terrace,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
451938,Molesworth Terrace,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
451938,Molesworth Terrace,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
451938,Molesworth Terrace,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
451938,Molesworth Terrace,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.21
451938,Molesworth Terrace,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.19
451938,Molesworth Terrace,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.47
451938,Molesworth Terrace,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
451938,Molesworth Terrace,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
451938,Molesworth Terrace,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
451938,Molesworth Terrace,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
451938,Molesworth Terrace,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
451938,Molesworth Terrace,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
451938,Molesworth Terrace,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
451938,Molesworth Terrace,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
451938,Molesworth Terrace,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.99
451938,Molesworth Terrace,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
451938,Molesworth Terrace,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
451938,Molesworth Terrace,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
451938,Molesworth Terrace,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
451938,Molesworth Terrace,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
451938,Molesworth Terrace,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
451938,Molesworth Terrace,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
451938,Molesworth Terrace,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
451938,Molesworth Terrace,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
451938,Molesworth Terrace,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
451938,Molesworth Terrace,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.72
451938,Molesworth Terrace,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
451938,Molesworth Terrace,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
451938,Molesworth Terrace,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
451938,Molesworth Terrace,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
451938,Molesworth Terrace,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,17.0
451938,Molesworth Terrace,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
451938,Molesworth Terrace,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
451938,Molesworth Terrace,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
451938,Molesworth Terrace,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
451938,Molesworth Terrace,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
451938,Molesworth Terrace,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
451938,Molesworth Terrace,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
451938,Molesworth Terrace,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
451938,Molesworth Terrace,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.01
451938,Molesworth Terrace,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.09
451938,Molesworth Terrace,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.1
451938,Molesworth Terrace,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
451938,Molesworth Terrace,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
451938,Molesworth Terrace,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
451938,Molesworth Terrace,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
451938,Molesworth Terrace,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
451938,Molesworth Terrace,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
451938,Molesworth Terrace,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
451938,Molesworth Terrace,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
451938,Molesworth Terrace,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.93
451938,Molesworth Terrace,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
451938,Molesworth Terrace,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
451938,Molesworth Terrace,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
451938,Molesworth Terrace,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.5
451938,Molesworth Terrace,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
451938,Molesworth Terrace,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
451938,Molesworth Terrace,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.21
451938,Molesworth Terrace,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
451938,Molesworth Terrace,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.95
451938,Molesworth Terrace,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.18
451938,Molesworth Terrace,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
451938,Molesworth Terrace,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
451938,Molesworth Terrace,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
451938,Molesworth Terrace,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
451938,Molesworth Terrace,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,17.0
451938,Molesworth Terrace,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
451938,Molesworth Terrace,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
451938,Molesworth Terrace,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
451938,Molesworth Terrace,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
451938,Molesworth Terrace,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
451938,Molesworth Terrace,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
451938,Molesworth Terrace,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
451938,Molesworth Terrace,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
451938,Molesworth Terrace,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.87
451938,Molesworth Terrace,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.88
451938,Molesworth Terrace,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.14
451938,Molesworth Terrace,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
451938,Molesworth Terrace,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
451938,Molesworth Terrace,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
451938,Molesworth Terrace,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
451938,Molesworth Terrace,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
451938,Molesworth Terrace,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
451938,Molesworth Terrace,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
451938,Molesworth Terrace,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
451938,Molesworth Terrace,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.1
451938,Molesworth Terrace,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.5
451938,Molesworth Terrace,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
451938,Molesworth Terrace,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
451938,Molesworth Terrace,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
451938,Molesworth Terrace,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
451938,Molesworth Terrace,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
451938,Molesworth Terrace,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
451938,Molesworth Terrace,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.88
451938,Molesworth Terrace,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.6
451938,Molesworth Terrace,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.2
451938,Molesworth Terrace,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
451938,Molesworth Terrace,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
451938,Molesworth Terrace,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
451938,Molesworth Terrace,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
451938,Molesworth Terrace,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
451938,Molesworth Terrace,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,16.9
451938,Molesworth Terrace,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
451938,Molesworth Terrace,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
451938,Molesworth Terrace,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
451938,Molesworth Terrace,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
451938,Molesworth Terrace,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
451938,Molesworth Terrace,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
451938,Molesworth Terrace,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
451938,Molesworth Terrace,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
451938,Molesworth Terrace,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.07
451938,Molesworth Terrace,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.3
451938,Molesworth Terrace,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.06
451938,Molesworth Terrace,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
451938,Molesworth Terrace,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
451938,Molesworth Terrace,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
451938,Molesworth Terrace,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
451938,Molesworth Terrace,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
451938,Molesworth Terrace,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
451938,Molesworth Terrace,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
451938,Molesworth Terrace,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
451938,Molesworth Terrace,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.25
451938,Molesworth Terrace,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
451938,Molesworth Terrace,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
451938,Molesworth Terrace,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
451938,Molesworth Terrace,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
451938,Molesworth Terrace,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
451938,Molesworth Terrace,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
451938,Molesworth Terrace,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
451938,Molesworth Terrace,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.07
451938,Molesworth Terrace,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.48
451938,Molesworth Terrace,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
451938,Molesworth Terrace,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.4
451938,Molesworth Terrace,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
451938,Molesworth Terrace,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
451938,Molesworth Terrace,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
451938,Molesworth Terrace,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
451938,Molesworth Terrace,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,16.8
451938,Molesworth Terrace,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
451938,Molesworth Terrace,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
451938,Molesworth Terrace,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
451938,Molesworth Terrace,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
451938,Molesworth Terrace,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
451938,Molesworth Terrace,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
451938,Molesworth Terrace,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
451938,Molesworth Terrace,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
451938,Molesworth Terrace,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
451938,Molesworth Terrace,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.68
451938,Molesworth Terrace,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.23
451938,Molesworth Terrace,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
451938,Molesworth Terrace,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
451938,Molesworth Terrace,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
451938,Molesworth Terrace,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
451938,Molesworth Terrace,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
451938,Molesworth Terrace,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
451938,Molesworth Terrace,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
451938,Molesworth Terrace,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.95
451938,Molesworth Terrace,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.67
451938,Molesworth Terrace,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.86
451938,Molesworth Terrace,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
451938,Molesworth Terrace,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
451938,Molesworth Terrace,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.9
451938,Molesworth Terrace,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
451938,Molesworth Terrace,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
451938,Molesworth Terrace,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
451938,Molesworth Terrace,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
451938,Molesworth Terrace,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.79
451938,Molesworth Terrace,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
451938,Molesworth Terrace,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.98
451938,Molesworth Terrace,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
451938,Molesworth Terrace,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
451938,Molesworth Terrace,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
451938,Molesworth Terrace,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
451938,Molesworth Terrace,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,16.7
451938,Molesworth Terrace,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
451938,Molesworth Terrace,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
451938,Molesworth Terrace,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
451938,Molesworth Terrace,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
451938,Molesworth Terrace,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
451938,Molesworth Terrace,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
451938,Molesworth Terrace,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
451938,Molesworth Terrace,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.74
451938,Molesworth Terrace,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.13
451938,Molesworth Terrace,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.84
451938,Molesworth Terrace,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
451938,Molesworth Terrace,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
451938,Molesworth Terrace,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
451938,Molesworth Terrace,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
451938,Molesworth Terrace,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
451938,Molesworth Terrace,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
451938,Molesworth Terrace,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
451938,Molesworth Terrace,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
451938,Molesworth Terrace,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.44
451938,Molesworth Terrace,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.75
451938,Molesworth Terrace,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
451938,Molesworth Terrace,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
451938,Molesworth Terrace,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.0
451938,Molesworth Terrace,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
451938,Molesworth Terrace,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
451938,Molesworth Terrace,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
451938,Molesworth Terrace,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.45
451938,Molesworth Terrace,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.4
451938,Molesworth Terrace,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
451938,Molesworth Terrace,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.85
451938,Molesworth Terrace,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
451938,Molesworth Terrace,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
451938,Molesworth Terrace,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
451938,Molesworth Terrace,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
451938,Molesworth Terrace,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,16.6
451938,Molesworth Terrace,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
451938,Molesworth Terrace,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
451938,Molesworth Terrace,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
451938,Molesworth Terrace,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
451938,Molesworth Terrace,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
451938,Molesworth Terrace,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
451938,Molesworth Terrace,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
451938,Molesworth Terrace,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
451938,Molesworth Terrace,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.03
451938,Molesworth Terrace,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.6
451938,Molesworth Terrace,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
451938,Molesworth Terrace,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
451938,Molesworth Terrace,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
451938,Molesworth Terrace,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
451938,Molesworth Terrace,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
451938,Molesworth Terrace,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
451938,Molesworth Terrace,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
451938,Molesworth Terrace,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
451938,Molesworth Terrace,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.75
451938,Molesworth Terrace,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.7
451938,Molesworth Terrace,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
451938,Molesworth Terrace,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
451938,Molesworth Terrace,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.7
451938,Molesworth Terrace,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
451938,Molesworth Terrace,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
451938,Molesworth Terrace,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
451938,Molesworth Terrace,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.3
451938,Molesworth Terrace,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.26
451938,Molesworth Terrace,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.45
451938,Molesworth Terrace,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.55
451938,Molesworth Terrace,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
451938,Molesworth Terrace,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
451938,Molesworth Terrace,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
451938,Molesworth Terrace,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
451938,Molesworth Terrace,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,16.5
451938,Molesworth Terrace,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
451938,Molesworth Terrace,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
451938,Molesworth Terrace,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
451938,Molesworth Terrace,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
451938,Molesworth Terrace,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
451938,Molesworth Terrace,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
451938,Molesworth Terrace,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
451938,Molesworth Terrace,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
451938,Molesworth Terrace,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
451938,Molesworth Terrace,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.19
451938,Molesworth Terrace,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.2
451938,Molesworth Terrace,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.25
451938,Molesworth Terrace,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
451938,Molesworth Terrace,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
451938,Molesworth Terrace,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
451938,Molesworth Terrace,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
451938,Molesworth Terrace,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
451938,Molesworth Terrace,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
451938,Molesworth Terrace,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
451938,Molesworth Terrace,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
451938,Molesworth Terrace,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.01
451938,Molesworth Terrace,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.94
