Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
451938,Molesworth Terrace,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
451938,Molesworth Terrace,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.5
451938,Molesworth Terrace,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
451938,Molesworth Terrace,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
451938,Molesworth Terrace,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
451938,Molesworth Terrace,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.51
451938,Molesworth Terrace,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.03
451938,Molesworth Terrace,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.42
451938,Molesworth Terrace,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.14
451938,Molesworth Terrace,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
451938,Molesworth Terrace,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
451938,Molesworth Terrace,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
451938,Molesworth Terrace,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
451938,Molesworth Terrace,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,16.5
451938,Molesworth Terrace,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
451938,Molesworth Terrace,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
451938,Molesworth Terrace,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
451938,Molesworth Terrace,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
451938,Molesworth Terrace,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
451938,Molesworth Terrace,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
451938,Molesworth Terrace,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
451938,Molesworth Terrace,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
451938,Molesworth Terrace,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
451938,Molesworth Terrace,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.93
451938,Molesworth Terrace,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.43
451938,Molesworth Terrace,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.08
451938,Molesworth Terrace,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
451938,Molesworth Terrace,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
451938,Molesworth Terrace,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
451938,Molesworth Terrace,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
451938,Molesworth Terrace,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
451938,Molesworth Terrace,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
451938,Molesworth Terrace,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
451938,Molesworth Terrace,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
451938,Molesworth Terrace,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.91
451938,Molesworth Terrace,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
451938,Molesworth Terrace,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
451938,Molesworth Terrace,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
451938,Molesworth Terrace,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.8
451938,Molesworth Terrace,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
451938,Molesworth Terrace,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
451938,Molesworth Terrace,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
451938,Molesworth Terrace,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
451938,Molesworth Terrace,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.86
451938,Molesworth Terrace,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
451938,Molesworth Terrace,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.56
451938,Molesworth Terrace,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
451938,Molesworth Terrace,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.1
451938,Molesworth Terrace,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
451938,Molesworth Terrace,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
451938,Molesworth Terrace,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,16.5
451938,Molesworth Terrace,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
451938,Molesworth Terrace,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
451938,Molesworth Terrace,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
451938,Molesworth Terrace,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
451938,Molesworth Terrace,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
451938,Molesworth Terrace,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
451938,Molesworth Terrace,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
451938,Molesworth Terrace,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
451938,Molesworth Terrace,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
451938,Molesworth Terrace,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.94
451938,Molesworth Terrace,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.89
451938,Molesworth Terrace,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.73
451938,Molesworth Terrace,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
451938,Molesworth Terrace,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
451938,Molesworth Terrace,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
451938,Molesworth Terrace,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
451938,Molesworth Terrace,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
451938,Molesworth Terrace,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
451938,Molesworth Terrace,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
451938,Molesworth Terrace,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.96
451938,Molesworth Terrace,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.05
451938,Molesworth Terrace,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
451938,Molesworth Terrace,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
451938,Molesworth Terrace,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
451938,Molesworth Terrace,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
451938,Molesworth Terrace,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
451938,Molesworth Terrace,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
451938,Molesworth Terrace,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
451938,Molesworth Terrace,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.85
451938,Molesworth Terrace,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
451938,Molesworth Terrace,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.09
451938,Molesworth Terrace,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.6
451938,Molesworth Terrace,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.6
451938,Molesworth Terrace,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
451938,Molesworth Terrace,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.5
451938,Molesworth Terrace,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,16.4
451938,Molesworth Terrace,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
451938,Molesworth Terrace,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
451938,Molesworth Terrace,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
451938,Molesworth Terrace,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
451938,Molesworth Terrace,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
451938,Molesworth Terrace,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
451938,Molesworth Terrace,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
451938,Molesworth Terrace,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
451938,Molesworth Terrace,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.22
451938,Molesworth Terrace,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.11
451938,Molesworth Terrace,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.14
451938,Molesworth Terrace,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
451938,Molesworth Terrace,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
451938,Molesworth Terrace,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
451938,Molesworth Terrace,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
451938,Molesworth Terrace,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
451938,Molesworth Terrace,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
451938,Molesworth Terrace,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
451938,Molesworth Terrace,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.06
451938,Molesworth Terrace,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.72
451938,Molesworth Terrace,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
451938,Molesworth Terrace,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
451938,Molesworth Terrace,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
451938,Molesworth Terrace,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
451938,Molesworth Terrace,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
451938,Molesworth Terrace,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
451938,Molesworth Terrace,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.52
451938,Molesworth Terrace,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.33
451938,Molesworth Terrace,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
451938,Molesworth Terrace,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.34
451938,Molesworth Terrace,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
451938,Molesworth Terrace,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
451938,Molesworth Terrace,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
451938,Molesworth Terrace,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
451938,Molesworth Terrace,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,16.4
451938,Molesworth Terrace,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
451938,Molesworth Terrace,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
451938,Molesworth Terrace,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
451938,Molesworth Terrace,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
451938,Molesworth Terrace,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
451938,Molesworth Terrace,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
451938,Molesworth Terrace,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
451938,Molesworth Terrace,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
451938,Molesworth Terrace,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
451938,Molesworth Terrace,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.93
451938,Molesworth Terrace,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.21
451938,Molesworth Terrace,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.06
451938,Molesworth Terrace,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
451938,Molesworth Terrace,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
451938,Molesworth Terrace,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
451938,Molesworth Terrace,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
451938,Molesworth Terrace,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
451938,Molesworth Terrace,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
451938,Molesworth Terrace,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
451938,Molesworth Terrace,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.95
451938,Molesworth Terrace,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.71
451938,Molesworth Terrace,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.01
451938,Molesworth Terrace,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
451938,Molesworth Terrace,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
451938,Molesworth Terrace,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
451938,Molesworth Terrace,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
451938,Molesworth Terrace,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
451938,Molesworth Terrace,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
451938,Molesworth Terrace,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
451938,Molesworth Terrace,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.6
451938,Molesworth Terrace,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.52
451938,Molesworth Terrace,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.75
451938,Molesworth Terrace,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
451938,Molesworth Terrace,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
451938,Molesworth Terrace,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
451938,Molesworth Terrace,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
451938,Molesworth Terrace,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,16.4
451938,Molesworth Terrace,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
451938,Molesworth Terrace,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
451938,Molesworth Terrace,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
451938,Molesworth Terrace,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
451938,Molesworth Terrace,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
451938,Molesworth Terrace,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
451938,Molesworth Terrace,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
451938,Molesworth Terrace,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
451938,Molesworth Terrace,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.54
451938,Molesworth Terrace,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.23
451938,Molesworth Terrace,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.75
451938,Molesworth Terrace,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
451938,Molesworth Terrace,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
451938,Molesworth Terrace,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
451938,Molesworth Terrace,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
451938,Molesworth Terrace,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
451938,Molesworth Terrace,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
451938,Molesworth Terrace,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
451938,Molesworth Terrace,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.23
451938,Molesworth Terrace,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.78
451938,Molesworth Terrace,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.98
451938,Molesworth Terrace,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
451938,Molesworth Terrace,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
451938,Molesworth Terrace,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
451938,Molesworth Terrace,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
451938,Molesworth Terrace,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
451938,Molesworth Terrace,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
451938,Molesworth Terrace,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
451938,Molesworth Terrace,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.6
451938,Molesworth Terrace,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
451938,Molesworth Terrace,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.5
451938,Molesworth Terrace,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
451938,Molesworth Terrace,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.6
451938,Molesworth Terrace,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
451938,Molesworth Terrace,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.5
451938,Molesworth Terrace,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,16.5
451938,Molesworth Terrace,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
451938,Molesworth Terrace,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
451938,Molesworth Terrace,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
451938,Molesworth Terrace,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
451938,Molesworth Terrace,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
451938,Molesworth Terrace,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
451938,Molesworth Terrace,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
451938,Molesworth Terrace,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.83
451938,Molesworth Terrace,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.51
451938,Molesworth Terrace,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.48
451938,Molesworth Terrace,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
451938,Molesworth Terrace,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
451938,Molesworth Terrace,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
451938,Molesworth Terrace,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
451938,Molesworth Terrace,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
451938,Molesworth Terrace,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
451938,Molesworth Terrace,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
451938,Molesworth Terrace,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.71
451938,Molesworth Terrace,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.07
451938,Molesworth Terrace,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.8
451938,Molesworth Terrace,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
451938,Molesworth Terrace,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
451938,Molesworth Terrace,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.9
451938,Molesworth Terrace,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
451938,Molesworth Terrace,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
451938,Molesworth Terrace,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
451938,Molesworth Terrace,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
451938,Molesworth Terrace,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.77
451938,Molesworth Terrace,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
451938,Molesworth Terrace,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.89
451938,Molesworth Terrace,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
451938,Molesworth Terrace,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
451938,Molesworth Terrace,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
451938,Molesworth Terrace,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
451938,Molesworth Terrace,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,16.5
451938,Molesworth Terrace,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
451938,Molesworth Terrace,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
451938,Molesworth Terrace,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
451938,Molesworth Terrace,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
451938,Molesworth Terrace,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
451938,Molesworth Terrace,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
451938,Molesworth Terrace,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
451938,Molesworth Terrace,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.48
451938,Molesworth Terrace,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.62
451938,Molesworth Terrace,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.68
451938,Molesworth Terrace,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
451938,Molesworth Terrace,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
451938,Molesworth Terrace,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
451938,Molesworth Terrace,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
451938,Molesworth Terrace,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
451938,Molesworth Terrace,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
451938,Molesworth Terrace,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
451938,Molesworth Terrace,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
451938,Molesworth Terrace,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.94
451938,Molesworth Terrace,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.64
451938,Molesworth Terrace,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
451938,Molesworth Terrace,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
451938,Molesworth Terrace,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
451938,Molesworth Terrace,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
451938,Molesworth Terrace,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.76
451938,Molesworth Terrace,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
451938,Molesworth Terrace,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
451938,Molesworth Terrace,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.74
451938,Molesworth Terrace,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.7
451938,Molesworth Terrace,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.63
451938,Molesworth Terrace,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
451938,Molesworth Terrace,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
451938,Molesworth Terrace,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.5
451938,Molesworth Terrace,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
451938,Molesworth Terrace,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,16.5
451938,Molesworth Terrace,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
451938,Molesworth Terrace,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
451938,Molesworth Terrace,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
451938,Molesworth Terrace,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
451938,Molesworth Terrace,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
451938,Molesworth Terrace,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
451938,Molesworth Terrace,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
451938,Molesworth Terrace,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
451938,Molesworth Terrace,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.93
451938,Molesworth Terrace,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.64
451938,Molesworth Terrace,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.27
451938,Molesworth Terrace,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
451938,Molesworth Terrace,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
451938,Molesworth Terrace,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
451938,Molesworth Terrace,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
451938,Molesworth Terrace,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
451938,Molesworth Terrace,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
451938,Molesworth Terrace,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
451938,Molesworth Terrace,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
451938,Molesworth Terrace,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.31
451938,Molesworth Terrace,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.96
451938,Molesworth Terrace,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
451938,Molesworth Terrace,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
451938,Molesworth Terrace,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.9
451938,Molesworth Terrace,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
451938,Molesworth Terrace,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
451938,Molesworth Terrace,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
451938,Molesworth Terrace,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
451938,Molesworth Terrace,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.22
451938,Molesworth Terrace,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.56
451938,Molesworth Terrace,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.7
451938,Molesworth Terrace,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.7
451938,Molesworth Terrace,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
451938,Molesworth Terrace,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.3
451938,Molesworth Terrace,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.2
451938,Molesworth Terrace,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,16.5
451938,Molesworth Terrace,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
451938,Molesworth Terrace,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
451938,Molesworth Terrace,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
451938,Molesworth Terrace,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
451938,Molesworth Terrace,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
451938,Molesworth Terrace,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
451938,Molesworth Terrace,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
451938,Molesworth Terrace,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
451938,Molesworth Terrace,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.58
451938,Molesworth Terrace,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.87
451938,Molesworth Terrace,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.66
451938,Molesworth Terrace,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
451938,Molesworth Terrace,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
451938,Molesworth Terrace,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
451938,Molesworth Terrace,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
451938,Molesworth Terrace,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
451938,Molesworth Terrace,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
451938,Molesworth Terrace,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
451938,Molesworth Terrace,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
451938,Molesworth Terrace,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.56
451938,Molesworth Terrace,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.4
451938,Molesworth Terrace,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
451938,Molesworth Terrace,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
451938,Molesworth Terrace,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.5
451938,Molesworth Terrace,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
451938,Molesworth Terrace,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
451938,Molesworth Terrace,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
451938,Molesworth Terrace,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
451938,Molesworth Terrace,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.43
451938,Molesworth Terrace,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.25
451938,Molesworth Terrace,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.62
451938,Molesworth Terrace,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
451938,Molesworth Terrace,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
451938,Molesworth Terrace,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.4
451938,Molesworth Terrace,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
451938,Molesworth Terrace,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,16.5
451938,Molesworth Terrace,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
451938,Molesworth Terrace,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
451938,Molesworth Terrace,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
451938,Molesworth Terrace,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
451938,Molesworth Terrace,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
451938,Molesworth Terrace,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
451938,Molesworth Terrace,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
451938,Molesworth Terrace,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
451938,Molesworth Terrace,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.22
451938,Molesworth Terrace,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,51.81
451938,Molesworth Terrace,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.01
451938,Molesworth Terrace,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
451938,Molesworth Terrace,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
451938,Molesworth Terrace,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
451938,Molesworth Terrace,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
451938,Molesworth Terrace,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
451938,Molesworth Terrace,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
451938,Molesworth Terrace,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
451938,Molesworth Terrace,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.57
451938,Molesworth Terrace,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.32
451938,Molesworth Terrace,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
451938,Molesworth Terrace,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
451938,Molesworth Terrace,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.7
451938,Molesworth Terrace,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
451938,Molesworth Terrace,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
451938,Molesworth Terrace,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
451938,Molesworth Terrace,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
451938,Molesworth Terrace,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.65
451938,Molesworth Terrace,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.51
451938,Molesworth Terrace,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.37
451938,Molesworth Terrace,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
451938,Molesworth Terrace,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
451938,Molesworth Terrace,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.8
451938,Molesworth Terrace,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
451938,Molesworth Terrace,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,16.5
451938,Molesworth Terrace,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
451938,Molesworth Terrace,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
451938,Molesworth Terrace,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
451938,Molesworth Terrace,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
451938,Molesworth Terrace,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
451938,Molesworth Terrace,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
451938,Molesworth Terrace,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
451938,Molesworth Terrace,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
451938,Molesworth Terrace,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
451938,Molesworth Terrace,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.36
451938,Molesworth Terrace,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.08
451938,Molesworth Terrace,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.69
451938,Molesworth Terrace,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
451938,Molesworth Terrace,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
451938,Molesworth Terrace,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
451938,Molesworth Terrace,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
451938,Molesworth Terrace,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
451938,Molesworth Terrace,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
451938,Molesworth Terrace,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
451938,Molesworth Terrace,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.03
451938,Molesworth Terrace,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.5
451938,Molesworth Terrace,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
451938,Molesworth Terrace,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
451938,Molesworth Terrace,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.3
451938,Molesworth Terrace,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
451938,Molesworth Terrace,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
451938,Molesworth Terrace,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
451938,Molesworth Terrace,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
451938,Molesworth Terrace,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.14
451938,Molesworth Terrace,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.61
451938,Molesworth Terrace,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.31
451938,Molesworth Terrace,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
451938,Molesworth Terrace,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.0
451938,Molesworth Terrace,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.1
451938,Molesworth Terrace,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
451938,Molesworth Terrace,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,16.5
451938,Molesworth Terrace,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
451938,Molesworth Terrace,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
451938,Molesworth Terrace,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
451938,Molesworth Terrace,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
451938,Molesworth Terrace,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
451938,Molesworth Terrace,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
451938,Molesworth Terrace,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
451938,Molesworth Terrace,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
451938,Molesworth Terrace,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
451938,Molesworth Terrace,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.23
451938,Molesworth Terrace,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.64
451938,Molesworth Terrace,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.82
451938,Molesworth Terrace,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
451938,Molesworth Terrace,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
451938,Molesworth Terrace,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
451938,Molesworth Terrace,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
451938,Molesworth Terrace,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
451938,Molesworth Terrace,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
451938,Molesworth Terrace,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
451938,Molesworth Terrace,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
451938,Molesworth Terrace,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.66
451938,Molesworth Terrace,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.92
451938,Molesworth Terrace,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
451938,Molesworth Terrace,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
451938,Molesworth Terrace,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.3
451938,Molesworth Terrace,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
451938,Molesworth Terrace,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
451938,Molesworth Terrace,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
451938,Molesworth Terrace,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
451938,Molesworth Terrace,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.31
451938,Molesworth Terrace,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.87
451938,Molesworth Terrace,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.91
451938,Molesworth Terrace,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
451938,Molesworth Terrace,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.8
451938,Molesworth Terrace,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
451938,Molesworth Terrace,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
451938,Molesworth Terrace,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,16.5
451938,Molesworth Terrace,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
451938,Molesworth Terrace,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
451938,Molesworth Terrace,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
451938,Molesworth Terrace,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
451938,Molesworth Terrace,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
451938,Molesworth Terrace,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
451938,Molesworth Terrace,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
451938,Molesworth Terrace,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
451938,Molesworth Terrace,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
451938,Molesworth Terrace,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.19
451938,Molesworth Terrace,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.53
451938,Molesworth Terrace,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.83
451938,Molesworth Terrace,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
451938,Molesworth Terrace,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
451938,Molesworth Terrace,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
451938,Molesworth Terrace,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
451938,Molesworth Terrace,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
451938,Molesworth Terrace,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
451938,Molesworth Terrace,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
451938,Molesworth Terrace,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
451938,Molesworth Terrace,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.13
451938,Molesworth Terrace,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.73
451938,Molesworth Terrace,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
451938,Molesworth Terrace,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
451938,Molesworth Terrace,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.6
451938,Molesworth Terrace,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
451938,Molesworth Terrace,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
451938,Molesworth Terrace,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
451938,Molesworth Terrace,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
451938,Molesworth Terrace,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.78
451938,Molesworth Terrace,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.9
451938,Molesworth Terrace,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
451938,Molesworth Terrace,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
451938,Molesworth Terrace,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.2
451938,Molesworth Terrace,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
451938,Molesworth Terrace,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
451938,Molesworth Terrace,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,16.5
451938,Molesworth Terrace,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
451938,Molesworth Terrace,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
451938,Molesworth Terrace,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
451938,Molesworth Terrace,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
451938,Molesworth Terrace,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
451938,Molesworth Terrace,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
451938,Molesworth Terrace,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
451938,Molesworth Terrace,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
451938,Molesworth Terrace,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
451938,Molesworth Terrace,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.15
451938,Molesworth Terrace,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.02
451938,Molesworth Terrace,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.73
451938,Molesworth Terrace,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
451938,Molesworth Terrace,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
451938,Molesworth Terrace,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
451938,Molesworth Terrace,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
451938,Molesworth Terrace,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
451938,Molesworth Terrace,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
451938,Molesworth Terrace,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
451938,Molesworth Terrace,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
451938,Molesworth Terrace,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.2
451938,Molesworth Terrace,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.73
451938,Molesworth Terrace,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,75.9
451938,Molesworth Terrace,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
451938,Molesworth Terrace,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.6
451938,Molesworth Terrace,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
451938,Molesworth Terrace,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
451938,Molesworth Terrace,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
