Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
451938,Molesworth Terrace,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.05
451938,Molesworth Terrace,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.51
451938,Molesworth Terrace,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.7
451938,Molesworth Terrace,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
451938,Molesworth Terrace,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.9
451938,Molesworth Terrace,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
451938,Molesworth Terrace,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
451938,Molesworth Terrace,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,16.5
451938,Molesworth Terrace,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
451938,Molesworth Terrace,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
451938,Molesworth Terrace,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
451938,Molesworth Terrace,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
451938,Molesworth Terrace,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
451938,Molesworth Terrace,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
451938,Molesworth Terrace,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
451938,Molesworth Terrace,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
451938,Molesworth Terrace,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.49
451938,Molesworth Terrace,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.71
451938,Molesworth Terrace,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.43
451938,Molesworth Terrace,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
451938,Molesworth Terrace,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
451938,Molesworth Terrace,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
451938,Molesworth Terrace,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
451938,Molesworth Terrace,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
451938,Molesworth Terrace,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
451938,Molesworth Terrace,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
451938,Molesworth Terrace,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.74
451938,Molesworth Terrace,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.75
451938,Molesworth Terrace,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
451938,Molesworth Terrace,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
451938,Molesworth Terrace,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.1
451938,Molesworth Terrace,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
451938,Molesworth Terrace,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
451938,Molesworth Terrace,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
451938,Molesworth Terrace,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.08
451938,Molesworth Terrace,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.24
451938,Molesworth Terrace,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
451938,Molesworth Terrace,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.1
451938,Molesworth Terrace,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
451938,Molesworth Terrace,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
451938,Molesworth Terrace,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
451938,Molesworth Terrace,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
451938,Molesworth Terrace,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,16.5
451938,Molesworth Terrace,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
451938,Molesworth Terrace,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
451938,Molesworth Terrace,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
451938,Molesworth Terrace,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
451938,Molesworth Terrace,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
451938,Molesworth Terrace,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
451938,Molesworth Terrace,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
451938,Molesworth Terrace,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
451938,Molesworth Terrace,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
451938,Molesworth Terrace,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.26
451938,Molesworth Terrace,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.26
451938,Molesworth Terrace,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.85
451938,Molesworth Terrace,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
451938,Molesworth Terrace,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
451938,Molesworth Terrace,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
451938,Molesworth Terrace,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
451938,Molesworth Terrace,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
451938,Molesworth Terrace,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
451938,Molesworth Terrace,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
451938,Molesworth Terrace,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
451938,Molesworth Terrace,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.69
451938,Molesworth Terrace,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.98
451938,Molesworth Terrace,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
451938,Molesworth Terrace,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
451938,Molesworth Terrace,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.1
451938,Molesworth Terrace,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
451938,Molesworth Terrace,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
451938,Molesworth Terrace,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
451938,Molesworth Terrace,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
451938,Molesworth Terrace,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.47
451938,Molesworth Terrace,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.26
451938,Molesworth Terrace,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.98
451938,Molesworth Terrace,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
451938,Molesworth Terrace,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.9
451938,Molesworth Terrace,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
451938,Molesworth Terrace,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
451938,Molesworth Terrace,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,16.5
451938,Molesworth Terrace,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
451938,Molesworth Terrace,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
451938,Molesworth Terrace,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
451938,Molesworth Terrace,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
451938,Molesworth Terrace,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
451938,Molesworth Terrace,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
451938,Molesworth Terrace,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
451938,Molesworth Terrace,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
451938,Molesworth Terrace,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.07
451938,Molesworth Terrace,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.94
451938,Molesworth Terrace,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.96
451938,Molesworth Terrace,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
451938,Molesworth Terrace,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
451938,Molesworth Terrace,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
451938,Molesworth Terrace,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
451938,Molesworth Terrace,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
451938,Molesworth Terrace,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
451938,Molesworth Terrace,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
451938,Molesworth Terrace,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
451938,Molesworth Terrace,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.17
451938,Molesworth Terrace,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.48
451938,Molesworth Terrace,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
451938,Molesworth Terrace,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
451938,Molesworth Terrace,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.9
451938,Molesworth Terrace,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
451938,Molesworth Terrace,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
451938,Molesworth Terrace,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
451938,Molesworth Terrace,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
451938,Molesworth Terrace,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.3
451938,Molesworth Terrace,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.22
451938,Molesworth Terrace,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.03
451938,Molesworth Terrace,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
451938,Molesworth Terrace,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
451938,Molesworth Terrace,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
451938,Molesworth Terrace,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.7
451938,Molesworth Terrace,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,16.5
451938,Molesworth Terrace,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
451938,Molesworth Terrace,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
451938,Molesworth Terrace,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
451938,Molesworth Terrace,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
451938,Molesworth Terrace,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
451938,Molesworth Terrace,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
451938,Molesworth Terrace,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
451938,Molesworth Terrace,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
451938,Molesworth Terrace,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
451938,Molesworth Terrace,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.32
451938,Molesworth Terrace,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.4
451938,Molesworth Terrace,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.51
451938,Molesworth Terrace,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
451938,Molesworth Terrace,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
451938,Molesworth Terrace,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
451938,Molesworth Terrace,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
451938,Molesworth Terrace,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
451938,Molesworth Terrace,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
451938,Molesworth Terrace,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
451938,Molesworth Terrace,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.69
451938,Molesworth Terrace,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.34
451938,Molesworth Terrace,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
451938,Molesworth Terrace,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
451938,Molesworth Terrace,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.9
451938,Molesworth Terrace,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
451938,Molesworth Terrace,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
451938,Molesworth Terrace,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
451938,Molesworth Terrace,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
451938,Molesworth Terrace,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.84
451938,Molesworth Terrace,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.46
451938,Molesworth Terrace,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.76
451938,Molesworth Terrace,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
451938,Molesworth Terrace,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
451938,Molesworth Terrace,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
451938,Molesworth Terrace,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.3
451938,Molesworth Terrace,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,16.6
451938,Molesworth Terrace,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
451938,Molesworth Terrace,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
451938,Molesworth Terrace,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
451938,Molesworth Terrace,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
451938,Molesworth Terrace,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
451938,Molesworth Terrace,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
451938,Molesworth Terrace,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
451938,Molesworth Terrace,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
451938,Molesworth Terrace,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.2
451938,Molesworth Terrace,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.14
451938,Molesworth Terrace,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.11
451938,Molesworth Terrace,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
451938,Molesworth Terrace,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
451938,Molesworth Terrace,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
451938,Molesworth Terrace,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
451938,Molesworth Terrace,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
451938,Molesworth Terrace,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
451938,Molesworth Terrace,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
451938,Molesworth Terrace,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
451938,Molesworth Terrace,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.58
451938,Molesworth Terrace,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.18
451938,Molesworth Terrace,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
451938,Molesworth Terrace,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
451938,Molesworth Terrace,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.1
451938,Molesworth Terrace,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
451938,Molesworth Terrace,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
451938,Molesworth Terrace,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
451938,Molesworth Terrace,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
451938,Molesworth Terrace,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.62
451938,Molesworth Terrace,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.41
451938,Molesworth Terrace,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.2
451938,Molesworth Terrace,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
451938,Molesworth Terrace,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
451938,Molesworth Terrace,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
451938,Molesworth Terrace,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
451938,Molesworth Terrace,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,16.6
451938,Molesworth Terrace,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
451938,Molesworth Terrace,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
451938,Molesworth Terrace,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
451938,Molesworth Terrace,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
451938,Molesworth Terrace,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
451938,Molesworth Terrace,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
451938,Molesworth Terrace,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
451938,Molesworth Terrace,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
451938,Molesworth Terrace,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
451938,Molesworth Terrace,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.87
451938,Molesworth Terrace,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
451938,Molesworth Terrace,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.37
451938,Molesworth Terrace,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
451938,Molesworth Terrace,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
451938,Molesworth Terrace,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
451938,Molesworth Terrace,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
451938,Molesworth Terrace,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
451938,Molesworth Terrace,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
451938,Molesworth Terrace,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
451938,Molesworth Terrace,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
451938,Molesworth Terrace,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.1
451938,Molesworth Terrace,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.39
451938,Molesworth Terrace,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
451938,Molesworth Terrace,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
451938,Molesworth Terrace,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.2
451938,Molesworth Terrace,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
451938,Molesworth Terrace,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
451938,Molesworth Terrace,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
451938,Molesworth Terrace,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
451938,Molesworth Terrace,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.45
451938,Molesworth Terrace,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.98
451938,Molesworth Terrace,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.57
451938,Molesworth Terrace,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
451938,Molesworth Terrace,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
451938,Molesworth Terrace,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.9
451938,Molesworth Terrace,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.4
451938,Molesworth Terrace,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,16.6
451938,Molesworth Terrace,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
451938,Molesworth Terrace,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
451938,Molesworth Terrace,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
451938,Molesworth Terrace,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
451938,Molesworth Terrace,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
451938,Molesworth Terrace,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
451938,Molesworth Terrace,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
451938,Molesworth Terrace,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
451938,Molesworth Terrace,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.82
451938,Molesworth Terrace,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.08
451938,Molesworth Terrace,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.96
451938,Molesworth Terrace,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
451938,Molesworth Terrace,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
451938,Molesworth Terrace,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
451938,Molesworth Terrace,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
451938,Molesworth Terrace,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
451938,Molesworth Terrace,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
451938,Molesworth Terrace,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
451938,Molesworth Terrace,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
451938,Molesworth Terrace,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.66
451938,Molesworth Terrace,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.12
451938,Molesworth Terrace,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
451938,Molesworth Terrace,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
451938,Molesworth Terrace,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.6
451938,Molesworth Terrace,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
451938,Molesworth Terrace,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
451938,Molesworth Terrace,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
451938,Molesworth Terrace,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
451938,Molesworth Terrace,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.7
451938,Molesworth Terrace,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
451938,Molesworth Terrace,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.75
451938,Molesworth Terrace,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
451938,Molesworth Terrace,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.7
451938,Molesworth Terrace,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
451938,Molesworth Terrace,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.8
451938,Molesworth Terrace,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,16.6
451938,Molesworth Terrace,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
451938,Molesworth Terrace,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
451938,Molesworth Terrace,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
451938,Molesworth Terrace,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
451938,Molesworth Terrace,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
451938,Molesworth Terrace,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
451938,Molesworth Terrace,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
451938,Molesworth Terrace,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
451938,Molesworth Terrace,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
451938,Molesworth Terrace,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.79
451938,Molesworth Terrace,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.06
451938,Molesworth Terrace,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.87
451938,Molesworth Terrace,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
451938,Molesworth Terrace,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
451938,Molesworth Terrace,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
451938,Molesworth Terrace,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
451938,Molesworth Terrace,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
451938,Molesworth Terrace,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
451938,Molesworth Terrace,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
451938,Molesworth Terrace,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.34
451938,Molesworth Terrace,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.33
451938,Molesworth Terrace,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
451938,Molesworth Terrace,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
451938,Molesworth Terrace,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
451938,Molesworth Terrace,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
451938,Molesworth Terrace,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
451938,Molesworth Terrace,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
451938,Molesworth Terrace,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
451938,Molesworth Terrace,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.56
451938,Molesworth Terrace,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.02
451938,Molesworth Terrace,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.12
451938,Molesworth Terrace,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
451938,Molesworth Terrace,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
451938,Molesworth Terrace,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
451938,Molesworth Terrace,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.0
451938,Molesworth Terrace,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,16.6
451938,Molesworth Terrace,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
451938,Molesworth Terrace,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
451938,Molesworth Terrace,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
451938,Molesworth Terrace,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
451938,Molesworth Terrace,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
451938,Molesworth Terrace,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
451938,Molesworth Terrace,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
451938,Molesworth Terrace,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
451938,Molesworth Terrace,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
451938,Molesworth Terrace,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.64
451938,Molesworth Terrace,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.37
451938,Molesworth Terrace,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.44
451938,Molesworth Terrace,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
451938,Molesworth Terrace,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
451938,Molesworth Terrace,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
451938,Molesworth Terrace,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
451938,Molesworth Terrace,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
451938,Molesworth Terrace,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
451938,Molesworth Terrace,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
451938,Molesworth Terrace,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.05
451938,Molesworth Terrace,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.6
451938,Molesworth Terrace,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.34
451938,Molesworth Terrace,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
451938,Molesworth Terrace,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
451938,Molesworth Terrace,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
451938,Molesworth Terrace,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
451938,Molesworth Terrace,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
451938,Molesworth Terrace,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
451938,Molesworth Terrace,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
451938,Molesworth Terrace,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.8
451938,Molesworth Terrace,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.39
451938,Molesworth Terrace,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.0
451938,Molesworth Terrace,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
451938,Molesworth Terrace,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
451938,Molesworth Terrace,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.3
451938,Molesworth Terrace,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.0
451938,Molesworth Terrace,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,16.6
451938,Molesworth Terrace,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
451938,Molesworth Terrace,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
451938,Molesworth Terrace,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
451938,Molesworth Terrace,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
451938,Molesworth Terrace,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
451938,Molesworth Terrace,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
451938,Molesworth Terrace,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
451938,Molesworth Terrace,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
451938,Molesworth Terrace,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
451938,Molesworth Terrace,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.85
451938,Molesworth Terrace,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.99
451938,Molesworth Terrace,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.33
451938,Molesworth Terrace,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
451938,Molesworth Terrace,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
451938,Molesworth Terrace,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
451938,Molesworth Terrace,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
451938,Molesworth Terrace,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
451938,Molesworth Terrace,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
451938,Molesworth Terrace,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
451938,Molesworth Terrace,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.75
451938,Molesworth Terrace,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.12
451938,Molesworth Terrace,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
451938,Molesworth Terrace,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
451938,Molesworth Terrace,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.8
451938,Molesworth Terrace,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
451938,Molesworth Terrace,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
451938,Molesworth Terrace,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
451938,Molesworth Terrace,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
451938,Molesworth Terrace,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.33
451938,Molesworth Terrace,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.07
451938,Molesworth Terrace,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.92
451938,Molesworth Terrace,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
451938,Molesworth Terrace,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.4
451938,Molesworth Terrace,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.9
451938,Molesworth Terrace,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.0
451938,Molesworth Terrace,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,16.7
451938,Molesworth Terrace,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
451938,Molesworth Terrace,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
451938,Molesworth Terrace,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
451938,Molesworth Terrace,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
451938,Molesworth Terrace,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
451938,Molesworth Terrace,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
451938,Molesworth Terrace,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
451938,Molesworth Terrace,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
451938,Molesworth Terrace,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
451938,Molesworth Terrace,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.71
451938,Molesworth Terrace,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.82
451938,Molesworth Terrace,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.04
451938,Molesworth Terrace,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
451938,Molesworth Terrace,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
451938,Molesworth Terrace,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
451938,Molesworth Terrace,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
451938,Molesworth Terrace,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
451938,Molesworth Terrace,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
451938,Molesworth Terrace,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
451938,Molesworth Terrace,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
451938,Molesworth Terrace,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.51
451938,Molesworth Terrace,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.78
451938,Molesworth Terrace,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.0
451938,Molesworth Terrace,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
451938,Molesworth Terrace,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.3
451938,Molesworth Terrace,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
451938,Molesworth Terrace,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
451938,Molesworth Terrace,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
451938,Molesworth Terrace,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
451938,Molesworth Terrace,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.86
451938,Molesworth Terrace,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.16
451938,Molesworth Terrace,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.08
451938,Molesworth Terrace,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
451938,Molesworth Terrace,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.4
451938,Molesworth Terrace,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.7
451938,Molesworth Terrace,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.6
451938,Molesworth Terrace,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,16.8
451938,Molesworth Terrace,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
451938,Molesworth Terrace,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
451938,Molesworth Terrace,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
451938,Molesworth Terrace,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
451938,Molesworth Terrace,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
451938,Molesworth Terrace,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
451938,Molesworth Terrace,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
451938,Molesworth Terrace,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
451938,Molesworth Terrace,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
451938,Molesworth Terrace,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.15
451938,Molesworth Terrace,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.67
451938,Molesworth Terrace,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.86
451938,Molesworth Terrace,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
451938,Molesworth Terrace,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
451938,Molesworth Terrace,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
451938,Molesworth Terrace,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
451938,Molesworth Terrace,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
451938,Molesworth Terrace,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
451938,Molesworth Terrace,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
451938,Molesworth Terrace,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
451938,Molesworth Terrace,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.32
451938,Molesworth Terrace,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.4
451938,Molesworth Terrace,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
451938,Molesworth Terrace,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
451938,Molesworth Terrace,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.5
451938,Molesworth Terrace,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
451938,Molesworth Terrace,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
451938,Molesworth Terrace,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
451938,Molesworth Terrace,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
451938,Molesworth Terrace,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.62
451938,Molesworth Terrace,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.26
451938,Molesworth Terrace,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,39.29
451938,Molesworth Terrace,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,92.4
451938,Molesworth Terrace,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.4
451938,Molesworth Terrace,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.5
451938,Molesworth Terrace,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.1
451938,Molesworth Terrace,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,16.8
451938,Molesworth Terrace,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
451938,Molesworth Terrace,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
451938,Molesworth Terrace,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
451938,Molesworth Terrace,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
451938,Molesworth Terrace,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
451938,Molesworth Terrace,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
451938,Molesworth Terrace,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
451938,Molesworth Terrace,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
451938,Molesworth Terrace,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
451938,Molesworth Terrace,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.65
451938,Molesworth Terrace,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.57
451938,Molesworth Terrace,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,56.7
451938,Molesworth Terrace,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
451938,Molesworth Terrace,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
451938,Molesworth Terrace,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
451938,Molesworth Terrace,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
451938,Molesworth Terrace,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
451938,Molesworth Terrace,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
451938,Molesworth Terrace,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
451938,Molesworth Terrace,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
451938,Molesworth Terrace,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.45
451938,Molesworth Terrace,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.1
451938,Molesworth Terrace,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
451938,Molesworth Terrace,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
451938,Molesworth Terrace,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.5
451938,Molesworth Terrace,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
451938,Molesworth Terrace,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
451938,Molesworth Terrace,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
451938,Molesworth Terrace,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
451938,Molesworth Terrace,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.71
451938,Molesworth Terrace,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.27
451938,Molesworth Terrace,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,48.81
451938,Molesworth Terrace,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,113.3
451938,Molesworth Terrace,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.5
451938,Molesworth Terrace,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.6
451938,Molesworth Terrace,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,200.6
451938,Molesworth Terrace,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,16.9
451938,Molesworth Terrace,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
451938,Molesworth Terrace,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
451938,Molesworth Terrace,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
451938,Molesworth Terrace,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
451938,Molesworth Terrace,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
451938,Molesworth Terrace,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
451938,Molesworth Terrace,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
451938,Molesworth Terrace,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
451938,Molesworth Terrace,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
451938,Molesworth Terrace,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.8
451938,Molesworth Terrace,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.72
451938,Molesworth Terrace,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,63.91
451938,Molesworth Terrace,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
451938,Molesworth Terrace,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
451938,Molesworth Terrace,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
451938,Molesworth Terrace,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
451938,Molesworth Terrace,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
451938,Molesworth Terrace,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
451938,Molesworth Terrace,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
451938,Molesworth Terrace,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
451938,Molesworth Terrace,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.79
451938,Molesworth Terrace,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.58
451938,Molesworth Terrace,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
451938,Molesworth Terrace,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
451938,Molesworth Terrace,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.8
451938,Molesworth Terrace,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
451938,Molesworth Terrace,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
451938,Molesworth Terrace,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
451938,Molesworth Terrace,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
451938,Molesworth Terrace,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.59
451938,Molesworth Terrace,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.48
451938,Molesworth Terrace,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.09
451938,Molesworth Terrace,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,74.2
451938,Molesworth Terrace,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.7
