Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
451938,Molesworth Terrace,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.7
451938,Molesworth Terrace,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,17.0
451938,Molesworth Terrace,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
451938,Molesworth Terrace,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
451938,Molesworth Terrace,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
451938,Molesworth Terrace,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
451938,Molesworth Terrace,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
451938,Molesworth Terrace,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
451938,Molesworth Terrace,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
451938,Molesworth Terrace,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
451938,Molesworth Terrace,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
451938,Molesworth Terrace,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.51
451938,Molesworth Terrace,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.27
451938,Molesworth Terrace,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.68
451938,Molesworth Terrace,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
451938,Molesworth Terrace,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
451938,Molesworth Terrace,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
451938,Molesworth Terrace,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
451938,Molesworth Terrace,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
451938,Molesworth Terrace,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
451938,Molesworth Terrace,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
451938,Molesworth Terrace,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
451938,Molesworth Terrace,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.21
451938,Molesworth Terrace,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.25
451938,Molesworth Terrace,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
451938,Molesworth Terrace,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
451938,Molesworth Terrace,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.8
451938,Molesworth Terrace,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
451938,Molesworth Terrace,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
451938,Molesworth Terrace,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
451938,Molesworth Terrace,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
451938,Molesworth Terrace,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.35
451938,Molesworth Terrace,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
451938,Molesworth Terrace,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.01
451938,Molesworth Terrace,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.9
451938,Molesworth Terrace,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.1
451938,Molesworth Terrace,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
451938,Molesworth Terrace,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.7
451938,Molesworth Terrace,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,17.0
451938,Molesworth Terrace,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
451938,Molesworth Terrace,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
451938,Molesworth Terrace,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
451938,Molesworth Terrace,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
451938,Molesworth Terrace,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
451938,Molesworth Terrace,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
451938,Molesworth Terrace,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
451938,Molesworth Terrace,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
451938,Molesworth Terrace,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
451938,Molesworth Terrace,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.11
451938,Molesworth Terrace,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.2
451938,Molesworth Terrace,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.27
451938,Molesworth Terrace,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
451938,Molesworth Terrace,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
451938,Molesworth Terrace,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
451938,Molesworth Terrace,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
451938,Molesworth Terrace,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
451938,Molesworth Terrace,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451938,Molesworth Terrace,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.69
451938,Molesworth Terrace,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.37
451938,Molesworth Terrace,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.65
451938,Molesworth Terrace,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
451938,Molesworth Terrace,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
451938,Molesworth Terrace,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.0
451938,Molesworth Terrace,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
451938,Molesworth Terrace,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
451938,Molesworth Terrace,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
451938,Molesworth Terrace,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
451938,Molesworth Terrace,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.11
451938,Molesworth Terrace,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.99
451938,Molesworth Terrace,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.77
451938,Molesworth Terrace,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
451938,Molesworth Terrace,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.6
451938,Molesworth Terrace,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
451938,Molesworth Terrace,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.5
451938,Molesworth Terrace,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,17.1
451938,Molesworth Terrace,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
451938,Molesworth Terrace,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
451938,Molesworth Terrace,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
451938,Molesworth Terrace,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
451938,Molesworth Terrace,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
451938,Molesworth Terrace,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
451938,Molesworth Terrace,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
451938,Molesworth Terrace,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
451938,Molesworth Terrace,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
451938,Molesworth Terrace,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.8
451938,Molesworth Terrace,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.36
451938,Molesworth Terrace,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.42
451938,Molesworth Terrace,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
451938,Molesworth Terrace,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
451938,Molesworth Terrace,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
451938,Molesworth Terrace,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
451938,Molesworth Terrace,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
451938,Molesworth Terrace,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
451938,Molesworth Terrace,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
451938,Molesworth Terrace,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.85
451938,Molesworth Terrace,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.26
451938,Molesworth Terrace,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.82
451938,Molesworth Terrace,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
451938,Molesworth Terrace,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
451938,Molesworth Terrace,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.8
451938,Molesworth Terrace,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.3
451938,Molesworth Terrace,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
451938,Molesworth Terrace,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
451938,Molesworth Terrace,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
451938,Molesworth Terrace,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.47
451938,Molesworth Terrace,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.07
451938,Molesworth Terrace,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.51
451938,Molesworth Terrace,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
451938,Molesworth Terrace,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.1
451938,Molesworth Terrace,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
451938,Molesworth Terrace,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.0
451938,Molesworth Terrace,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,17.2
451938,Molesworth Terrace,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
451938,Molesworth Terrace,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
451938,Molesworth Terrace,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
451938,Molesworth Terrace,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
451938,Molesworth Terrace,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
451938,Molesworth Terrace,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
451938,Molesworth Terrace,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
451938,Molesworth Terrace,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.33
451938,Molesworth Terrace,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.33
451938,Molesworth Terrace,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.33
451938,Molesworth Terrace,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
451938,Molesworth Terrace,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
451938,Molesworth Terrace,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
451938,Molesworth Terrace,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
451938,Molesworth Terrace,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
451938,Molesworth Terrace,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
451938,Molesworth Terrace,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
451938,Molesworth Terrace,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.96
451938,Molesworth Terrace,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.1
451938,Molesworth Terrace,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.88
451938,Molesworth Terrace,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
451938,Molesworth Terrace,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
451938,Molesworth Terrace,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.2
451938,Molesworth Terrace,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
451938,Molesworth Terrace,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
451938,Molesworth Terrace,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
451938,Molesworth Terrace,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.35
451938,Molesworth Terrace,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.71
451938,Molesworth Terrace,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.33
451938,Molesworth Terrace,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.5
451938,Molesworth Terrace,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
451938,Molesworth Terrace,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.5
451938,Molesworth Terrace,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
451938,Molesworth Terrace,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.8
451938,Molesworth Terrace,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,17.2
451938,Molesworth Terrace,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
451938,Molesworth Terrace,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
451938,Molesworth Terrace,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
451938,Molesworth Terrace,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
451938,Molesworth Terrace,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
451938,Molesworth Terrace,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
451938,Molesworth Terrace,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
451938,Molesworth Terrace,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
451938,Molesworth Terrace,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.67
451938,Molesworth Terrace,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.43
451938,Molesworth Terrace,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.37
451938,Molesworth Terrace,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
451938,Molesworth Terrace,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
451938,Molesworth Terrace,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
451938,Molesworth Terrace,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
451938,Molesworth Terrace,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
451938,Molesworth Terrace,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
451938,Molesworth Terrace,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
451938,Molesworth Terrace,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
451938,Molesworth Terrace,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.38
451938,Molesworth Terrace,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.21
451938,Molesworth Terrace,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
451938,Molesworth Terrace,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
451938,Molesworth Terrace,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.6
451938,Molesworth Terrace,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
451938,Molesworth Terrace,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
451938,Molesworth Terrace,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
451938,Molesworth Terrace,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.13
451938,Molesworth Terrace,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.07
451938,Molesworth Terrace,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.7
451938,Molesworth Terrace,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.37
451938,Molesworth Terrace,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
451938,Molesworth Terrace,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.6
451938,Molesworth Terrace,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.7
451938,Molesworth Terrace,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.7
451938,Molesworth Terrace,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,17.3
451938,Molesworth Terrace,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
451938,Molesworth Terrace,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
451938,Molesworth Terrace,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
451938,Molesworth Terrace,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
451938,Molesworth Terrace,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
451938,Molesworth Terrace,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
451938,Molesworth Terrace,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
451938,Molesworth Terrace,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
451938,Molesworth Terrace,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.79
451938,Molesworth Terrace,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.09
451938,Molesworth Terrace,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.58
451938,Molesworth Terrace,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
451938,Molesworth Terrace,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
451938,Molesworth Terrace,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
451938,Molesworth Terrace,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
451938,Molesworth Terrace,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
451938,Molesworth Terrace,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
451938,Molesworth Terrace,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
451938,Molesworth Terrace,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.79
451938,Molesworth Terrace,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.11
451938,Molesworth Terrace,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
451938,Molesworth Terrace,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
451938,Molesworth Terrace,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.9
451938,Molesworth Terrace,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
451938,Molesworth Terrace,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
451938,Molesworth Terrace,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
451938,Molesworth Terrace,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.37
451938,Molesworth Terrace,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.73
451938,Molesworth Terrace,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.71
451938,Molesworth Terrace,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.18
451938,Molesworth Terrace,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
451938,Molesworth Terrace,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.8
451938,Molesworth Terrace,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.2
451938,Molesworth Terrace,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.5
451938,Molesworth Terrace,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,17.4
451938,Molesworth Terrace,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
451938,Molesworth Terrace,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
451938,Molesworth Terrace,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
451938,Molesworth Terrace,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
451938,Molesworth Terrace,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
451938,Molesworth Terrace,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
451938,Molesworth Terrace,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
451938,Molesworth Terrace,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
451938,Molesworth Terrace,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.47
451938,Molesworth Terrace,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.51
451938,Molesworth Terrace,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.29
451938,Molesworth Terrace,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
451938,Molesworth Terrace,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
451938,Molesworth Terrace,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
451938,Molesworth Terrace,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
451938,Molesworth Terrace,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
451938,Molesworth Terrace,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
451938,Molesworth Terrace,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
451938,Molesworth Terrace,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
451938,Molesworth Terrace,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.11
451938,Molesworth Terrace,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.39
451938,Molesworth Terrace,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
451938,Molesworth Terrace,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
451938,Molesworth Terrace,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.4
451938,Molesworth Terrace,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
451938,Molesworth Terrace,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
451938,Molesworth Terrace,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
451938,Molesworth Terrace,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.25
451938,Molesworth Terrace,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.65
451938,Molesworth Terrace,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.28
451938,Molesworth Terrace,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.75
451938,Molesworth Terrace,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
451938,Molesworth Terrace,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.0
451938,Molesworth Terrace,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.8
451938,Molesworth Terrace,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.0
451938,Molesworth Terrace,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,17.4
451938,Molesworth Terrace,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
451938,Molesworth Terrace,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
451938,Molesworth Terrace,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
451938,Molesworth Terrace,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
451938,Molesworth Terrace,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
451938,Molesworth Terrace,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
451938,Molesworth Terrace,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
451938,Molesworth Terrace,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
451938,Molesworth Terrace,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.05
451938,Molesworth Terrace,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.39
451938,Molesworth Terrace,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.14
451938,Molesworth Terrace,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
451938,Molesworth Terrace,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
451938,Molesworth Terrace,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
451938,Molesworth Terrace,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
451938,Molesworth Terrace,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
451938,Molesworth Terrace,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
451938,Molesworth Terrace,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
451938,Molesworth Terrace,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.17
451938,Molesworth Terrace,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.58
451938,Molesworth Terrace,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
451938,Molesworth Terrace,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
451938,Molesworth Terrace,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.7
451938,Molesworth Terrace,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
451938,Molesworth Terrace,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
451938,Molesworth Terrace,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
451938,Molesworth Terrace,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.4
451938,Molesworth Terrace,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.9
451938,Molesworth Terrace,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,37.21
451938,Molesworth Terrace,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.0
451938,Molesworth Terrace,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
451938,Molesworth Terrace,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.5
451938,Molesworth Terrace,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.0
451938,Molesworth Terrace,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.5
451938,Molesworth Terrace,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,17.4
451938,Molesworth Terrace,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
451938,Molesworth Terrace,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
451938,Molesworth Terrace,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
451938,Molesworth Terrace,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
451938,Molesworth Terrace,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
451938,Molesworth Terrace,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
451938,Molesworth Terrace,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
451938,Molesworth Terrace,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.83
451938,Molesworth Terrace,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,60.38
451938,Molesworth Terrace,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.58
451938,Molesworth Terrace,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
451938,Molesworth Terrace,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
451938,Molesworth Terrace,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
451938,Molesworth Terrace,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
451938,Molesworth Terrace,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
451938,Molesworth Terrace,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
451938,Molesworth Terrace,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
451938,Molesworth Terrace,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.6
451938,Molesworth Terrace,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.87
451938,Molesworth Terrace,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.43
451938,Molesworth Terrace,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
451938,Molesworth Terrace,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
451938,Molesworth Terrace,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.5
451938,Molesworth Terrace,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
451938,Molesworth Terrace,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
451938,Molesworth Terrace,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
451938,Molesworth Terrace,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
451938,Molesworth Terrace,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,42.81
451938,Molesworth Terrace,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,40.72
451938,Molesworth Terrace,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,37.42
451938,Molesworth Terrace,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
451938,Molesworth Terrace,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.6
451938,Molesworth Terrace,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,167.8
451938,Molesworth Terrace,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.1
451938,Molesworth Terrace,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,17.4
451938,Molesworth Terrace,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
451938,Molesworth Terrace,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
451938,Molesworth Terrace,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
451938,Molesworth Terrace,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
451938,Molesworth Terrace,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
451938,Molesworth Terrace,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
451938,Molesworth Terrace,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
451938,Molesworth Terrace,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
451938,Molesworth Terrace,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,56.41
451938,Molesworth Terrace,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,65.59
451938,Molesworth Terrace,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,54.85
451938,Molesworth Terrace,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
451938,Molesworth Terrace,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
451938,Molesworth Terrace,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
451938,Molesworth Terrace,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
451938,Molesworth Terrace,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
451938,Molesworth Terrace,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
451938,Molesworth Terrace,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
451938,Molesworth Terrace,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.93
451938,Molesworth Terrace,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.59
451938,Molesworth Terrace,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
451938,Molesworth Terrace,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
451938,Molesworth Terrace,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.9
451938,Molesworth Terrace,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
451938,Molesworth Terrace,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
451938,Molesworth Terrace,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
451938,Molesworth Terrace,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
451938,Molesworth Terrace,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,46.59
451938,Molesworth Terrace,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.21
451938,Molesworth Terrace,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.03
451938,Molesworth Terrace,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.7
451938,Molesworth Terrace,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,194.6
451938,Molesworth Terrace,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.2
451938,Molesworth Terrace,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.9
451938,Molesworth Terrace,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,17.5
451938,Molesworth Terrace,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
451938,Molesworth Terrace,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
451938,Molesworth Terrace,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
451938,Molesworth Terrace,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
451938,Molesworth Terrace,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
451938,Molesworth Terrace,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
451938,Molesworth Terrace,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
451938,Molesworth Terrace,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,58.45
451938,Molesworth Terrace,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,56.14
451938,Molesworth Terrace,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.62
451938,Molesworth Terrace,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
451938,Molesworth Terrace,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
451938,Molesworth Terrace,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
451938,Molesworth Terrace,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
451938,Molesworth Terrace,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
451938,Molesworth Terrace,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
451938,Molesworth Terrace,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
451938,Molesworth Terrace,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.45
451938,Molesworth Terrace,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.09
451938,Molesworth Terrace,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.81
451938,Molesworth Terrace,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
451938,Molesworth Terrace,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.4
451938,Molesworth Terrace,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
451938,Molesworth Terrace,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.3
451938,Molesworth Terrace,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
451938,Molesworth Terrace,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
451938,Molesworth Terrace,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,39.57
451938,Molesworth Terrace,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.38
451938,Molesworth Terrace,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,46.38
451938,Molesworth Terrace,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.8
451938,Molesworth Terrace,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.9
451938,Molesworth Terrace,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.2
451938,Molesworth Terrace,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,194.7
451938,Molesworth Terrace,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,17.5
451938,Molesworth Terrace,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
451938,Molesworth Terrace,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
451938,Molesworth Terrace,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
451938,Molesworth Terrace,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
451938,Molesworth Terrace,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
451938,Molesworth Terrace,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
451938,Molesworth Terrace,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
451938,Molesworth Terrace,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
451938,Molesworth Terrace,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,62.02
451938,Molesworth Terrace,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,50.47
451938,Molesworth Terrace,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,66.19
451938,Molesworth Terrace,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
451938,Molesworth Terrace,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
451938,Molesworth Terrace,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
451938,Molesworth Terrace,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
451938,Molesworth Terrace,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
451938,Molesworth Terrace,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
451938,Molesworth Terrace,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
451938,Molesworth Terrace,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
451938,Molesworth Terrace,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.23
451938,Molesworth Terrace,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.68
451938,Molesworth Terrace,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
451938,Molesworth Terrace,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
451938,Molesworth Terrace,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.7
451938,Molesworth Terrace,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.3
451938,Molesworth Terrace,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
451938,Molesworth Terrace,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
451938,Molesworth Terrace,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,39.58
451938,Molesworth Terrace,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,32.77
451938,Molesworth Terrace,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,45.31
451938,Molesworth Terrace,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
451938,Molesworth Terrace,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.5
451938,Molesworth Terrace,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.2
451938,Molesworth Terrace,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,189.1
451938,Molesworth Terrace,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,17.6
451938,Molesworth Terrace,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
451938,Molesworth Terrace,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
451938,Molesworth Terrace,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
451938,Molesworth Terrace,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
451938,Molesworth Terrace,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
451938,Molesworth Terrace,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
451938,Molesworth Terrace,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
451938,Molesworth Terrace,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,47.21
451938,Molesworth Terrace,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
451938,Molesworth Terrace,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,65.98
451938,Molesworth Terrace,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
451938,Molesworth Terrace,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
451938,Molesworth Terrace,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
451938,Molesworth Terrace,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
451938,Molesworth Terrace,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
451938,Molesworth Terrace,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
451938,Molesworth Terrace,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
451938,Molesworth Terrace,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.27
451938,Molesworth Terrace,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.77
451938,Molesworth Terrace,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
451938,Molesworth Terrace,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
451938,Molesworth Terrace,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.8
451938,Molesworth Terrace,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
451938,Molesworth Terrace,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
451938,Molesworth Terrace,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
451938,Molesworth Terrace,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
451938,Molesworth Terrace,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,38.38
451938,Molesworth Terrace,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.07
451938,Molesworth Terrace,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,43.01
451938,Molesworth Terrace,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
451938,Molesworth Terrace,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.6
451938,Molesworth Terrace,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.2
451938,Molesworth Terrace,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,178.5
451938,Molesworth Terrace,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,17.6
451938,Molesworth Terrace,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
451938,Molesworth Terrace,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
451938,Molesworth Terrace,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
451938,Molesworth Terrace,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
451938,Molesworth Terrace,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
451938,Molesworth Terrace,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
451938,Molesworth Terrace,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
451938,Molesworth Terrace,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
451938,Molesworth Terrace,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
451938,Molesworth Terrace,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,50.34
451938,Molesworth Terrace,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,60.78
451938,Molesworth Terrace,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
451938,Molesworth Terrace,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
451938,Molesworth Terrace,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
451938,Molesworth Terrace,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
451938,Molesworth Terrace,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
451938,Molesworth Terrace,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
451938,Molesworth Terrace,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
451938,Molesworth Terrace,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.94
451938,Molesworth Terrace,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.81
451938,Molesworth Terrace,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.85
451938,Molesworth Terrace,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
451938,Molesworth Terrace,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
451938,Molesworth Terrace,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
451938,Molesworth Terrace,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
451938,Molesworth Terrace,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
451938,Molesworth Terrace,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
451938,Molesworth Terrace,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
451938,Molesworth Terrace,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,43.53
451938,Molesworth Terrace,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.35
451938,Molesworth Terrace,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,38.52
451938,Molesworth Terrace,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
451938,Molesworth Terrace,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.7
451938,Molesworth Terrace,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.9
451938,Molesworth Terrace,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.8
451938,Molesworth Terrace,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,17.7
451938,Molesworth Terrace,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
451938,Molesworth Terrace,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
451938,Molesworth Terrace,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
