Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
451938,Molesworth Terrace,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
451938,Molesworth Terrace,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
451938,Molesworth Terrace,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
451938,Molesworth Terrace,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
451938,Molesworth Terrace,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,57.47
451938,Molesworth Terrace,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,48.16
451938,Molesworth Terrace,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,58.38
451938,Molesworth Terrace,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
451938,Molesworth Terrace,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
451938,Molesworth Terrace,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
451938,Molesworth Terrace,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
451938,Molesworth Terrace,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
451938,Molesworth Terrace,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
451938,Molesworth Terrace,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
451938,Molesworth Terrace,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
451938,Molesworth Terrace,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.27
451938,Molesworth Terrace,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.72
451938,Molesworth Terrace,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
451938,Molesworth Terrace,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
451938,Molesworth Terrace,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
451938,Molesworth Terrace,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.9
451938,Molesworth Terrace,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
451938,Molesworth Terrace,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
451938,Molesworth Terrace,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
451938,Molesworth Terrace,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,43.97
451938,Molesworth Terrace,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.2
451938,Molesworth Terrace,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,39.02
451938,Molesworth Terrace,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.0
451938,Molesworth Terrace,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,182.4
451938,Molesworth Terrace,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.7
451938,Molesworth Terrace,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.5
451938,Molesworth Terrace,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,17.8
451938,Molesworth Terrace,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
451938,Molesworth Terrace,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
451938,Molesworth Terrace,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
451938,Molesworth Terrace,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
451938,Molesworth Terrace,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
451938,Molesworth Terrace,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
451938,Molesworth Terrace,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
451938,Molesworth Terrace,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,51.14
451938,Molesworth Terrace,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,46.47
451938,Molesworth Terrace,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,59.74
451938,Molesworth Terrace,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
451938,Molesworth Terrace,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
451938,Molesworth Terrace,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
451938,Molesworth Terrace,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
451938,Molesworth Terrace,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
451938,Molesworth Terrace,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
451938,Molesworth Terrace,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
451938,Molesworth Terrace,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
451938,Molesworth Terrace,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.35
451938,Molesworth Terrace,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.98
451938,Molesworth Terrace,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
451938,Molesworth Terrace,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
451938,Molesworth Terrace,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
451938,Molesworth Terrace,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.1
451938,Molesworth Terrace,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
451938,Molesworth Terrace,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
451938,Molesworth Terrace,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
451938,Molesworth Terrace,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,40.73
451938,Molesworth Terrace,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.92
451938,Molesworth Terrace,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,38.74
451938,Molesworth Terrace,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.1
451938,Molesworth Terrace,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.6
451938,Molesworth Terrace,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.1
451938,Molesworth Terrace,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.7
451938,Molesworth Terrace,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,17.9
451938,Molesworth Terrace,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
451938,Molesworth Terrace,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
451938,Molesworth Terrace,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
451938,Molesworth Terrace,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
451938,Molesworth Terrace,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
451938,Molesworth Terrace,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
451938,Molesworth Terrace,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,47.43
451938,Molesworth Terrace,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,38.27
451938,Molesworth Terrace,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,60.72
451938,Molesworth Terrace,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
451938,Molesworth Terrace,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
451938,Molesworth Terrace,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
451938,Molesworth Terrace,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
451938,Molesworth Terrace,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
451938,Molesworth Terrace,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
451938,Molesworth Terrace,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
451938,Molesworth Terrace,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
451938,Molesworth Terrace,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.56
451938,Molesworth Terrace,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.6
451938,Molesworth Terrace,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
451938,Molesworth Terrace,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
451938,Molesworth Terrace,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
451938,Molesworth Terrace,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.9
451938,Molesworth Terrace,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
451938,Molesworth Terrace,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
451938,Molesworth Terrace,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.35
451938,Molesworth Terrace,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,44.64
451938,Molesworth Terrace,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.79
451938,Molesworth Terrace,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,40.39
451938,Molesworth Terrace,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,93.7
451938,Molesworth Terrace,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,186.5
451938,Molesworth Terrace,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.3
451938,Molesworth Terrace,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.7
451938,Molesworth Terrace,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,17.9
451938,Molesworth Terrace,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
451938,Molesworth Terrace,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
451938,Molesworth Terrace,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
451938,Molesworth Terrace,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
451938,Molesworth Terrace,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
451938,Molesworth Terrace,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
451938,Molesworth Terrace,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,50.76
451938,Molesworth Terrace,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.35
451938,Molesworth Terrace,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,62.99
451938,Molesworth Terrace,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
451938,Molesworth Terrace,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
451938,Molesworth Terrace,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
451938,Molesworth Terrace,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
451938,Molesworth Terrace,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
451938,Molesworth Terrace,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
451938,Molesworth Terrace,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451938,Molesworth Terrace,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
451938,Molesworth Terrace,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.97
451938,Molesworth Terrace,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.02
451938,Molesworth Terrace,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
451938,Molesworth Terrace,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
451938,Molesworth Terrace,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
451938,Molesworth Terrace,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.7
451938,Molesworth Terrace,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
451938,Molesworth Terrace,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
451938,Molesworth Terrace,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.55
451938,Molesworth Terrace,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,48.62
451938,Molesworth Terrace,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.58
451938,Molesworth Terrace,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.88
451938,Molesworth Terrace,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,89.0
451938,Molesworth Terrace,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,200.4
451938,Molesworth Terrace,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.9
451938,Molesworth Terrace,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.4
451938,Molesworth Terrace,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,17.9
451938,Molesworth Terrace,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
451938,Molesworth Terrace,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
451938,Molesworth Terrace,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
451938,Molesworth Terrace,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
451938,Molesworth Terrace,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
451938,Molesworth Terrace,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
451938,Molesworth Terrace,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,53.52
451938,Molesworth Terrace,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,38.56
451938,Molesworth Terrace,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,55.9
451938,Molesworth Terrace,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
451938,Molesworth Terrace,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
451938,Molesworth Terrace,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
451938,Molesworth Terrace,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
451938,Molesworth Terrace,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
451938,Molesworth Terrace,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
451938,Molesworth Terrace,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
451938,Molesworth Terrace,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.96
451938,Molesworth Terrace,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.38
451938,Molesworth Terrace,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
451938,Molesworth Terrace,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
451938,Molesworth Terrace,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
451938,Molesworth Terrace,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
451938,Molesworth Terrace,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
451938,Molesworth Terrace,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
451938,Molesworth Terrace,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.99
451938,Molesworth Terrace,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,59.63
451938,Molesworth Terrace,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.0
451938,Molesworth Terrace,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,36.75
451938,Molesworth Terrace,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,132.5
451938,Molesworth Terrace,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,245.6
451938,Molesworth Terrace,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.6
451938,Molesworth Terrace,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.1
451938,Molesworth Terrace,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,18.0
451938,Molesworth Terrace,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
451938,Molesworth Terrace,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
451938,Molesworth Terrace,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
451938,Molesworth Terrace,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
451938,Molesworth Terrace,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
451938,Molesworth Terrace,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
451938,Molesworth Terrace,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
451938,Molesworth Terrace,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,65.28
451938,Molesworth Terrace,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.96
451938,Molesworth Terrace,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,52.13
451938,Molesworth Terrace,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
451938,Molesworth Terrace,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
451938,Molesworth Terrace,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
451938,Molesworth Terrace,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
451938,Molesworth Terrace,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
451938,Molesworth Terrace,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
451938,Molesworth Terrace,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
451938,Molesworth Terrace,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
451938,Molesworth Terrace,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.59
451938,Molesworth Terrace,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.98
451938,Molesworth Terrace,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
451938,Molesworth Terrace,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
451938,Molesworth Terrace,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
451938,Molesworth Terrace,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.3
451938,Molesworth Terrace,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
451938,Molesworth Terrace,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
451938,Molesworth Terrace,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.04
451938,Molesworth Terrace,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,61.05
451938,Molesworth Terrace,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.5
451938,Molesworth Terrace,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,35.6
451938,Molesworth Terrace,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,137.0
451938,Molesworth Terrace,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,251.5
451938,Molesworth Terrace,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.5
451938,Molesworth Terrace,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.7
451938,Molesworth Terrace,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,18.0
451938,Molesworth Terrace,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
451938,Molesworth Terrace,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
451938,Molesworth Terrace,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
451938,Molesworth Terrace,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
451938,Molesworth Terrace,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
451938,Molesworth Terrace,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
451938,Molesworth Terrace,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
451938,Molesworth Terrace,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
451938,Molesworth Terrace,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
451938,Molesworth Terrace,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,67.56
451938,Molesworth Terrace,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.08
451938,Molesworth Terrace,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,54.58
451938,Molesworth Terrace,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,122.7
451938,Molesworth Terrace,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
451938,Molesworth Terrace,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
451938,Molesworth Terrace,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
451938,Molesworth Terrace,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
451938,Molesworth Terrace,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
451938,Molesworth Terrace,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
451938,Molesworth Terrace,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
451938,Molesworth Terrace,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.22
451938,Molesworth Terrace,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.06
451938,Molesworth Terrace,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
451938,Molesworth Terrace,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
451938,Molesworth Terrace,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
451938,Molesworth Terrace,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
451938,Molesworth Terrace,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
451938,Molesworth Terrace,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
451938,Molesworth Terrace,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.5
451938,Molesworth Terrace,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,62.28
451938,Molesworth Terrace,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.45
451938,Molesworth Terrace,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.73
451938,Molesworth Terrace,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,148.3
451938,Molesworth Terrace,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,256.2
451938,Molesworth Terrace,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.1
451938,Molesworth Terrace,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.7
451938,Molesworth Terrace,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,18.0
451938,Molesworth Terrace,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
451938,Molesworth Terrace,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
451938,Molesworth Terrace,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
451938,Molesworth Terrace,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
451938,Molesworth Terrace,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
451938,Molesworth Terrace,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
451938,Molesworth Terrace,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
451938,Molesworth Terrace,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
451938,Molesworth Terrace,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,68.33
451938,Molesworth Terrace,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,34.67
451938,Molesworth Terrace,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,49.79
451938,Molesworth Terrace,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,128.9
451938,Molesworth Terrace,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
451938,Molesworth Terrace,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
451938,Molesworth Terrace,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
451938,Molesworth Terrace,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
451938,Molesworth Terrace,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
451938,Molesworth Terrace,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
451938,Molesworth Terrace,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
451938,Molesworth Terrace,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.94
451938,Molesworth Terrace,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
451938,Molesworth Terrace,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
451938,Molesworth Terrace,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
451938,Molesworth Terrace,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.7
451938,Molesworth Terrace,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
451938,Molesworth Terrace,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.67
451938,Molesworth Terrace,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,65.56
451938,Molesworth Terrace,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.68
451938,Molesworth Terrace,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,38.43
451938,Molesworth Terrace,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,142.7
451938,Molesworth Terrace,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,269.2
451938,Molesworth Terrace,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.0
451938,Molesworth Terrace,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.7
451938,Molesworth Terrace,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,18.0
451938,Molesworth Terrace,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
451938,Molesworth Terrace,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
451938,Molesworth Terrace,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
451938,Molesworth Terrace,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
451938,Molesworth Terrace,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
451938,Molesworth Terrace,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
451938,Molesworth Terrace,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
451938,Molesworth Terrace,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,70.72
451938,Molesworth Terrace,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.62
451938,Molesworth Terrace,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,57.36
451938,Molesworth Terrace,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,127.4
451938,Molesworth Terrace,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
451938,Molesworth Terrace,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
451938,Molesworth Terrace,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
451938,Molesworth Terrace,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
451938,Molesworth Terrace,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
451938,Molesworth Terrace,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
451938,Molesworth Terrace,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
451938,Molesworth Terrace,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
451938,Molesworth Terrace,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.8
451938,Molesworth Terrace,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
451938,Molesworth Terrace,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
451938,Molesworth Terrace,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
451938,Molesworth Terrace,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
451938,Molesworth Terrace,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
451938,Molesworth Terrace,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
451938,Molesworth Terrace,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.86
451938,Molesworth Terrace,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,72.8
451938,Molesworth Terrace,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.64
451938,Molesworth Terrace,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,36.71
451938,Molesworth Terrace,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,189.2
451938,Molesworth Terrace,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,297.7
451938,Molesworth Terrace,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.1
451938,Molesworth Terrace,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.0
451938,Molesworth Terrace,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,18.1
451938,Molesworth Terrace,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
451938,Molesworth Terrace,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
451938,Molesworth Terrace,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
451938,Molesworth Terrace,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
451938,Molesworth Terrace,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
451938,Molesworth Terrace,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
451938,Molesworth Terrace,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
451938,Molesworth Terrace,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
451938,Molesworth Terrace,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,78.75
451938,Molesworth Terrace,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.63
451938,Molesworth Terrace,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,53.51
451938,Molesworth Terrace,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,172.5
451938,Molesworth Terrace,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.5
451938,Molesworth Terrace,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
451938,Molesworth Terrace,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
451938,Molesworth Terrace,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
451938,Molesworth Terrace,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
451938,Molesworth Terrace,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
451938,Molesworth Terrace,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
451938,Molesworth Terrace,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.1
451938,Molesworth Terrace,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.55
451938,Molesworth Terrace,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
451938,Molesworth Terrace,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
451938,Molesworth Terrace,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
451938,Molesworth Terrace,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
451938,Molesworth Terrace,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
451938,Molesworth Terrace,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
451938,Molesworth Terrace,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.13
451938,Molesworth Terrace,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,74.47
451938,Molesworth Terrace,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.6
451938,Molesworth Terrace,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.79
451938,Molesworth Terrace,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,202.6
451938,Molesworth Terrace,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,304.8
451938,Molesworth Terrace,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.0
451938,Molesworth Terrace,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.2
451938,Molesworth Terrace,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,18.1
451938,Molesworth Terrace,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
451938,Molesworth Terrace,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
451938,Molesworth Terrace,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
451938,Molesworth Terrace,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
451938,Molesworth Terrace,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
451938,Molesworth Terrace,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
451938,Molesworth Terrace,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
451938,Molesworth Terrace,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
451938,Molesworth Terrace,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,80.1
451938,Molesworth Terrace,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.7
451938,Molesworth Terrace,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,52.34
451938,Molesworth Terrace,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,186.5
451938,Molesworth Terrace,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,328.3
451938,Molesworth Terrace,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
451938,Molesworth Terrace,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
451938,Molesworth Terrace,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
451938,Molesworth Terrace,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.21
451938,Molesworth Terrace,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
451938,Molesworth Terrace,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
451938,Molesworth Terrace,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
451938,Molesworth Terrace,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.34
451938,Molesworth Terrace,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
451938,Molesworth Terrace,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
451938,Molesworth Terrace,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
451938,Molesworth Terrace,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.0
451938,Molesworth Terrace,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
451938,Molesworth Terrace,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
451938,Molesworth Terrace,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.12
451938,Molesworth Terrace,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,69.54
451938,Molesworth Terrace,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.54
451938,Molesworth Terrace,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,35.11
451938,Molesworth Terrace,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,184.4
451938,Molesworth Terrace,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,284.6
451938,Molesworth Terrace,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.4
451938,Molesworth Terrace,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.2
451938,Molesworth Terrace,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,18.1
451938,Molesworth Terrace,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
451938,Molesworth Terrace,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
451938,Molesworth Terrace,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
451938,Molesworth Terrace,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
451938,Molesworth Terrace,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
451938,Molesworth Terrace,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
451938,Molesworth Terrace,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
451938,Molesworth Terrace,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
451938,Molesworth Terrace,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,74.36
451938,Molesworth Terrace,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.31
451938,Molesworth Terrace,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,56.45
451938,Molesworth Terrace,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,169.0
451938,Molesworth Terrace,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.8
451938,Molesworth Terrace,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
451938,Molesworth Terrace,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
451938,Molesworth Terrace,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
451938,Molesworth Terrace,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
451938,Molesworth Terrace,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
451938,Molesworth Terrace,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
451938,Molesworth Terrace,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
451938,Molesworth Terrace,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.99
451938,Molesworth Terrace,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
451938,Molesworth Terrace,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
451938,Molesworth Terrace,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
451938,Molesworth Terrace,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
451938,Molesworth Terrace,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
451938,Molesworth Terrace,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
451938,Molesworth Terrace,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.64
451938,Molesworth Terrace,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,68.16
451938,Molesworth Terrace,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.32
451938,Molesworth Terrace,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,35.19
451938,Molesworth Terrace,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,177.7
451938,Molesworth Terrace,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,278.8
451938,Molesworth Terrace,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.4
451938,Molesworth Terrace,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.6
451938,Molesworth Terrace,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,18.1
451938,Molesworth Terrace,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
451938,Molesworth Terrace,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
451938,Molesworth Terrace,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
451938,Molesworth Terrace,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
451938,Molesworth Terrace,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
451938,Molesworth Terrace,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
451938,Molesworth Terrace,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
451938,Molesworth Terrace,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
451938,Molesworth Terrace,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,73.67
451938,Molesworth Terrace,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.75
451938,Molesworth Terrace,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,51.18
451938,Molesworth Terrace,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,167.8
451938,Molesworth Terrace,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.8
451938,Molesworth Terrace,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
451938,Molesworth Terrace,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
451938,Molesworth Terrace,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
451938,Molesworth Terrace,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
451938,Molesworth Terrace,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
451938,Molesworth Terrace,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
451938,Molesworth Terrace,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.31
451938,Molesworth Terrace,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
451938,Molesworth Terrace,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
451938,Molesworth Terrace,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
451938,Molesworth Terrace,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.5
451938,Molesworth Terrace,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
451938,Molesworth Terrace,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
451938,Molesworth Terrace,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.31
451938,Molesworth Terrace,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,63.29
451938,Molesworth Terrace,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.15
451938,Molesworth Terrace,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,34.82
451938,Molesworth Terrace,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,160.0
451938,Molesworth Terrace,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,258.4
451938,Molesworth Terrace,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.6
451938,Molesworth Terrace,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.3
451938,Molesworth Terrace,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,18.1
451938,Molesworth Terrace,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
451938,Molesworth Terrace,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
451938,Molesworth Terrace,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
451938,Molesworth Terrace,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
451938,Molesworth Terrace,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
451938,Molesworth Terrace,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
451938,Molesworth Terrace,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,67.26
451938,Molesworth Terrace,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.27
451938,Molesworth Terrace,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,55.13
451938,Molesworth Terrace,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,142.1
451938,Molesworth Terrace,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
451938,Molesworth Terrace,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
451938,Molesworth Terrace,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
451938,Molesworth Terrace,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
451938,Molesworth Terrace,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
451938,Molesworth Terrace,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
451938,Molesworth Terrace,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
451938,Molesworth Terrace,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
451938,Molesworth Terrace,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.15
451938,Molesworth Terrace,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
451938,Molesworth Terrace,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
451938,Molesworth Terrace,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
451938,Molesworth Terrace,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
451938,Molesworth Terrace,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
451938,Molesworth Terrace,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
451938,Molesworth Terrace,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.88
451938,Molesworth Terrace,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,62.43
451938,Molesworth Terrace,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.58
451938,Molesworth Terrace,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.98
451938,Molesworth Terrace,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,157.6
451938,Molesworth Terrace,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,254.2
451938,Molesworth Terrace,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.2
451938,Molesworth Terrace,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.3
451938,Molesworth Terrace,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,18.1
451938,Molesworth Terrace,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
451938,Molesworth Terrace,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
451938,Molesworth Terrace,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
451938,Molesworth Terrace,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
451938,Molesworth Terrace,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
451938,Molesworth Terrace,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
451938,Molesworth Terrace,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
451938,Molesworth Terrace,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
