Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,67.38
451938,Molesworth Terrace,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.05
451938,Molesworth Terrace,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,53.12
451938,Molesworth Terrace,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,144.2
451938,Molesworth Terrace,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
451938,Molesworth Terrace,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
451938,Molesworth Terrace,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
451938,Molesworth Terrace,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
451938,Molesworth Terrace,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
451938,Molesworth Terrace,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
451938,Molesworth Terrace,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
451938,Molesworth Terrace,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.52
451938,Molesworth Terrace,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.55
451938,Molesworth Terrace,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
451938,Molesworth Terrace,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
451938,Molesworth Terrace,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
451938,Molesworth Terrace,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.7
451938,Molesworth Terrace,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
451938,Molesworth Terrace,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
451938,Molesworth Terrace,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.66
451938,Molesworth Terrace,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,64.35
451938,Molesworth Terrace,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.41
451938,Molesworth Terrace,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.31
451938,Molesworth Terrace,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,162.7
451938,Molesworth Terrace,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,262.6
451938,Molesworth Terrace,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.3
451938,Molesworth Terrace,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.4
451938,Molesworth Terrace,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,18.1
451938,Molesworth Terrace,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
451938,Molesworth Terrace,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
451938,Molesworth Terrace,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
451938,Molesworth Terrace,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
451938,Molesworth Terrace,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
451938,Molesworth Terrace,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
451938,Molesworth Terrace,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
451938,Molesworth Terrace,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,69.06
451938,Molesworth Terrace,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.93
451938,Molesworth Terrace,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,53.86
451938,Molesworth Terrace,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,143.8
451938,Molesworth Terrace,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
451938,Molesworth Terrace,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
451938,Molesworth Terrace,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
451938,Molesworth Terrace,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
451938,Molesworth Terrace,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
451938,Molesworth Terrace,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
451938,Molesworth Terrace,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
451938,Molesworth Terrace,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
451938,Molesworth Terrace,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.11
451938,Molesworth Terrace,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
451938,Molesworth Terrace,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
451938,Molesworth Terrace,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
451938,Molesworth Terrace,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.9
451938,Molesworth Terrace,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
451938,Molesworth Terrace,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
451938,Molesworth Terrace,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.48
451938,Molesworth Terrace,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,67.83
451938,Molesworth Terrace,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.59
451938,Molesworth Terrace,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,34.29
451938,Molesworth Terrace,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,173.5
451938,Molesworth Terrace,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,277.4
451938,Molesworth Terrace,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.3
451938,Molesworth Terrace,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.1
451938,Molesworth Terrace,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,18.1
451938,Molesworth Terrace,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
451938,Molesworth Terrace,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
451938,Molesworth Terrace,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
451938,Molesworth Terrace,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
451938,Molesworth Terrace,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
451938,Molesworth Terrace,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
451938,Molesworth Terrace,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,71.79
451938,Molesworth Terrace,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.87
451938,Molesworth Terrace,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,56.4
451938,Molesworth Terrace,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,156.9
451938,Molesworth Terrace,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
451938,Molesworth Terrace,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
451938,Molesworth Terrace,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
451938,Molesworth Terrace,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
451938,Molesworth Terrace,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
451938,Molesworth Terrace,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
451938,Molesworth Terrace,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
451938,Molesworth Terrace,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
451938,Molesworth Terrace,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.99
451938,Molesworth Terrace,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
451938,Molesworth Terrace,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
451938,Molesworth Terrace,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
451938,Molesworth Terrace,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.7
451938,Molesworth Terrace,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
451938,Molesworth Terrace,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
451938,Molesworth Terrace,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.42
451938,Molesworth Terrace,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,69.07
451938,Molesworth Terrace,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.16
451938,Molesworth Terrace,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,34.88
451938,Molesworth Terrace,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,179.1
451938,Molesworth Terrace,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,282.7
451938,Molesworth Terrace,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.6
451938,Molesworth Terrace,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.1
451938,Molesworth Terrace,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,18.0
451938,Molesworth Terrace,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
451938,Molesworth Terrace,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
451938,Molesworth Terrace,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
451938,Molesworth Terrace,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
451938,Molesworth Terrace,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
451938,Molesworth Terrace,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
451938,Molesworth Terrace,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,77.49
451938,Molesworth Terrace,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.77
451938,Molesworth Terrace,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,56.87
451938,Molesworth Terrace,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,177.7
451938,Molesworth Terrace,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
451938,Molesworth Terrace,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
451938,Molesworth Terrace,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
451938,Molesworth Terrace,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
451938,Molesworth Terrace,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
451938,Molesworth Terrace,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
451938,Molesworth Terrace,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.27
451938,Molesworth Terrace,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.04
451938,Molesworth Terrace,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.7
451938,Molesworth Terrace,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
451938,Molesworth Terrace,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
451938,Molesworth Terrace,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
451938,Molesworth Terrace,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.4
451938,Molesworth Terrace,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
451938,Molesworth Terrace,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
451938,Molesworth Terrace,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.37
451938,Molesworth Terrace,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,62.84
451938,Molesworth Terrace,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.86
451938,Molesworth Terrace,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.71
451938,Molesworth Terrace,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,152.3
451938,Molesworth Terrace,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,256.5
451938,Molesworth Terrace,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.0
451938,Molesworth Terrace,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.5
451938,Molesworth Terrace,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,18.0
451938,Molesworth Terrace,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
451938,Molesworth Terrace,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
451938,Molesworth Terrace,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
451938,Molesworth Terrace,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
451938,Molesworth Terrace,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
451938,Molesworth Terrace,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
451938,Molesworth Terrace,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
451938,Molesworth Terrace,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
451938,Molesworth Terrace,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
451938,Molesworth Terrace,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,77.11
451938,Molesworth Terrace,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.91
451938,Molesworth Terrace,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,55.41
451938,Molesworth Terrace,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,162.3
451938,Molesworth Terrace,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.0
451938,Molesworth Terrace,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
451938,Molesworth Terrace,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
451938,Molesworth Terrace,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
451938,Molesworth Terrace,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
451938,Molesworth Terrace,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
451938,Molesworth Terrace,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.84
451938,Molesworth Terrace,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.11
451938,Molesworth Terrace,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.35
451938,Molesworth Terrace,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
451938,Molesworth Terrace,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
451938,Molesworth Terrace,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
451938,Molesworth Terrace,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.6
451938,Molesworth Terrace,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
451938,Molesworth Terrace,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
451938,Molesworth Terrace,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.17
451938,Molesworth Terrace,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,66.05
451938,Molesworth Terrace,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.14
451938,Molesworth Terrace,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.98
451938,Molesworth Terrace,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,155.8
451938,Molesworth Terrace,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,269.5
451938,Molesworth Terrace,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.2
451938,Molesworth Terrace,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.4
451938,Molesworth Terrace,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,17.9
451938,Molesworth Terrace,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
451938,Molesworth Terrace,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
451938,Molesworth Terrace,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
451938,Molesworth Terrace,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
451938,Molesworth Terrace,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
451938,Molesworth Terrace,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
451938,Molesworth Terrace,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
451938,Molesworth Terrace,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
451938,Molesworth Terrace,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,81.89
451938,Molesworth Terrace,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.25
451938,Molesworth Terrace,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,58.34
451938,Molesworth Terrace,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,170.0
451938,Molesworth Terrace,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.6
451938,Molesworth Terrace,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
451938,Molesworth Terrace,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
451938,Molesworth Terrace,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
451938,Molesworth Terrace,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
451938,Molesworth Terrace,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.4
451938,Molesworth Terrace,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.62
451938,Molesworth Terrace,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.87
451938,Molesworth Terrace,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
451938,Molesworth Terrace,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
451938,Molesworth Terrace,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
451938,Molesworth Terrace,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.2
451938,Molesworth Terrace,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
451938,Molesworth Terrace,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
451938,Molesworth Terrace,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.39
451938,Molesworth Terrace,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,67.7
451938,Molesworth Terrace,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.61
451938,Molesworth Terrace,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,41.48
451938,Molesworth Terrace,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,160.9
451938,Molesworth Terrace,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,276.3
451938,Molesworth Terrace,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.4
451938,Molesworth Terrace,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,170.7
451938,Molesworth Terrace,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,17.9
451938,Molesworth Terrace,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
451938,Molesworth Terrace,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
451938,Molesworth Terrace,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
451938,Molesworth Terrace,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
451938,Molesworth Terrace,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
451938,Molesworth Terrace,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
451938,Molesworth Terrace,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
451938,Molesworth Terrace,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,84.1
451938,Molesworth Terrace,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.22
451938,Molesworth Terrace,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,62.35
451938,Molesworth Terrace,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,178.3
451938,Molesworth Terrace,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.5
451938,Molesworth Terrace,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
451938,Molesworth Terrace,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
451938,Molesworth Terrace,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
451938,Molesworth Terrace,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
451938,Molesworth Terrace,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
451938,Molesworth Terrace,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.73
451938,Molesworth Terrace,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
451938,Molesworth Terrace,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.76
451938,Molesworth Terrace,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
451938,Molesworth Terrace,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
451938,Molesworth Terrace,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
451938,Molesworth Terrace,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.3
451938,Molesworth Terrace,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
451938,Molesworth Terrace,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
451938,Molesworth Terrace,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.67
451938,Molesworth Terrace,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,68.68
451938,Molesworth Terrace,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.03
451938,Molesworth Terrace,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,42.41
451938,Molesworth Terrace,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,168.5
451938,Molesworth Terrace,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,280.4
451938,Molesworth Terrace,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.8
451938,Molesworth Terrace,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,174.1
451938,Molesworth Terrace,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,17.8
451938,Molesworth Terrace,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
451938,Molesworth Terrace,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
451938,Molesworth Terrace,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
451938,Molesworth Terrace,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
451938,Molesworth Terrace,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
451938,Molesworth Terrace,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
451938,Molesworth Terrace,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,84.41
451938,Molesworth Terrace,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.85
451938,Molesworth Terrace,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,61.18
451938,Molesworth Terrace,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,185.1
451938,Molesworth Terrace,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.0
451938,Molesworth Terrace,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
451938,Molesworth Terrace,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
451938,Molesworth Terrace,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
451938,Molesworth Terrace,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
451938,Molesworth Terrace,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
451938,Molesworth Terrace,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.41
451938,Molesworth Terrace,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.41
451938,Molesworth Terrace,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.9
451938,Molesworth Terrace,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
451938,Molesworth Terrace,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
451938,Molesworth Terrace,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.3
451938,Molesworth Terrace,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.1
451938,Molesworth Terrace,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
451938,Molesworth Terrace,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
451938,Molesworth Terrace,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.73
451938,Molesworth Terrace,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,69.03
451938,Molesworth Terrace,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.16
451938,Molesworth Terrace,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,40.65
451938,Molesworth Terrace,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,158.5
451938,Molesworth Terrace,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,283.0
451938,Molesworth Terrace,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.8
451938,Molesworth Terrace,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,167.7
451938,Molesworth Terrace,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,17.8
451938,Molesworth Terrace,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
451938,Molesworth Terrace,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
451938,Molesworth Terrace,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
451938,Molesworth Terrace,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
451938,Molesworth Terrace,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
451938,Molesworth Terrace,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
451938,Molesworth Terrace,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
451938,Molesworth Terrace,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
451938,Molesworth Terrace,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,85.45
451938,Molesworth Terrace,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,43.57
451938,Molesworth Terrace,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,60.55
451938,Molesworth Terrace,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,159.3
451938,Molesworth Terrace,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.6
451938,Molesworth Terrace,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
451938,Molesworth Terrace,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
451938,Molesworth Terrace,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
451938,Molesworth Terrace,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
451938,Molesworth Terrace,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
451938,Molesworth Terrace,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.77
451938,Molesworth Terrace,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.83
451938,Molesworth Terrace,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.41
451938,Molesworth Terrace,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
451938,Molesworth Terrace,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
451938,Molesworth Terrace,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.0
451938,Molesworth Terrace,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
451938,Molesworth Terrace,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
451938,Molesworth Terrace,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
451938,Molesworth Terrace,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.86
451938,Molesworth Terrace,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,61.98
451938,Molesworth Terrace,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.06
451938,Molesworth Terrace,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,42.72
451938,Molesworth Terrace,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,135.0
451938,Molesworth Terrace,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,254.5
451938,Molesworth Terrace,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.8
451938,Molesworth Terrace,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,176.2
451938,Molesworth Terrace,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,17.8
451938,Molesworth Terrace,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
451938,Molesworth Terrace,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
451938,Molesworth Terrace,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
451938,Molesworth Terrace,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
451938,Molesworth Terrace,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
451938,Molesworth Terrace,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
451938,Molesworth Terrace,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
451938,Molesworth Terrace,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
451938,Molesworth Terrace,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,77.75
451938,Molesworth Terrace,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,45.89
451938,Molesworth Terrace,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,60.13
451938,Molesworth Terrace,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,123.8
451938,Molesworth Terrace,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.2
451938,Molesworth Terrace,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
451938,Molesworth Terrace,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
451938,Molesworth Terrace,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
451938,Molesworth Terrace,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
451938,Molesworth Terrace,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
451938,Molesworth Terrace,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.21
451938,Molesworth Terrace,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.57
451938,Molesworth Terrace,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.92
451938,Molesworth Terrace,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
451938,Molesworth Terrace,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
451938,Molesworth Terrace,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.0
451938,Molesworth Terrace,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.4
451938,Molesworth Terrace,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
451938,Molesworth Terrace,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
451938,Molesworth Terrace,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.27
451938,Molesworth Terrace,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,52.1
451938,Molesworth Terrace,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.89
451938,Molesworth Terrace,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,42.59
451938,Molesworth Terrace,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,107.8
451938,Molesworth Terrace,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,213.7
451938,Molesworth Terrace,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.0
451938,Molesworth Terrace,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,176.1
451938,Molesworth Terrace,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,17.7
451938,Molesworth Terrace,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
451938,Molesworth Terrace,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
451938,Molesworth Terrace,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
451938,Molesworth Terrace,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
451938,Molesworth Terrace,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
451938,Molesworth Terrace,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
451938,Molesworth Terrace,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
451938,Molesworth Terrace,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
451938,Molesworth Terrace,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
451938,Molesworth Terrace,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,67.3
451938,Molesworth Terrace,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,41.47
451938,Molesworth Terrace,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,63.51
451938,Molesworth Terrace,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
451938,Molesworth Terrace,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
451938,Molesworth Terrace,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
451938,Molesworth Terrace,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
451938,Molesworth Terrace,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
451938,Molesworth Terrace,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
451938,Molesworth Terrace,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
451938,Molesworth Terrace,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.95
451938,Molesworth Terrace,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.11
451938,Molesworth Terrace,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.12
451938,Molesworth Terrace,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
451938,Molesworth Terrace,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
451938,Molesworth Terrace,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.7
451938,Molesworth Terrace,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.9
451938,Molesworth Terrace,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
451938,Molesworth Terrace,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
451938,Molesworth Terrace,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.16
451938,Molesworth Terrace,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,51.58
451938,Molesworth Terrace,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.86
451938,Molesworth Terrace,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,44.95
451938,Molesworth Terrace,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,115.4
451938,Molesworth Terrace,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,211.7
451938,Molesworth Terrace,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.8
451938,Molesworth Terrace,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,185.4
451938,Molesworth Terrace,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,17.7
451938,Molesworth Terrace,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
451938,Molesworth Terrace,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
451938,Molesworth Terrace,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
451938,Molesworth Terrace,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
451938,Molesworth Terrace,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
451938,Molesworth Terrace,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
451938,Molesworth Terrace,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,67.53
451938,Molesworth Terrace,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,41.97
451938,Molesworth Terrace,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,64.07
451938,Molesworth Terrace,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
451938,Molesworth Terrace,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
451938,Molesworth Terrace,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
451938,Molesworth Terrace,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
451938,Molesworth Terrace,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
451938,Molesworth Terrace,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.02
451938,Molesworth Terrace,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
451938,Molesworth Terrace,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.75
451938,Molesworth Terrace,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.24
451938,Molesworth Terrace,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.17
451938,Molesworth Terrace,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
451938,Molesworth Terrace,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
451938,Molesworth Terrace,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.0
451938,Molesworth Terrace,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
451938,Molesworth Terrace,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
451938,Molesworth Terrace,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
451938,Molesworth Terrace,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.12
451938,Molesworth Terrace,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,53.46
451938,Molesworth Terrace,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.74
451938,Molesworth Terrace,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,46.1
451938,Molesworth Terrace,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,125.8
451938,Molesworth Terrace,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,219.4
451938,Molesworth Terrace,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.3
451938,Molesworth Terrace,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,190.4
451938,Molesworth Terrace,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,17.6
451938,Molesworth Terrace,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
451938,Molesworth Terrace,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
451938,Molesworth Terrace,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
451938,Molesworth Terrace,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
451938,Molesworth Terrace,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
451938,Molesworth Terrace,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
451938,Molesworth Terrace,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
451938,Molesworth Terrace,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,68.21
451938,Molesworth Terrace,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.98
451938,Molesworth Terrace,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,66.27
451938,Molesworth Terrace,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,117.9
451938,Molesworth Terrace,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
451938,Molesworth Terrace,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
451938,Molesworth Terrace,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
451938,Molesworth Terrace,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
451938,Molesworth Terrace,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
451938,Molesworth Terrace,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
451938,Molesworth Terrace,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.14
451938,Molesworth Terrace,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.35
451938,Molesworth Terrace,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.76
451938,Molesworth Terrace,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
451938,Molesworth Terrace,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
451938,Molesworth Terrace,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.6
451938,Molesworth Terrace,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
451938,Molesworth Terrace,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
451938,Molesworth Terrace,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
451938,Molesworth Terrace,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.39
451938,Molesworth Terrace,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,52.48
451938,Molesworth Terrace,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.82
451938,Molesworth Terrace,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,38.25
451938,Molesworth Terrace,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,118.8
451938,Molesworth Terrace,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,214.9
451938,Molesworth Terrace,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
451938,Molesworth Terrace,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.0
451938,Molesworth Terrace,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,17.6
451938,Molesworth Terrace,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
451938,Molesworth Terrace,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
451938,Molesworth Terrace,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
451938,Molesworth Terrace,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
451938,Molesworth Terrace,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
451938,Molesworth Terrace,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
451938,Molesworth Terrace,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
451938,Molesworth Terrace,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,68.61
451938,Molesworth Terrace,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,39.17
451938,Molesworth Terrace,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
451938,Molesworth Terrace,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
451938,Molesworth Terrace,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
451938,Molesworth Terrace,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
451938,Molesworth Terrace,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
451938,Molesworth Terrace,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
451938,Molesworth Terrace,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
451938,Molesworth Terrace,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
451938,Molesworth Terrace,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.36
451938,Molesworth Terrace,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.56
451938,Molesworth Terrace,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.43
451938,Molesworth Terrace,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
451938,Molesworth Terrace,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.5
451938,Molesworth Terrace,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
451938,Molesworth Terrace,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.1
451938,Molesworth Terrace,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
451938,Molesworth Terrace,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
451938,Molesworth Terrace,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.36
451938,Molesworth Terrace,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,49.92
451938,Molesworth Terrace,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.14
451938,Molesworth Terrace,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,37.2
451938,Molesworth Terrace,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,109.5
451938,Molesworth Terrace,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,204.5
451938,Molesworth Terrace,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.8
451938,Molesworth Terrace,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.0
451938,Molesworth Terrace,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,17.7
451938,Molesworth Terrace,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
451938,Molesworth Terrace,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
451938,Molesworth Terrace,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
451938,Molesworth Terrace,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
451938,Molesworth Terrace,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
451938,Molesworth Terrace,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
451938,Molesworth Terrace,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
451938,Molesworth Terrace,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,67.28
451938,Molesworth Terrace,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.7
451938,Molesworth Terrace,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,57.62
451938,Molesworth Terrace,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
451938,Molesworth Terrace,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
