Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
451938,Molesworth Terrace,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
451938,Molesworth Terrace,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
451938,Molesworth Terrace,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
451938,Molesworth Terrace,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
451938,Molesworth Terrace,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.24
451938,Molesworth Terrace,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.27
451938,Molesworth Terrace,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.53
451938,Molesworth Terrace,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
451938,Molesworth Terrace,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.3
451938,Molesworth Terrace,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
451938,Molesworth Terrace,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
451938,Molesworth Terrace,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
451938,Molesworth Terrace,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
451938,Molesworth Terrace,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.87
451938,Molesworth Terrace,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,46.62
451938,Molesworth Terrace,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.98
451938,Molesworth Terrace,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,40.2
451938,Molesworth Terrace,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,104.0
451938,Molesworth Terrace,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.4
451938,Molesworth Terrace,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.4
451938,Molesworth Terrace,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.2
451938,Molesworth Terrace,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,17.7
451938,Molesworth Terrace,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
451938,Molesworth Terrace,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
451938,Molesworth Terrace,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
451938,Molesworth Terrace,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
451938,Molesworth Terrace,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
451938,Molesworth Terrace,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
451938,Molesworth Terrace,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
451938,Molesworth Terrace,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
451938,Molesworth Terrace,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,63.85
451938,Molesworth Terrace,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.24
451938,Molesworth Terrace,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,59.72
451938,Molesworth Terrace,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
451938,Molesworth Terrace,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
451938,Molesworth Terrace,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
451938,Molesworth Terrace,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
451938,Molesworth Terrace,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
451938,Molesworth Terrace,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
451938,Molesworth Terrace,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
451938,Molesworth Terrace,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.99
451938,Molesworth Terrace,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.73
451938,Molesworth Terrace,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.87
451938,Molesworth Terrace,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
451938,Molesworth Terrace,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.6
451938,Molesworth Terrace,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.1
451938,Molesworth Terrace,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.3
451938,Molesworth Terrace,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
451938,Molesworth Terrace,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
451938,Molesworth Terrace,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.23
451938,Molesworth Terrace,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,46.98
451938,Molesworth Terrace,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.02
451938,Molesworth Terrace,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,38.27
451938,Molesworth Terrace,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,100.3
451938,Molesworth Terrace,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,193.5
451938,Molesworth Terrace,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.5
451938,Molesworth Terrace,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.6
451938,Molesworth Terrace,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,17.7
451938,Molesworth Terrace,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
451938,Molesworth Terrace,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
451938,Molesworth Terrace,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
451938,Molesworth Terrace,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
451938,Molesworth Terrace,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
451938,Molesworth Terrace,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
451938,Molesworth Terrace,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,66.97
451938,Molesworth Terrace,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,39.75
451938,Molesworth Terrace,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,57.14
451938,Molesworth Terrace,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
451938,Molesworth Terrace,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
451938,Molesworth Terrace,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
451938,Molesworth Terrace,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
451938,Molesworth Terrace,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
451938,Molesworth Terrace,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451938,Molesworth Terrace,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
451938,Molesworth Terrace,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.0
451938,Molesworth Terrace,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.22
451938,Molesworth Terrace,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.81
451938,Molesworth Terrace,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
451938,Molesworth Terrace,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
451938,Molesworth Terrace,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.2
451938,Molesworth Terrace,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.6
451938,Molesworth Terrace,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
451938,Molesworth Terrace,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
451938,Molesworth Terrace,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.21
451938,Molesworth Terrace,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,48.51
451938,Molesworth Terrace,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.14
451938,Molesworth Terrace,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,37.45
451938,Molesworth Terrace,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,104.8
451938,Molesworth Terrace,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,200.2
451938,Molesworth Terrace,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.2
451938,Molesworth Terrace,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.4
451938,Molesworth Terrace,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,17.8
451938,Molesworth Terrace,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
451938,Molesworth Terrace,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
451938,Molesworth Terrace,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
451938,Molesworth Terrace,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
451938,Molesworth Terrace,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
451938,Molesworth Terrace,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
451938,Molesworth Terrace,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
451938,Molesworth Terrace,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,64.52
451938,Molesworth Terrace,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,39.37
451938,Molesworth Terrace,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,59.26
451938,Molesworth Terrace,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
451938,Molesworth Terrace,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
451938,Molesworth Terrace,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
451938,Molesworth Terrace,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
451938,Molesworth Terrace,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
451938,Molesworth Terrace,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
451938,Molesworth Terrace,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
451938,Molesworth Terrace,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.39
451938,Molesworth Terrace,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.52
451938,Molesworth Terrace,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.52
451938,Molesworth Terrace,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
451938,Molesworth Terrace,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
451938,Molesworth Terrace,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.6
451938,Molesworth Terrace,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.0
451938,Molesworth Terrace,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
451938,Molesworth Terrace,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
451938,Molesworth Terrace,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.3
451938,Molesworth Terrace,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,47.99
451938,Molesworth Terrace,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.31
451938,Molesworth Terrace,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,37.52
451938,Molesworth Terrace,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,100.0
451938,Molesworth Terrace,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,198.6
451938,Molesworth Terrace,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.2
451938,Molesworth Terrace,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.2
451938,Molesworth Terrace,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,17.8
451938,Molesworth Terrace,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
451938,Molesworth Terrace,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
451938,Molesworth Terrace,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
451938,Molesworth Terrace,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
451938,Molesworth Terrace,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
451938,Molesworth Terrace,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
451938,Molesworth Terrace,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
451938,Molesworth Terrace,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
451938,Molesworth Terrace,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,64.38
451938,Molesworth Terrace,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.82
451938,Molesworth Terrace,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,58.04
451938,Molesworth Terrace,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
451938,Molesworth Terrace,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
451938,Molesworth Terrace,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
451938,Molesworth Terrace,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
451938,Molesworth Terrace,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
451938,Molesworth Terrace,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
451938,Molesworth Terrace,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
451938,Molesworth Terrace,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.4
451938,Molesworth Terrace,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.8
451938,Molesworth Terrace,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.95
451938,Molesworth Terrace,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
451938,Molesworth Terrace,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
451938,Molesworth Terrace,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.5
451938,Molesworth Terrace,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.0
451938,Molesworth Terrace,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
451938,Molesworth Terrace,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
451938,Molesworth Terrace,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.3
451938,Molesworth Terrace,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,48.78
451938,Molesworth Terrace,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.34
451938,Molesworth Terrace,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,41.49
451938,Molesworth Terrace,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,113.5
451938,Molesworth Terrace,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,201.1
451938,Molesworth Terrace,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.7
451938,Molesworth Terrace,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.4
451938,Molesworth Terrace,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,17.8
451938,Molesworth Terrace,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
451938,Molesworth Terrace,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
451938,Molesworth Terrace,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
451938,Molesworth Terrace,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
451938,Molesworth Terrace,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
451938,Molesworth Terrace,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
451938,Molesworth Terrace,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
451938,Molesworth Terrace,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
451938,Molesworth Terrace,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,64.18
451938,Molesworth Terrace,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,41.14
451938,Molesworth Terrace,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,64.44
451938,Molesworth Terrace,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
451938,Molesworth Terrace,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
451938,Molesworth Terrace,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
451938,Molesworth Terrace,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
451938,Molesworth Terrace,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
451938,Molesworth Terrace,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
451938,Molesworth Terrace,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
451938,Molesworth Terrace,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.69
451938,Molesworth Terrace,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.86
451938,Molesworth Terrace,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.94
451938,Molesworth Terrace,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
451938,Molesworth Terrace,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
451938,Molesworth Terrace,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.2
451938,Molesworth Terrace,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.9
451938,Molesworth Terrace,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
451938,Molesworth Terrace,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.21
451938,Molesworth Terrace,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,47.29
451938,Molesworth Terrace,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.87
451938,Molesworth Terrace,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,38.81
451938,Molesworth Terrace,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,101.4
451938,Molesworth Terrace,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,194.9
451938,Molesworth Terrace,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.7
451938,Molesworth Terrace,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.4
451938,Molesworth Terrace,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,17.8
451938,Molesworth Terrace,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
451938,Molesworth Terrace,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
451938,Molesworth Terrace,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
451938,Molesworth Terrace,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
451938,Molesworth Terrace,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
451938,Molesworth Terrace,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
451938,Molesworth Terrace,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
451938,Molesworth Terrace,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
451938,Molesworth Terrace,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,62.98
451938,Molesworth Terrace,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,45.73
451938,Molesworth Terrace,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,60.76
451938,Molesworth Terrace,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
451938,Molesworth Terrace,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
451938,Molesworth Terrace,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
451938,Molesworth Terrace,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
451938,Molesworth Terrace,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
451938,Molesworth Terrace,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
451938,Molesworth Terrace,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
451938,Molesworth Terrace,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.39
451938,Molesworth Terrace,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.31
451938,Molesworth Terrace,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.2
451938,Molesworth Terrace,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
451938,Molesworth Terrace,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
451938,Molesworth Terrace,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.5
451938,Molesworth Terrace,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.0
451938,Molesworth Terrace,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
451938,Molesworth Terrace,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
451938,Molesworth Terrace,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.19
451938,Molesworth Terrace,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,43.29
451938,Molesworth Terrace,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.39
451938,Molesworth Terrace,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,34.37
451938,Molesworth Terrace,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,89.0
451938,Molesworth Terrace,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,181.3
451938,Molesworth Terrace,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.4
451938,Molesworth Terrace,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.2
451938,Molesworth Terrace,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,17.9
451938,Molesworth Terrace,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
451938,Molesworth Terrace,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
451938,Molesworth Terrace,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
451938,Molesworth Terrace,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
451938,Molesworth Terrace,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
451938,Molesworth Terrace,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
451938,Molesworth Terrace,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
451938,Molesworth Terrace,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
451938,Molesworth Terrace,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,58.68
451938,Molesworth Terrace,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,45.7
451938,Molesworth Terrace,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,57.57
451938,Molesworth Terrace,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
451938,Molesworth Terrace,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
451938,Molesworth Terrace,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
451938,Molesworth Terrace,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
451938,Molesworth Terrace,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
451938,Molesworth Terrace,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
451938,Molesworth Terrace,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
451938,Molesworth Terrace,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.84
451938,Molesworth Terrace,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.02
451938,Molesworth Terrace,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.98
451938,Molesworth Terrace,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
451938,Molesworth Terrace,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
451938,Molesworth Terrace,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.4
451938,Molesworth Terrace,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.2
451938,Molesworth Terrace,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
451938,Molesworth Terrace,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
451938,Molesworth Terrace,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.4
451938,Molesworth Terrace,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,52.62
451938,Molesworth Terrace,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.73
451938,Molesworth Terrace,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.21
451938,Molesworth Terrace,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,124.8
451938,Molesworth Terrace,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,219.1
451938,Molesworth Terrace,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.0
451938,Molesworth Terrace,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.6
451938,Molesworth Terrace,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,18.0
451938,Molesworth Terrace,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
451938,Molesworth Terrace,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
451938,Molesworth Terrace,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
451938,Molesworth Terrace,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
451938,Molesworth Terrace,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
451938,Molesworth Terrace,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
451938,Molesworth Terrace,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
451938,Molesworth Terrace,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,67.46
451938,Molesworth Terrace,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,51.75
451938,Molesworth Terrace,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,45.19
451938,Molesworth Terrace,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
451938,Molesworth Terrace,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
451938,Molesworth Terrace,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
451938,Molesworth Terrace,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
451938,Molesworth Terrace,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
451938,Molesworth Terrace,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
451938,Molesworth Terrace,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
451938,Molesworth Terrace,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.76
451938,Molesworth Terrace,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.53
451938,Molesworth Terrace,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.44
451938,Molesworth Terrace,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
451938,Molesworth Terrace,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
451938,Molesworth Terrace,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.4
451938,Molesworth Terrace,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.6
451938,Molesworth Terrace,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
451938,Molesworth Terrace,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
451938,Molesworth Terrace,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.18
451938,Molesworth Terrace,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,54.41
451938,Molesworth Terrace,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.46
451938,Molesworth Terrace,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.08
451938,Molesworth Terrace,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,144.1
451938,Molesworth Terrace,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,225.8
451938,Molesworth Terrace,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.4
451938,Molesworth Terrace,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.2
451938,Molesworth Terrace,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,18.0
451938,Molesworth Terrace,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
451938,Molesworth Terrace,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
451938,Molesworth Terrace,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
451938,Molesworth Terrace,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
451938,Molesworth Terrace,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
451938,Molesworth Terrace,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
451938,Molesworth Terrace,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
451938,Molesworth Terrace,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
451938,Molesworth Terrace,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,70.16
451938,Molesworth Terrace,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.98
451938,Molesworth Terrace,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.53
451938,Molesworth Terrace,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
451938,Molesworth Terrace,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
451938,Molesworth Terrace,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
451938,Molesworth Terrace,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
451938,Molesworth Terrace,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
451938,Molesworth Terrace,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
451938,Molesworth Terrace,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
451938,Molesworth Terrace,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.21
451938,Molesworth Terrace,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.82
451938,Molesworth Terrace,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.28
451938,Molesworth Terrace,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
451938,Molesworth Terrace,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
451938,Molesworth Terrace,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.4
451938,Molesworth Terrace,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.6
451938,Molesworth Terrace,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
451938,Molesworth Terrace,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
451938,Molesworth Terrace,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.91
451938,Molesworth Terrace,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,50.92
451938,Molesworth Terrace,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.07
451938,Molesworth Terrace,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.08
451938,Molesworth Terrace,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,142.0
451938,Molesworth Terrace,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,210.9
451938,Molesworth Terrace,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
451938,Molesworth Terrace,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.0
451938,Molesworth Terrace,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,18.1
451938,Molesworth Terrace,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
451938,Molesworth Terrace,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
451938,Molesworth Terrace,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
451938,Molesworth Terrace,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
451938,Molesworth Terrace,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
451938,Molesworth Terrace,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
451938,Molesworth Terrace,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
451938,Molesworth Terrace,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
451938,Molesworth Terrace,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,63.13
451938,Molesworth Terrace,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.89
451938,Molesworth Terrace,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.36
451938,Molesworth Terrace,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
451938,Molesworth Terrace,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
451938,Molesworth Terrace,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
451938,Molesworth Terrace,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
451938,Molesworth Terrace,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
451938,Molesworth Terrace,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
451938,Molesworth Terrace,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
451938,Molesworth Terrace,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
451938,Molesworth Terrace,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.26
451938,Molesworth Terrace,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.25
451938,Molesworth Terrace,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
451938,Molesworth Terrace,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
451938,Molesworth Terrace,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.8
451938,Molesworth Terrace,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
451938,Molesworth Terrace,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
451938,Molesworth Terrace,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.54
451938,Molesworth Terrace,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,46.65
451938,Molesworth Terrace,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.45
451938,Molesworth Terrace,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.41
451938,Molesworth Terrace,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,125.4
451938,Molesworth Terrace,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,190.8
451938,Molesworth Terrace,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
451938,Molesworth Terrace,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.4
451938,Molesworth Terrace,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,19.2
451938,Molesworth Terrace,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
451938,Molesworth Terrace,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
451938,Molesworth Terrace,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
451938,Molesworth Terrace,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
451938,Molesworth Terrace,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451938,Molesworth Terrace,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
451938,Molesworth Terrace,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
451938,Molesworth Terrace,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
451938,Molesworth Terrace,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
451938,Molesworth Terrace,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,52.05
451938,Molesworth Terrace,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.71
451938,Molesworth Terrace,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.66
451938,Molesworth Terrace,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
451938,Molesworth Terrace,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
451938,Molesworth Terrace,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
451938,Molesworth Terrace,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
451938,Molesworth Terrace,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
451938,Molesworth Terrace,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
451938,Molesworth Terrace,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
451938,Molesworth Terrace,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.77
451938,Molesworth Terrace,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
451938,Molesworth Terrace,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
451938,Molesworth Terrace,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
451938,Molesworth Terrace,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.7
451938,Molesworth Terrace,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
451938,Molesworth Terrace,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
451938,Molesworth Terrace,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
451938,Molesworth Terrace,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.5
451938,Molesworth Terrace,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,41.97
451938,Molesworth Terrace,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
451938,Molesworth Terrace,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.94
451938,Molesworth Terrace,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,118.0
451938,Molesworth Terrace,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.7
451938,Molesworth Terrace,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
451938,Molesworth Terrace,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
451938,Molesworth Terrace,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,19.1
451938,Molesworth Terrace,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
451938,Molesworth Terrace,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
451938,Molesworth Terrace,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
451938,Molesworth Terrace,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
451938,Molesworth Terrace,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451938,Molesworth Terrace,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
451938,Molesworth Terrace,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
451938,Molesworth Terrace,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
451938,Molesworth Terrace,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
451938,Molesworth Terrace,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,47.87
451938,Molesworth Terrace,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.71
451938,Molesworth Terrace,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.57
451938,Molesworth Terrace,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
451938,Molesworth Terrace,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
451938,Molesworth Terrace,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
451938,Molesworth Terrace,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
451938,Molesworth Terrace,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
451938,Molesworth Terrace,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
451938,Molesworth Terrace,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
451938,Molesworth Terrace,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
451938,Molesworth Terrace,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.27
451938,Molesworth Terrace,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.33
451938,Molesworth Terrace,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
451938,Molesworth Terrace,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
451938,Molesworth Terrace,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.6
451938,Molesworth Terrace,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
451938,Molesworth Terrace,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
451938,Molesworth Terrace,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.57
451938,Molesworth Terrace,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.12
451938,Molesworth Terrace,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
451938,Molesworth Terrace,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.93
451938,Molesworth Terrace,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,95.4
451938,Molesworth Terrace,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.0
451938,Molesworth Terrace,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
451938,Molesworth Terrace,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.9
451938,Molesworth Terrace,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,19.1
451938,Molesworth Terrace,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
451938,Molesworth Terrace,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
451938,Molesworth Terrace,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
451938,Molesworth Terrace,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
451938,Molesworth Terrace,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451938,Molesworth Terrace,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
451938,Molesworth Terrace,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
451938,Molesworth Terrace,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
451938,Molesworth Terrace,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
451938,Molesworth Terrace,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,43.07
451938,Molesworth Terrace,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.08
451938,Molesworth Terrace,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.27
451938,Molesworth Terrace,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
451938,Molesworth Terrace,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
451938,Molesworth Terrace,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
451938,Molesworth Terrace,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
451938,Molesworth Terrace,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
451938,Molesworth Terrace,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
451938,Molesworth Terrace,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
451938,Molesworth Terrace,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
451938,Molesworth Terrace,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.1
451938,Molesworth Terrace,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.16
451938,Molesworth Terrace,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
451938,Molesworth Terrace,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
451938,Molesworth Terrace,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.4
451938,Molesworth Terrace,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
451938,Molesworth Terrace,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
451938,Molesworth Terrace,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
451938,Molesworth Terrace,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.37
451938,Molesworth Terrace,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,39.35
451938,Molesworth Terrace,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.72
451938,Molesworth Terrace,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.05
451938,Molesworth Terrace,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,104.4
451938,Molesworth Terrace,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.2
451938,Molesworth Terrace,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
451938,Molesworth Terrace,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
451938,Molesworth Terrace,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,19.1
451938,Molesworth Terrace,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
451938,Molesworth Terrace,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
451938,Molesworth Terrace,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
451938,Molesworth Terrace,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451938,Molesworth Terrace,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451938,Molesworth Terrace,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
451938,Molesworth Terrace,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
451938,Molesworth Terrace,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
451938,Molesworth Terrace,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
451938,Molesworth Terrace,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,45.02
451938,Molesworth Terrace,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.83
451938,Molesworth Terrace,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.21
451938,Molesworth Terrace,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
451938,Molesworth Terrace,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
451938,Molesworth Terrace,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
451938,Molesworth Terrace,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
451938,Molesworth Terrace,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
451938,Molesworth Terrace,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
451938,Molesworth Terrace,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
