Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
451938,Molesworth Terrace,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.61
451938,Molesworth Terrace,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.09
451938,Molesworth Terrace,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
451938,Molesworth Terrace,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
451938,Molesworth Terrace,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.3
451938,Molesworth Terrace,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
451938,Molesworth Terrace,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
451938,Molesworth Terrace,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
451938,Molesworth Terrace,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.32
451938,Molesworth Terrace,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,41.28
451938,Molesworth Terrace,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
451938,Molesworth Terrace,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.73
451938,Molesworth Terrace,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,107.4
451938,Molesworth Terrace,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.5
451938,Molesworth Terrace,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
451938,Molesworth Terrace,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.3
451938,Molesworth Terrace,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,19.1
451938,Molesworth Terrace,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
451938,Molesworth Terrace,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
451938,Molesworth Terrace,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
451938,Molesworth Terrace,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
451938,Molesworth Terrace,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451938,Molesworth Terrace,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
451938,Molesworth Terrace,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
451938,Molesworth Terrace,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
451938,Molesworth Terrace,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
451938,Molesworth Terrace,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,46.73
451938,Molesworth Terrace,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.04
451938,Molesworth Terrace,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.82
451938,Molesworth Terrace,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
451938,Molesworth Terrace,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
451938,Molesworth Terrace,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
451938,Molesworth Terrace,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
451938,Molesworth Terrace,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
451938,Molesworth Terrace,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
451938,Molesworth Terrace,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
451938,Molesworth Terrace,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
451938,Molesworth Terrace,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.88
451938,Molesworth Terrace,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.96
451938,Molesworth Terrace,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
451938,Molesworth Terrace,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
451938,Molesworth Terrace,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.8
451938,Molesworth Terrace,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
451938,Molesworth Terrace,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
451938,Molesworth Terrace,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
451938,Molesworth Terrace,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.27
451938,Molesworth Terrace,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,42.25
451938,Molesworth Terrace,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
451938,Molesworth Terrace,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.54
451938,Molesworth Terrace,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,114.8
451938,Molesworth Terrace,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.7
451938,Molesworth Terrace,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
451938,Molesworth Terrace,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.6
451938,Molesworth Terrace,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,19.1
451938,Molesworth Terrace,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
451938,Molesworth Terrace,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
451938,Molesworth Terrace,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
451938,Molesworth Terrace,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
451938,Molesworth Terrace,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451938,Molesworth Terrace,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
451938,Molesworth Terrace,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
451938,Molesworth Terrace,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
451938,Molesworth Terrace,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
451938,Molesworth Terrace,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,47.93
451938,Molesworth Terrace,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.5
451938,Molesworth Terrace,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.51
451938,Molesworth Terrace,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
451938,Molesworth Terrace,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
451938,Molesworth Terrace,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
451938,Molesworth Terrace,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
451938,Molesworth Terrace,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
451938,Molesworth Terrace,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
451938,Molesworth Terrace,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
451938,Molesworth Terrace,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
451938,Molesworth Terrace,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.17
451938,Molesworth Terrace,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.23
451938,Molesworth Terrace,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
451938,Molesworth Terrace,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
451938,Molesworth Terrace,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.8
451938,Molesworth Terrace,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
451938,Molesworth Terrace,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
451938,Molesworth Terrace,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
451938,Molesworth Terrace,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.03
451938,Molesworth Terrace,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,45.79
451938,Molesworth Terrace,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.58
451938,Molesworth Terrace,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.46
451938,Molesworth Terrace,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,130.8
451938,Molesworth Terrace,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,188.0
451938,Molesworth Terrace,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
451938,Molesworth Terrace,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
451938,Molesworth Terrace,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,19.2
451938,Molesworth Terrace,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
451938,Molesworth Terrace,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
451938,Molesworth Terrace,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
451938,Molesworth Terrace,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
451938,Molesworth Terrace,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451938,Molesworth Terrace,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
451938,Molesworth Terrace,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
451938,Molesworth Terrace,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
451938,Molesworth Terrace,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
451938,Molesworth Terrace,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,52.29
451938,Molesworth Terrace,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.75
451938,Molesworth Terrace,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.68
451938,Molesworth Terrace,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
451938,Molesworth Terrace,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
451938,Molesworth Terrace,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
451938,Molesworth Terrace,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
451938,Molesworth Terrace,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
451938,Molesworth Terrace,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
451938,Molesworth Terrace,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
451938,Molesworth Terrace,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
451938,Molesworth Terrace,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.37
451938,Molesworth Terrace,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.27
451938,Molesworth Terrace,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
451938,Molesworth Terrace,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
451938,Molesworth Terrace,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.6
451938,Molesworth Terrace,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
451938,Molesworth Terrace,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
451938,Molesworth Terrace,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
451938,Molesworth Terrace,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.85
451938,Molesworth Terrace,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,51.07
451938,Molesworth Terrace,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.26
451938,Molesworth Terrace,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.85
451938,Molesworth Terrace,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,144.3
451938,Molesworth Terrace,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,209.8
451938,Molesworth Terrace,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
451938,Molesworth Terrace,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.3
451938,Molesworth Terrace,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,19.2
451938,Molesworth Terrace,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
451938,Molesworth Terrace,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
451938,Molesworth Terrace,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
451938,Molesworth Terrace,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
451938,Molesworth Terrace,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451938,Molesworth Terrace,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
451938,Molesworth Terrace,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
451938,Molesworth Terrace,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
451938,Molesworth Terrace,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
451938,Molesworth Terrace,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,58.18
451938,Molesworth Terrace,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.64
451938,Molesworth Terrace,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.12
451938,Molesworth Terrace,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
451938,Molesworth Terrace,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
451938,Molesworth Terrace,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
451938,Molesworth Terrace,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
451938,Molesworth Terrace,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
451938,Molesworth Terrace,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
451938,Molesworth Terrace,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
451938,Molesworth Terrace,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
451938,Molesworth Terrace,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.11
451938,Molesworth Terrace,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.22
451938,Molesworth Terrace,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
451938,Molesworth Terrace,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
451938,Molesworth Terrace,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.8
451938,Molesworth Terrace,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
451938,Molesworth Terrace,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
451938,Molesworth Terrace,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
451938,Molesworth Terrace,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.88
451938,Molesworth Terrace,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,44.73
451938,Molesworth Terrace,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.01
451938,Molesworth Terrace,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.02
451938,Molesworth Terrace,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,121.5
451938,Molesworth Terrace,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,184.3
451938,Molesworth Terrace,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
451938,Molesworth Terrace,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.1
451938,Molesworth Terrace,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,19.2
451938,Molesworth Terrace,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
451938,Molesworth Terrace,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
451938,Molesworth Terrace,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
451938,Molesworth Terrace,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
451938,Molesworth Terrace,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451938,Molesworth Terrace,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
451938,Molesworth Terrace,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
451938,Molesworth Terrace,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
451938,Molesworth Terrace,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
451938,Molesworth Terrace,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,52.14
451938,Molesworth Terrace,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.12
451938,Molesworth Terrace,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.24
451938,Molesworth Terrace,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
451938,Molesworth Terrace,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
451938,Molesworth Terrace,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
451938,Molesworth Terrace,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
451938,Molesworth Terrace,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
451938,Molesworth Terrace,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
451938,Molesworth Terrace,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
451938,Molesworth Terrace,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
451938,Molesworth Terrace,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.06
451938,Molesworth Terrace,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.76
451938,Molesworth Terrace,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
451938,Molesworth Terrace,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
451938,Molesworth Terrace,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.5
451938,Molesworth Terrace,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
451938,Molesworth Terrace,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
451938,Molesworth Terrace,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
451938,Molesworth Terrace,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.67
451938,Molesworth Terrace,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.31
451938,Molesworth Terrace,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
451938,Molesworth Terrace,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.93
451938,Molesworth Terrace,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
451938,Molesworth Terrace,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.3
451938,Molesworth Terrace,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
451938,Molesworth Terrace,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.6
451938,Molesworth Terrace,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,19.3
451938,Molesworth Terrace,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
451938,Molesworth Terrace,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
451938,Molesworth Terrace,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
451938,Molesworth Terrace,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
451938,Molesworth Terrace,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451938,Molesworth Terrace,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
451938,Molesworth Terrace,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
451938,Molesworth Terrace,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
451938,Molesworth Terrace,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
451938,Molesworth Terrace,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.9
451938,Molesworth Terrace,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.72
451938,Molesworth Terrace,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.69
451938,Molesworth Terrace,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
451938,Molesworth Terrace,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
451938,Molesworth Terrace,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
451938,Molesworth Terrace,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
451938,Molesworth Terrace,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
451938,Molesworth Terrace,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
451938,Molesworth Terrace,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
451938,Molesworth Terrace,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
451938,Molesworth Terrace,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.82
451938,Molesworth Terrace,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.08
451938,Molesworth Terrace,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
451938,Molesworth Terrace,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
451938,Molesworth Terrace,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.4
451938,Molesworth Terrace,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
451938,Molesworth Terrace,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
451938,Molesworth Terrace,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
451938,Molesworth Terrace,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.88
451938,Molesworth Terrace,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.88
451938,Molesworth Terrace,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.54
451938,Molesworth Terrace,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.17
451938,Molesworth Terrace,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,74.7
451938,Molesworth Terrace,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.6
451938,Molesworth Terrace,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
451938,Molesworth Terrace,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.4
451938,Molesworth Terrace,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,19.3
451938,Molesworth Terrace,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
451938,Molesworth Terrace,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
451938,Molesworth Terrace,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
451938,Molesworth Terrace,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
451938,Molesworth Terrace,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451938,Molesworth Terrace,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
451938,Molesworth Terrace,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
451938,Molesworth Terrace,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
451938,Molesworth Terrace,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
451938,Molesworth Terrace,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.37
451938,Molesworth Terrace,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.36
451938,Molesworth Terrace,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.26
451938,Molesworth Terrace,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
451938,Molesworth Terrace,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
451938,Molesworth Terrace,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
451938,Molesworth Terrace,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
451938,Molesworth Terrace,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
451938,Molesworth Terrace,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
451938,Molesworth Terrace,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
451938,Molesworth Terrace,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
451938,Molesworth Terrace,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.05
451938,Molesworth Terrace,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.39
451938,Molesworth Terrace,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
451938,Molesworth Terrace,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
451938,Molesworth Terrace,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.7
451938,Molesworth Terrace,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
451938,Molesworth Terrace,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
451938,Molesworth Terrace,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
451938,Molesworth Terrace,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.66
451938,Molesworth Terrace,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.94
451938,Molesworth Terrace,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.35
451938,Molesworth Terrace,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.42
451938,Molesworth Terrace,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.8
451938,Molesworth Terrace,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.2
451938,Molesworth Terrace,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
451938,Molesworth Terrace,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.3
451938,Molesworth Terrace,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,19.3
451938,Molesworth Terrace,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
451938,Molesworth Terrace,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
451938,Molesworth Terrace,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
451938,Molesworth Terrace,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
451938,Molesworth Terrace,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451938,Molesworth Terrace,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
451938,Molesworth Terrace,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
451938,Molesworth Terrace,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
451938,Molesworth Terrace,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
451938,Molesworth Terrace,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.75
451938,Molesworth Terrace,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.4
451938,Molesworth Terrace,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.81
451938,Molesworth Terrace,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
451938,Molesworth Terrace,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
451938,Molesworth Terrace,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
451938,Molesworth Terrace,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
451938,Molesworth Terrace,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
451938,Molesworth Terrace,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
451938,Molesworth Terrace,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
451938,Molesworth Terrace,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
451938,Molesworth Terrace,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.71
451938,Molesworth Terrace,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.55
451938,Molesworth Terrace,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.9
451938,Molesworth Terrace,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
451938,Molesworth Terrace,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.8
451938,Molesworth Terrace,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
451938,Molesworth Terrace,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
451938,Molesworth Terrace,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
451938,Molesworth Terrace,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.99
451938,Molesworth Terrace,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.18
451938,Molesworth Terrace,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.93
451938,Molesworth Terrace,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.43
451938,Molesworth Terrace,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,72.4
451938,Molesworth Terrace,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.4
451938,Molesworth Terrace,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.9
451938,Molesworth Terrace,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.3
451938,Molesworth Terrace,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,19.3
451938,Molesworth Terrace,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
451938,Molesworth Terrace,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
451938,Molesworth Terrace,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
451938,Molesworth Terrace,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
451938,Molesworth Terrace,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451938,Molesworth Terrace,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
451938,Molesworth Terrace,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
451938,Molesworth Terrace,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
451938,Molesworth Terrace,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
451938,Molesworth Terrace,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.98
451938,Molesworth Terrace,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.64
451938,Molesworth Terrace,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.98
451938,Molesworth Terrace,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
451938,Molesworth Terrace,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
451938,Molesworth Terrace,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
451938,Molesworth Terrace,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
451938,Molesworth Terrace,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
451938,Molesworth Terrace,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
451938,Molesworth Terrace,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.77
451938,Molesworth Terrace,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.26
451938,Molesworth Terrace,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.91
451938,Molesworth Terrace,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
451938,Molesworth Terrace,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
451938,Molesworth Terrace,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.7
451938,Molesworth Terrace,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
451938,Molesworth Terrace,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
451938,Molesworth Terrace,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
451938,Molesworth Terrace,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
451938,Molesworth Terrace,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.57
451938,Molesworth Terrace,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.25
451938,Molesworth Terrace,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.82
451938,Molesworth Terrace,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
451938,Molesworth Terrace,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.0
451938,Molesworth Terrace,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.4
451938,Molesworth Terrace,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.0
451938,Molesworth Terrace,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,19.4
451938,Molesworth Terrace,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
451938,Molesworth Terrace,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
451938,Molesworth Terrace,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
451938,Molesworth Terrace,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
451938,Molesworth Terrace,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451938,Molesworth Terrace,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
451938,Molesworth Terrace,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
451938,Molesworth Terrace,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
451938,Molesworth Terrace,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
451938,Molesworth Terrace,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.35
451938,Molesworth Terrace,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,53.51
451938,Molesworth Terrace,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.72
451938,Molesworth Terrace,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
451938,Molesworth Terrace,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
451938,Molesworth Terrace,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
451938,Molesworth Terrace,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
451938,Molesworth Terrace,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
451938,Molesworth Terrace,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
451938,Molesworth Terrace,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.52
451938,Molesworth Terrace,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.37
451938,Molesworth Terrace,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.22
451938,Molesworth Terrace,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
451938,Molesworth Terrace,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
451938,Molesworth Terrace,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.5
451938,Molesworth Terrace,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
451938,Molesworth Terrace,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
451938,Molesworth Terrace,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
451938,Molesworth Terrace,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
451938,Molesworth Terrace,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.26
451938,Molesworth Terrace,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.63
451938,Molesworth Terrace,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.59
451938,Molesworth Terrace,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
451938,Molesworth Terrace,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.9
451938,Molesworth Terrace,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.8
451938,Molesworth Terrace,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.2
451938,Molesworth Terrace,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,19.4
451938,Molesworth Terrace,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
451938,Molesworth Terrace,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
451938,Molesworth Terrace,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
451938,Molesworth Terrace,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
451938,Molesworth Terrace,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451938,Molesworth Terrace,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
451938,Molesworth Terrace,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
451938,Molesworth Terrace,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
451938,Molesworth Terrace,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
451938,Molesworth Terrace,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.78
451938,Molesworth Terrace,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
451938,Molesworth Terrace,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.8
451938,Molesworth Terrace,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
451938,Molesworth Terrace,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
451938,Molesworth Terrace,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
451938,Molesworth Terrace,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
451938,Molesworth Terrace,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
451938,Molesworth Terrace,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
451938,Molesworth Terrace,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
451938,Molesworth Terrace,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.55
451938,Molesworth Terrace,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.28
451938,Molesworth Terrace,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.25
451938,Molesworth Terrace,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
451938,Molesworth Terrace,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
451938,Molesworth Terrace,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.5
451938,Molesworth Terrace,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
451938,Molesworth Terrace,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
451938,Molesworth Terrace,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
451938,Molesworth Terrace,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.3
451938,Molesworth Terrace,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.19
451938,Molesworth Terrace,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.33
451938,Molesworth Terrace,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.87
451938,Molesworth Terrace,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
451938,Molesworth Terrace,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.7
451938,Molesworth Terrace,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.6
451938,Molesworth Terrace,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.4
451938,Molesworth Terrace,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,19.4
451938,Molesworth Terrace,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
451938,Molesworth Terrace,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
451938,Molesworth Terrace,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
451938,Molesworth Terrace,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
451938,Molesworth Terrace,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451938,Molesworth Terrace,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
451938,Molesworth Terrace,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
451938,Molesworth Terrace,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
451938,Molesworth Terrace,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
451938,Molesworth Terrace,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.74
451938,Molesworth Terrace,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.61
451938,Molesworth Terrace,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.13
451938,Molesworth Terrace,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
451938,Molesworth Terrace,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
451938,Molesworth Terrace,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
451938,Molesworth Terrace,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
451938,Molesworth Terrace,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
451938,Molesworth Terrace,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
451938,Molesworth Terrace,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
451938,Molesworth Terrace,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.12
451938,Molesworth Terrace,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.37
451938,Molesworth Terrace,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.18
451938,Molesworth Terrace,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
451938,Molesworth Terrace,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
451938,Molesworth Terrace,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.8
451938,Molesworth Terrace,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
451938,Molesworth Terrace,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
451938,Molesworth Terrace,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
451938,Molesworth Terrace,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.16
451938,Molesworth Terrace,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.26
451938,Molesworth Terrace,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.94
451938,Molesworth Terrace,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.08
451938,Molesworth Terrace,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
451938,Molesworth Terrace,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.3
451938,Molesworth Terrace,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.9
451938,Molesworth Terrace,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.6
451938,Molesworth Terrace,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,19.3
451938,Molesworth Terrace,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
451938,Molesworth Terrace,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
451938,Molesworth Terrace,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
451938,Molesworth Terrace,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
451938,Molesworth Terrace,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451938,Molesworth Terrace,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
451938,Molesworth Terrace,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
451938,Molesworth Terrace,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
451938,Molesworth Terrace,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
451938,Molesworth Terrace,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.37
451938,Molesworth Terrace,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.31
451938,Molesworth Terrace,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.26
451938,Molesworth Terrace,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
451938,Molesworth Terrace,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
451938,Molesworth Terrace,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
451938,Molesworth Terrace,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
451938,Molesworth Terrace,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
451938,Molesworth Terrace,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
451938,Molesworth Terrace,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
451938,Molesworth Terrace,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
451938,Molesworth Terrace,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.89
451938,Molesworth Terrace,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.13
451938,Molesworth Terrace,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
451938,Molesworth Terrace,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
451938,Molesworth Terrace,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
451938,Molesworth Terrace,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
451938,Molesworth Terrace,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
451938,Molesworth Terrace,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
451938,Molesworth Terrace,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
451938,Molesworth Terrace,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.81
451938,Molesworth Terrace,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.54
451938,Molesworth Terrace,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.6
451938,Molesworth Terrace,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
451938,Molesworth Terrace,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.8
451938,Molesworth Terrace,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.6
451938,Molesworth Terrace,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.5
451938,Molesworth Terrace,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,19.3
451938,Molesworth Terrace,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
451938,Molesworth Terrace,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
451938,Molesworth Terrace,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
451938,Molesworth Terrace,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
451938,Molesworth Terrace,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
451938,Molesworth Terrace,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
451938,Molesworth Terrace,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
451938,Molesworth Terrace,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
451938,Molesworth Terrace,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
451938,Molesworth Terrace,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.41
451938,Molesworth Terrace,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.43
451938,Molesworth Terrace,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.73
451938,Molesworth Terrace,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
451938,Molesworth Terrace,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
451938,Molesworth Terrace,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
451938,Molesworth Terrace,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
451938,Molesworth Terrace,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
451938,Molesworth Terrace,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
451938,Molesworth Terrace,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
451938,Molesworth Terrace,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
451938,Molesworth Terrace,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.12
451938,Molesworth Terrace,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.83
451938,Molesworth Terrace,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
451938,Molesworth Terrace,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
