Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.4
451938,Molesworth Terrace,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.1
451938,Molesworth Terrace,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.05
451938,Molesworth Terrace,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
451938,Molesworth Terrace,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
451938,Molesworth Terrace,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.47
451938,Molesworth Terrace,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.09
451938,Molesworth Terrace,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.34
451938,Molesworth Terrace,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
451938,Molesworth Terrace,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.2
451938,Molesworth Terrace,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.6
451938,Molesworth Terrace,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.6
451938,Molesworth Terrace,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,19.3
451938,Molesworth Terrace,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
451938,Molesworth Terrace,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
451938,Molesworth Terrace,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
451938,Molesworth Terrace,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
451938,Molesworth Terrace,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451938,Molesworth Terrace,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
451938,Molesworth Terrace,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
451938,Molesworth Terrace,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
451938,Molesworth Terrace,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
451938,Molesworth Terrace,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.76
451938,Molesworth Terrace,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.21
451938,Molesworth Terrace,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.18
451938,Molesworth Terrace,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
451938,Molesworth Terrace,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
451938,Molesworth Terrace,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
451938,Molesworth Terrace,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
451938,Molesworth Terrace,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
451938,Molesworth Terrace,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
451938,Molesworth Terrace,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
451938,Molesworth Terrace,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
451938,Molesworth Terrace,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.36
451938,Molesworth Terrace,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.01
451938,Molesworth Terrace,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
451938,Molesworth Terrace,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
451938,Molesworth Terrace,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.1
451938,Molesworth Terrace,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
451938,Molesworth Terrace,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
451938,Molesworth Terrace,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
451938,Molesworth Terrace,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
451938,Molesworth Terrace,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.46
451938,Molesworth Terrace,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.52
451938,Molesworth Terrace,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.27
451938,Molesworth Terrace,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
451938,Molesworth Terrace,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.2
451938,Molesworth Terrace,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.2
451938,Molesworth Terrace,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.8
451938,Molesworth Terrace,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,19.2
451938,Molesworth Terrace,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
451938,Molesworth Terrace,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
451938,Molesworth Terrace,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
451938,Molesworth Terrace,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
451938,Molesworth Terrace,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
451938,Molesworth Terrace,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
451938,Molesworth Terrace,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
451938,Molesworth Terrace,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
451938,Molesworth Terrace,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
451938,Molesworth Terrace,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.43
451938,Molesworth Terrace,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.89
451938,Molesworth Terrace,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.29
451938,Molesworth Terrace,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
451938,Molesworth Terrace,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
451938,Molesworth Terrace,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
451938,Molesworth Terrace,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
451938,Molesworth Terrace,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
451938,Molesworth Terrace,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
451938,Molesworth Terrace,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
451938,Molesworth Terrace,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.37
451938,Molesworth Terrace,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.22
451938,Molesworth Terrace,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
451938,Molesworth Terrace,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
451938,Molesworth Terrace,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
451938,Molesworth Terrace,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.8
451938,Molesworth Terrace,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
451938,Molesworth Terrace,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
451938,Molesworth Terrace,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.5
451938,Molesworth Terrace,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.16
451938,Molesworth Terrace,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.33
451938,Molesworth Terrace,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.17
451938,Molesworth Terrace,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
451938,Molesworth Terrace,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.9
451938,Molesworth Terrace,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.9
451938,Molesworth Terrace,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.3
451938,Molesworth Terrace,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,19.1
451938,Molesworth Terrace,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
451938,Molesworth Terrace,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
451938,Molesworth Terrace,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
451938,Molesworth Terrace,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
451938,Molesworth Terrace,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
451938,Molesworth Terrace,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
451938,Molesworth Terrace,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
451938,Molesworth Terrace,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
451938,Molesworth Terrace,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
451938,Molesworth Terrace,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.06
451938,Molesworth Terrace,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.7
451938,Molesworth Terrace,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.39
451938,Molesworth Terrace,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
451938,Molesworth Terrace,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
451938,Molesworth Terrace,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
451938,Molesworth Terrace,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
451938,Molesworth Terrace,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
451938,Molesworth Terrace,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
451938,Molesworth Terrace,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
451938,Molesworth Terrace,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
451938,Molesworth Terrace,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.23
451938,Molesworth Terrace,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.8
451938,Molesworth Terrace,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
451938,Molesworth Terrace,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
451938,Molesworth Terrace,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
451938,Molesworth Terrace,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
451938,Molesworth Terrace,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
451938,Molesworth Terrace,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
451938,Molesworth Terrace,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
451938,Molesworth Terrace,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.14
451938,Molesworth Terrace,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.44
451938,Molesworth Terrace,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.0
451938,Molesworth Terrace,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
451938,Molesworth Terrace,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.9
451938,Molesworth Terrace,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.4
451938,Molesworth Terrace,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.4
451938,Molesworth Terrace,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,19.1
451938,Molesworth Terrace,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
451938,Molesworth Terrace,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
451938,Molesworth Terrace,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
451938,Molesworth Terrace,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
451938,Molesworth Terrace,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451938,Molesworth Terrace,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
451938,Molesworth Terrace,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
451938,Molesworth Terrace,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
451938,Molesworth Terrace,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
451938,Molesworth Terrace,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.01
451938,Molesworth Terrace,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.66
451938,Molesworth Terrace,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.8
451938,Molesworth Terrace,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
451938,Molesworth Terrace,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
451938,Molesworth Terrace,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
451938,Molesworth Terrace,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
451938,Molesworth Terrace,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
451938,Molesworth Terrace,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
451938,Molesworth Terrace,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
451938,Molesworth Terrace,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
451938,Molesworth Terrace,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.71
451938,Molesworth Terrace,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.24
451938,Molesworth Terrace,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
451938,Molesworth Terrace,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
451938,Molesworth Terrace,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.5
451938,Molesworth Terrace,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.1
451938,Molesworth Terrace,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
451938,Molesworth Terrace,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
451938,Molesworth Terrace,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
451938,Molesworth Terrace,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.25
451938,Molesworth Terrace,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.19
451938,Molesworth Terrace,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.82
451938,Molesworth Terrace,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
451938,Molesworth Terrace,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.9
451938,Molesworth Terrace,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.4
451938,Molesworth Terrace,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.5
451938,Molesworth Terrace,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,19.0
451938,Molesworth Terrace,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
451938,Molesworth Terrace,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
451938,Molesworth Terrace,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
451938,Molesworth Terrace,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
451938,Molesworth Terrace,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
451938,Molesworth Terrace,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
451938,Molesworth Terrace,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
451938,Molesworth Terrace,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
451938,Molesworth Terrace,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.29
451938,Molesworth Terrace,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.9
451938,Molesworth Terrace,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.05
451938,Molesworth Terrace,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
451938,Molesworth Terrace,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
451938,Molesworth Terrace,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
451938,Molesworth Terrace,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
451938,Molesworth Terrace,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
451938,Molesworth Terrace,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
451938,Molesworth Terrace,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
451938,Molesworth Terrace,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.73
451938,Molesworth Terrace,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.28
451938,Molesworth Terrace,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.67
451938,Molesworth Terrace,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
451938,Molesworth Terrace,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
451938,Molesworth Terrace,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.4
451938,Molesworth Terrace,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.4
451938,Molesworth Terrace,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
451938,Molesworth Terrace,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
451938,Molesworth Terrace,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
451938,Molesworth Terrace,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,39.9
451938,Molesworth Terrace,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.2
451938,Molesworth Terrace,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.55
451938,Molesworth Terrace,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.9
451938,Molesworth Terrace,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.8
451938,Molesworth Terrace,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.5
451938,Molesworth Terrace,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.3
451938,Molesworth Terrace,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,19.0
451938,Molesworth Terrace,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
451938,Molesworth Terrace,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
451938,Molesworth Terrace,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
451938,Molesworth Terrace,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
451938,Molesworth Terrace,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
451938,Molesworth Terrace,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
451938,Molesworth Terrace,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
451938,Molesworth Terrace,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
451938,Molesworth Terrace,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
451938,Molesworth Terrace,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.63
451938,Molesworth Terrace,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.48
451938,Molesworth Terrace,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.22
451938,Molesworth Terrace,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
451938,Molesworth Terrace,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
451938,Molesworth Terrace,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
451938,Molesworth Terrace,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
451938,Molesworth Terrace,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
451938,Molesworth Terrace,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
451938,Molesworth Terrace,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
451938,Molesworth Terrace,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.48
451938,Molesworth Terrace,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.21
451938,Molesworth Terrace,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.56
451938,Molesworth Terrace,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
451938,Molesworth Terrace,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
451938,Molesworth Terrace,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.8
451938,Molesworth Terrace,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
451938,Molesworth Terrace,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
451938,Molesworth Terrace,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
451938,Molesworth Terrace,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.25
451938,Molesworth Terrace,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,49.69
451938,Molesworth Terrace,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.23
451938,Molesworth Terrace,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.55
451938,Molesworth Terrace,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,109.8
451938,Molesworth Terrace,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,207.8
451938,Molesworth Terrace,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.2
451938,Molesworth Terrace,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.1
451938,Molesworth Terrace,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,18.9
451938,Molesworth Terrace,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
451938,Molesworth Terrace,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
451938,Molesworth Terrace,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
451938,Molesworth Terrace,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
451938,Molesworth Terrace,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
451938,Molesworth Terrace,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
451938,Molesworth Terrace,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
451938,Molesworth Terrace,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
451938,Molesworth Terrace,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.16
451938,Molesworth Terrace,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.44
451938,Molesworth Terrace,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.11
451938,Molesworth Terrace,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
451938,Molesworth Terrace,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
451938,Molesworth Terrace,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
451938,Molesworth Terrace,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
451938,Molesworth Terrace,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
451938,Molesworth Terrace,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
451938,Molesworth Terrace,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
451938,Molesworth Terrace,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.55
451938,Molesworth Terrace,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.85
451938,Molesworth Terrace,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.73
451938,Molesworth Terrace,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.3
451938,Molesworth Terrace,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
451938,Molesworth Terrace,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.4
451938,Molesworth Terrace,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.9
451938,Molesworth Terrace,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
451938,Molesworth Terrace,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
451938,Molesworth Terrace,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.19
451938,Molesworth Terrace,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.12
451938,Molesworth Terrace,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,33.21
451938,Molesworth Terrace,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.78
451938,Molesworth Terrace,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
451938,Molesworth Terrace,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.3
451938,Molesworth Terrace,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.4
451938,Molesworth Terrace,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.0
451938,Molesworth Terrace,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,18.8
451938,Molesworth Terrace,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
451938,Molesworth Terrace,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
451938,Molesworth Terrace,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
451938,Molesworth Terrace,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
451938,Molesworth Terrace,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
451938,Molesworth Terrace,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
451938,Molesworth Terrace,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
451938,Molesworth Terrace,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
451938,Molesworth Terrace,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.67
451938,Molesworth Terrace,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,63.06
451938,Molesworth Terrace,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.51
451938,Molesworth Terrace,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
451938,Molesworth Terrace,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
451938,Molesworth Terrace,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
451938,Molesworth Terrace,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
451938,Molesworth Terrace,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
451938,Molesworth Terrace,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
451938,Molesworth Terrace,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
451938,Molesworth Terrace,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
451938,Molesworth Terrace,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.81
451938,Molesworth Terrace,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.92
451938,Molesworth Terrace,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
451938,Molesworth Terrace,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
451938,Molesworth Terrace,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.3
451938,Molesworth Terrace,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
451938,Molesworth Terrace,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
451938,Molesworth Terrace,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
451938,Molesworth Terrace,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
451938,Molesworth Terrace,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.59
451938,Molesworth Terrace,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.06
451938,Molesworth Terrace,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.09
451938,Molesworth Terrace,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
451938,Molesworth Terrace,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.7
451938,Molesworth Terrace,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.1
451938,Molesworth Terrace,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.0
451938,Molesworth Terrace,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,18.8
451938,Molesworth Terrace,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
451938,Molesworth Terrace,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
451938,Molesworth Terrace,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
451938,Molesworth Terrace,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
451938,Molesworth Terrace,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
451938,Molesworth Terrace,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
451938,Molesworth Terrace,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
451938,Molesworth Terrace,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
451938,Molesworth Terrace,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
451938,Molesworth Terrace,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.54
451938,Molesworth Terrace,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.87
451938,Molesworth Terrace,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
451938,Molesworth Terrace,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
451938,Molesworth Terrace,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
451938,Molesworth Terrace,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
451938,Molesworth Terrace,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
451938,Molesworth Terrace,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.26
451938,Molesworth Terrace,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.93
451938,Molesworth Terrace,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.28
451938,Molesworth Terrace,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
451938,Molesworth Terrace,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
451938,Molesworth Terrace,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.6
451938,Molesworth Terrace,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
451938,Molesworth Terrace,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
451938,Molesworth Terrace,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
451938,Molesworth Terrace,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
451938,Molesworth Terrace,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.83
451938,Molesworth Terrace,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.84
451938,Molesworth Terrace,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.35
451938,Molesworth Terrace,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
451938,Molesworth Terrace,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.5
451938,Molesworth Terrace,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.9
451938,Molesworth Terrace,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.1
451938,Molesworth Terrace,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,18.6
451938,Molesworth Terrace,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
451938,Molesworth Terrace,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
451938,Molesworth Terrace,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
451938,Molesworth Terrace,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
451938,Molesworth Terrace,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
451938,Molesworth Terrace,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
451938,Molesworth Terrace,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
451938,Molesworth Terrace,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
451938,Molesworth Terrace,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
451938,Molesworth Terrace,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.09
451938,Molesworth Terrace,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.77
451938,Molesworth Terrace,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.64
451938,Molesworth Terrace,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
451938,Molesworth Terrace,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
451938,Molesworth Terrace,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
451938,Molesworth Terrace,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
451938,Molesworth Terrace,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
451938,Molesworth Terrace,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
451938,Molesworth Terrace,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
451938,Molesworth Terrace,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
451938,Molesworth Terrace,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.79
451938,Molesworth Terrace,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.91
451938,Molesworth Terrace,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.4
451938,Molesworth Terrace,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
451938,Molesworth Terrace,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.6
451938,Molesworth Terrace,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
451938,Molesworth Terrace,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
451938,Molesworth Terrace,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
451938,Molesworth Terrace,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.36
451938,Molesworth Terrace,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,37.89
451938,Molesworth Terrace,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.67
451938,Molesworth Terrace,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.71
451938,Molesworth Terrace,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
451938,Molesworth Terrace,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.1
451938,Molesworth Terrace,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.2
451938,Molesworth Terrace,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.7
451938,Molesworth Terrace,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,18.6
451938,Molesworth Terrace,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
451938,Molesworth Terrace,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
451938,Molesworth Terrace,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
451938,Molesworth Terrace,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
451938,Molesworth Terrace,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
451938,Molesworth Terrace,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
451938,Molesworth Terrace,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
451938,Molesworth Terrace,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.72
451938,Molesworth Terrace,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.46
451938,Molesworth Terrace,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.62
451938,Molesworth Terrace,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
451938,Molesworth Terrace,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
451938,Molesworth Terrace,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
451938,Molesworth Terrace,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
451938,Molesworth Terrace,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
451938,Molesworth Terrace,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
451938,Molesworth Terrace,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
451938,Molesworth Terrace,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
451938,Molesworth Terrace,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.83
451938,Molesworth Terrace,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.13
451938,Molesworth Terrace,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,81.8
451938,Molesworth Terrace,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
451938,Molesworth Terrace,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.8
451938,Molesworth Terrace,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.3
451938,Molesworth Terrace,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
451938,Molesworth Terrace,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
451938,Molesworth Terrace,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.51
451938,Molesworth Terrace,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.52
451938,Molesworth Terrace,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.52
451938,Molesworth Terrace,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.39
451938,Molesworth Terrace,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
451938,Molesworth Terrace,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.3
451938,Molesworth Terrace,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.3
451938,Molesworth Terrace,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.1
451938,Molesworth Terrace,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,18.4
451938,Molesworth Terrace,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
451938,Molesworth Terrace,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
451938,Molesworth Terrace,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
451938,Molesworth Terrace,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
451938,Molesworth Terrace,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
451938,Molesworth Terrace,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
451938,Molesworth Terrace,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
451938,Molesworth Terrace,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
451938,Molesworth Terrace,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.75
451938,Molesworth Terrace,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.35
451938,Molesworth Terrace,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.53
451938,Molesworth Terrace,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
451938,Molesworth Terrace,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
451938,Molesworth Terrace,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
451938,Molesworth Terrace,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
451938,Molesworth Terrace,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
451938,Molesworth Terrace,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
451938,Molesworth Terrace,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
451938,Molesworth Terrace,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
451938,Molesworth Terrace,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,36.11
451938,Molesworth Terrace,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.86
451938,Molesworth Terrace,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,89.3
451938,Molesworth Terrace,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
451938,Molesworth Terrace,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.6
451938,Molesworth Terrace,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.5
451938,Molesworth Terrace,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
451938,Molesworth Terrace,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
451938,Molesworth Terrace,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
451938,Molesworth Terrace,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,41.14
451938,Molesworth Terrace,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.36
451938,Molesworth Terrace,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.62
451938,Molesworth Terrace,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.8
451938,Molesworth Terrace,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.2
451938,Molesworth Terrace,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.2
451938,Molesworth Terrace,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.3
451938,Molesworth Terrace,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,18.3
451938,Molesworth Terrace,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
451938,Molesworth Terrace,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
451938,Molesworth Terrace,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
451938,Molesworth Terrace,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
451938,Molesworth Terrace,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
451938,Molesworth Terrace,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
451938,Molesworth Terrace,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
451938,Molesworth Terrace,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
451938,Molesworth Terrace,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.89
451938,Molesworth Terrace,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.47
451938,Molesworth Terrace,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.48
451938,Molesworth Terrace,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
451938,Molesworth Terrace,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
451938,Molesworth Terrace,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
451938,Molesworth Terrace,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
451938,Molesworth Terrace,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
451938,Molesworth Terrace,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
451938,Molesworth Terrace,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
451938,Molesworth Terrace,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.51
451938,Molesworth Terrace,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.72
451938,Molesworth Terrace,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.45
451938,Molesworth Terrace,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.2
451938,Molesworth Terrace,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
451938,Molesworth Terrace,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.2
451938,Molesworth Terrace,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
451938,Molesworth Terrace,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
451938,Molesworth Terrace,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
451938,Molesworth Terrace,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
451938,Molesworth Terrace,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,38.23
451938,Molesworth Terrace,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.86
451938,Molesworth Terrace,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.6
451938,Molesworth Terrace,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
451938,Molesworth Terrace,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.7
451938,Molesworth Terrace,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.1
451938,Molesworth Terrace,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.8
451938,Molesworth Terrace,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,18.1
451938,Molesworth Terrace,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
451938,Molesworth Terrace,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
451938,Molesworth Terrace,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
451938,Molesworth Terrace,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
451938,Molesworth Terrace,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
451938,Molesworth Terrace,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
451938,Molesworth Terrace,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
451938,Molesworth Terrace,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
451938,Molesworth Terrace,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.74
451938,Molesworth Terrace,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.58
451938,Molesworth Terrace,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.04
451938,Molesworth Terrace,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
451938,Molesworth Terrace,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
451938,Molesworth Terrace,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
451938,Molesworth Terrace,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
451938,Molesworth Terrace,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
451938,Molesworth Terrace,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
451938,Molesworth Terrace,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
451938,Molesworth Terrace,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.8
451938,Molesworth Terrace,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.28
451938,Molesworth Terrace,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.26
451938,Molesworth Terrace,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.4
451938,Molesworth Terrace,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
451938,Molesworth Terrace,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.6
451938,Molesworth Terrace,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
451938,Molesworth Terrace,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
451938,Molesworth Terrace,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
451938,Molesworth Terrace,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
