Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,36.96
451938,Molesworth Terrace,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,39.35
451938,Molesworth Terrace,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.96
451938,Molesworth Terrace,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
451938,Molesworth Terrace,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.2
451938,Molesworth Terrace,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,163.4
451938,Molesworth Terrace,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.9
451938,Molesworth Terrace,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,18.0
451938,Molesworth Terrace,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
451938,Molesworth Terrace,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
451938,Molesworth Terrace,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
451938,Molesworth Terrace,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
451938,Molesworth Terrace,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
451938,Molesworth Terrace,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
451938,Molesworth Terrace,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
451938,Molesworth Terrace,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
451938,Molesworth Terrace,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.76
451938,Molesworth Terrace,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,70.64
451938,Molesworth Terrace,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.22
451938,Molesworth Terrace,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
451938,Molesworth Terrace,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
451938,Molesworth Terrace,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
451938,Molesworth Terrace,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
451938,Molesworth Terrace,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
451938,Molesworth Terrace,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
451938,Molesworth Terrace,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
451938,Molesworth Terrace,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.36
451938,Molesworth Terrace,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,35.12
451938,Molesworth Terrace,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.46
451938,Molesworth Terrace,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,72.6
451938,Molesworth Terrace,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
451938,Molesworth Terrace,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.4
451938,Molesworth Terrace,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
451938,Molesworth Terrace,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
451938,Molesworth Terrace,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
451938,Molesworth Terrace,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
451938,Molesworth Terrace,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,39.66
451938,Molesworth Terrace,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,36.99
451938,Molesworth Terrace,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,43.35
451938,Molesworth Terrace,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
451938,Molesworth Terrace,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.9
451938,Molesworth Terrace,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.1
451938,Molesworth Terrace,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,184.5
451938,Molesworth Terrace,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,17.8
451938,Molesworth Terrace,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
451938,Molesworth Terrace,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
451938,Molesworth Terrace,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
451938,Molesworth Terrace,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
451938,Molesworth Terrace,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
451938,Molesworth Terrace,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
451938,Molesworth Terrace,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
451938,Molesworth Terrace,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
451938,Molesworth Terrace,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.02
451938,Molesworth Terrace,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,72.11
451938,Molesworth Terrace,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.81
451938,Molesworth Terrace,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
451938,Molesworth Terrace,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
451938,Molesworth Terrace,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
451938,Molesworth Terrace,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
451938,Molesworth Terrace,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
451938,Molesworth Terrace,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
451938,Molesworth Terrace,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
451938,Molesworth Terrace,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.44
451938,Molesworth Terrace,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,37.06
451938,Molesworth Terrace,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.45
451938,Molesworth Terrace,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,80.2
451938,Molesworth Terrace,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
451938,Molesworth Terrace,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,154.8
451938,Molesworth Terrace,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
451938,Molesworth Terrace,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
451938,Molesworth Terrace,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
451938,Molesworth Terrace,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
451938,Molesworth Terrace,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,37.93
451938,Molesworth Terrace,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,34.06
451938,Molesworth Terrace,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,54.15
451938,Molesworth Terrace,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,95.5
451938,Molesworth Terrace,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.9
451938,Molesworth Terrace,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.9
451938,Molesworth Terrace,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,229.2
451938,Molesworth Terrace,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,17.7
451938,Molesworth Terrace,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
451938,Molesworth Terrace,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
451938,Molesworth Terrace,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
451938,Molesworth Terrace,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
451938,Molesworth Terrace,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
451938,Molesworth Terrace,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
451938,Molesworth Terrace,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
451938,Molesworth Terrace,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.36
451938,Molesworth Terrace,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,71.12
451938,Molesworth Terrace,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.61
451938,Molesworth Terrace,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
451938,Molesworth Terrace,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
451938,Molesworth Terrace,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
451938,Molesworth Terrace,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
451938,Molesworth Terrace,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451938,Molesworth Terrace,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
451938,Molesworth Terrace,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
451938,Molesworth Terrace,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.44
451938,Molesworth Terrace,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,37.57
451938,Molesworth Terrace,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.82
451938,Molesworth Terrace,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,82.8
451938,Molesworth Terrace,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
451938,Molesworth Terrace,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,156.2
451938,Molesworth Terrace,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
451938,Molesworth Terrace,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.56
451938,Molesworth Terrace,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
451938,Molesworth Terrace,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
451938,Molesworth Terrace,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.52
451938,Molesworth Terrace,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,37.52
451938,Molesworth Terrace,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,44.66
451938,Molesworth Terrace,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.8
451938,Molesworth Terrace,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.9
451938,Molesworth Terrace,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.2
451938,Molesworth Terrace,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,186.9
451938,Molesworth Terrace,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,17.5
451938,Molesworth Terrace,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
451938,Molesworth Terrace,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
451938,Molesworth Terrace,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
451938,Molesworth Terrace,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
451938,Molesworth Terrace,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
451938,Molesworth Terrace,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
451938,Molesworth Terrace,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
451938,Molesworth Terrace,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
451938,Molesworth Terrace,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
451938,Molesworth Terrace,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.96
451938,Molesworth Terrace,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,75.1
451938,Molesworth Terrace,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.48
451938,Molesworth Terrace,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
451938,Molesworth Terrace,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
451938,Molesworth Terrace,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
451938,Molesworth Terrace,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
451938,Molesworth Terrace,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
451938,Molesworth Terrace,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.42
451938,Molesworth Terrace,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,42.23
451938,Molesworth Terrace,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.49
451938,Molesworth Terrace,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,95.2
451938,Molesworth Terrace,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
451938,Molesworth Terrace,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,175.4
451938,Molesworth Terrace,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
451938,Molesworth Terrace,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
451938,Molesworth Terrace,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.04
451938,Molesworth Terrace,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,36.22
451938,Molesworth Terrace,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,34.23
451938,Molesworth Terrace,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.68
451938,Molesworth Terrace,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
451938,Molesworth Terrace,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.0
451938,Molesworth Terrace,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.1
451938,Molesworth Terrace,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.6
451938,Molesworth Terrace,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,17.3
451938,Molesworth Terrace,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
451938,Molesworth Terrace,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
451938,Molesworth Terrace,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
451938,Molesworth Terrace,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
451938,Molesworth Terrace,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
451938,Molesworth Terrace,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
451938,Molesworth Terrace,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
451938,Molesworth Terrace,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
451938,Molesworth Terrace,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.64
451938,Molesworth Terrace,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,76.46
451938,Molesworth Terrace,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.17
451938,Molesworth Terrace,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
451938,Molesworth Terrace,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
451938,Molesworth Terrace,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
451938,Molesworth Terrace,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
451938,Molesworth Terrace,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
451938,Molesworth Terrace,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
451938,Molesworth Terrace,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.7
451938,Molesworth Terrace,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,42.61
451938,Molesworth Terrace,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.5
451938,Molesworth Terrace,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,98.1
451938,Molesworth Terrace,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
451938,Molesworth Terrace,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,178.1
451938,Molesworth Terrace,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.7
451938,Molesworth Terrace,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
451938,Molesworth Terrace,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
451938,Molesworth Terrace,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.67
451938,Molesworth Terrace,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,46.75
451938,Molesworth Terrace,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,35.28
451938,Molesworth Terrace,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.0
451938,Molesworth Terrace,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,78.7
451938,Molesworth Terrace,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,200.4
451938,Molesworth Terrace,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.4
451938,Molesworth Terrace,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.0
451938,Molesworth Terrace,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,17.2
451938,Molesworth Terrace,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
451938,Molesworth Terrace,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
451938,Molesworth Terrace,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
451938,Molesworth Terrace,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
451938,Molesworth Terrace,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
451938,Molesworth Terrace,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
451938,Molesworth Terrace,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
451938,Molesworth Terrace,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
451938,Molesworth Terrace,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.45
451938,Molesworth Terrace,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,77.9
451938,Molesworth Terrace,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.5
451938,Molesworth Terrace,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
451938,Molesworth Terrace,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
451938,Molesworth Terrace,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.5
451938,Molesworth Terrace,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
451938,Molesworth Terrace,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
451938,Molesworth Terrace,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
451938,Molesworth Terrace,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
451938,Molesworth Terrace,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.51
451938,Molesworth Terrace,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,34.76
451938,Molesworth Terrace,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.06
451938,Molesworth Terrace,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,79.4
451938,Molesworth Terrace,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
451938,Molesworth Terrace,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.7
451938,Molesworth Terrace,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
451938,Molesworth Terrace,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
451938,Molesworth Terrace,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
451938,Molesworth Terrace,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.11
451938,Molesworth Terrace,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,44.57
451938,Molesworth Terrace,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.79
451938,Molesworth Terrace,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,38.22
451938,Molesworth Terrace,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.7
451938,Molesworth Terrace,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,187.3
451938,Molesworth Terrace,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.5
451938,Molesworth Terrace,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.1
451938,Molesworth Terrace,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,17.1
451938,Molesworth Terrace,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
451938,Molesworth Terrace,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
451938,Molesworth Terrace,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
451938,Molesworth Terrace,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
451938,Molesworth Terrace,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
451938,Molesworth Terrace,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
451938,Molesworth Terrace,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
451938,Molesworth Terrace,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
451938,Molesworth Terrace,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.08
451938,Molesworth Terrace,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,67.55
451938,Molesworth Terrace,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.28
451938,Molesworth Terrace,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
451938,Molesworth Terrace,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
451938,Molesworth Terrace,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
451938,Molesworth Terrace,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
451938,Molesworth Terrace,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
451938,Molesworth Terrace,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
451938,Molesworth Terrace,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
451938,Molesworth Terrace,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
451938,Molesworth Terrace,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.84
451938,Molesworth Terrace,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.38
451938,Molesworth Terrace,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
451938,Molesworth Terrace,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
451938,Molesworth Terrace,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.9
451938,Molesworth Terrace,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
451938,Molesworth Terrace,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.89
451938,Molesworth Terrace,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
451938,Molesworth Terrace,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
451938,Molesworth Terrace,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,40.05
451938,Molesworth Terrace,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,40.08
451938,Molesworth Terrace,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,39.83
451938,Molesworth Terrace,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
451938,Molesworth Terrace,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.2
451938,Molesworth Terrace,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,167.2
451938,Molesworth Terrace,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,167.7
451938,Molesworth Terrace,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,17.0
451938,Molesworth Terrace,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
451938,Molesworth Terrace,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
451938,Molesworth Terrace,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
451938,Molesworth Terrace,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
451938,Molesworth Terrace,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
451938,Molesworth Terrace,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
451938,Molesworth Terrace,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
451938,Molesworth Terrace,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.5
451938,Molesworth Terrace,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,63.93
451938,Molesworth Terrace,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.21
451938,Molesworth Terrace,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
451938,Molesworth Terrace,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
451938,Molesworth Terrace,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
451938,Molesworth Terrace,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
451938,Molesworth Terrace,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
451938,Molesworth Terrace,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
451938,Molesworth Terrace,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
451938,Molesworth Terrace,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.77
451938,Molesworth Terrace,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.03
451938,Molesworth Terrace,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
451938,Molesworth Terrace,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
451938,Molesworth Terrace,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.1
451938,Molesworth Terrace,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
451938,Molesworth Terrace,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
451938,Molesworth Terrace,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
451938,Molesworth Terrace,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
451938,Molesworth Terrace,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,42.91
451938,Molesworth Terrace,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,43.46
451938,Molesworth Terrace,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,37.2
451938,Molesworth Terrace,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
451938,Molesworth Terrace,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.6
451938,Molesworth Terrace,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,181.3
451938,Molesworth Terrace,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.7
451938,Molesworth Terrace,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,16.9
451938,Molesworth Terrace,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
451938,Molesworth Terrace,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
451938,Molesworth Terrace,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
451938,Molesworth Terrace,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
451938,Molesworth Terrace,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
451938,Molesworth Terrace,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
451938,Molesworth Terrace,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
451938,Molesworth Terrace,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
451938,Molesworth Terrace,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.71
451938,Molesworth Terrace,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,69.23
451938,Molesworth Terrace,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.23
451938,Molesworth Terrace,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
451938,Molesworth Terrace,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
451938,Molesworth Terrace,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
451938,Molesworth Terrace,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
451938,Molesworth Terrace,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
451938,Molesworth Terrace,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
451938,Molesworth Terrace,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
451938,Molesworth Terrace,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
451938,Molesworth Terrace,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.98
451938,Molesworth Terrace,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.49
451938,Molesworth Terrace,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.0
451938,Molesworth Terrace,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
451938,Molesworth Terrace,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.7
451938,Molesworth Terrace,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
451938,Molesworth Terrace,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
451938,Molesworth Terrace,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
451938,Molesworth Terrace,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
451938,Molesworth Terrace,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.98
451938,Molesworth Terrace,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,41.3
451938,Molesworth Terrace,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.0
451938,Molesworth Terrace,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
451938,Molesworth Terrace,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.2
451938,Molesworth Terrace,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,172.2
451938,Molesworth Terrace,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.3
451938,Molesworth Terrace,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,16.9
451938,Molesworth Terrace,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
451938,Molesworth Terrace,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
451938,Molesworth Terrace,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
451938,Molesworth Terrace,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
451938,Molesworth Terrace,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
451938,Molesworth Terrace,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
451938,Molesworth Terrace,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.88
451938,Molesworth Terrace,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,68.28
451938,Molesworth Terrace,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.49
451938,Molesworth Terrace,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
451938,Molesworth Terrace,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
451938,Molesworth Terrace,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
451938,Molesworth Terrace,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
451938,Molesworth Terrace,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
451938,Molesworth Terrace,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
451938,Molesworth Terrace,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
451938,Molesworth Terrace,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
451938,Molesworth Terrace,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.73
451938,Molesworth Terrace,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.71
451938,Molesworth Terrace,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
451938,Molesworth Terrace,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
451938,Molesworth Terrace,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.6
451938,Molesworth Terrace,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
451938,Molesworth Terrace,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
451938,Molesworth Terrace,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
451938,Molesworth Terrace,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
451938,Molesworth Terrace,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.81
451938,Molesworth Terrace,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,39.9
451938,Molesworth Terrace,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,36.19
451938,Molesworth Terrace,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
451938,Molesworth Terrace,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.9
451938,Molesworth Terrace,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,166.4
451938,Molesworth Terrace,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.0
451938,Molesworth Terrace,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,16.9
451938,Molesworth Terrace,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
451938,Molesworth Terrace,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
451938,Molesworth Terrace,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
451938,Molesworth Terrace,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
451938,Molesworth Terrace,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
451938,Molesworth Terrace,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
451938,Molesworth Terrace,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
451938,Molesworth Terrace,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.61
451938,Molesworth Terrace,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.63
451938,Molesworth Terrace,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.9
451938,Molesworth Terrace,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
451938,Molesworth Terrace,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
451938,Molesworth Terrace,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
451938,Molesworth Terrace,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
451938,Molesworth Terrace,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
451938,Molesworth Terrace,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
451938,Molesworth Terrace,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
451938,Molesworth Terrace,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
451938,Molesworth Terrace,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.37
451938,Molesworth Terrace,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.4
451938,Molesworth Terrace,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
451938,Molesworth Terrace,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
451938,Molesworth Terrace,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.5
451938,Molesworth Terrace,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
451938,Molesworth Terrace,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
451938,Molesworth Terrace,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
451938,Molesworth Terrace,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
451938,Molesworth Terrace,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,38.48
451938,Molesworth Terrace,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,37.54
451938,Molesworth Terrace,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,39.25
451938,Molesworth Terrace,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
451938,Molesworth Terrace,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.6
451938,Molesworth Terrace,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,156.1
451938,Molesworth Terrace,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.6
451938,Molesworth Terrace,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,16.9
451938,Molesworth Terrace,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
451938,Molesworth Terrace,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
451938,Molesworth Terrace,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
451938,Molesworth Terrace,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
451938,Molesworth Terrace,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
451938,Molesworth Terrace,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
451938,Molesworth Terrace,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
451938,Molesworth Terrace,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.01
451938,Molesworth Terrace,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,60.91
451938,Molesworth Terrace,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.65
451938,Molesworth Terrace,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
451938,Molesworth Terrace,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
451938,Molesworth Terrace,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
451938,Molesworth Terrace,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
451938,Molesworth Terrace,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
451938,Molesworth Terrace,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
451938,Molesworth Terrace,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
451938,Molesworth Terrace,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
451938,Molesworth Terrace,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.15
451938,Molesworth Terrace,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.83
451938,Molesworth Terrace,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
451938,Molesworth Terrace,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
451938,Molesworth Terrace,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.4
451938,Molesworth Terrace,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
451938,Molesworth Terrace,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
451938,Molesworth Terrace,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
451938,Molesworth Terrace,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
451938,Molesworth Terrace,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.18
451938,Molesworth Terrace,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,34.35
451938,Molesworth Terrace,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.74
451938,Molesworth Terrace,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
451938,Molesworth Terrace,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.0
451938,Molesworth Terrace,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.9
451938,Molesworth Terrace,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.8
451938,Molesworth Terrace,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,16.9
451938,Molesworth Terrace,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
451938,Molesworth Terrace,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
451938,Molesworth Terrace,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
451938,Molesworth Terrace,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
451938,Molesworth Terrace,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
451938,Molesworth Terrace,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
451938,Molesworth Terrace,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
451938,Molesworth Terrace,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
451938,Molesworth Terrace,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.12
451938,Molesworth Terrace,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.5
451938,Molesworth Terrace,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.57
451938,Molesworth Terrace,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
451938,Molesworth Terrace,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
451938,Molesworth Terrace,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
451938,Molesworth Terrace,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
451938,Molesworth Terrace,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
451938,Molesworth Terrace,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
451938,Molesworth Terrace,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
451938,Molesworth Terrace,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
451938,Molesworth Terrace,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.59
451938,Molesworth Terrace,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.06
451938,Molesworth Terrace,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
451938,Molesworth Terrace,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
451938,Molesworth Terrace,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.5
451938,Molesworth Terrace,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
451938,Molesworth Terrace,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
451938,Molesworth Terrace,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
451938,Molesworth Terrace,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
451938,Molesworth Terrace,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.16
451938,Molesworth Terrace,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.25
451938,Molesworth Terrace,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.84
451938,Molesworth Terrace,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
451938,Molesworth Terrace,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.2
451938,Molesworth Terrace,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.9
451938,Molesworth Terrace,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.6
451938,Molesworth Terrace,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,16.8
451938,Molesworth Terrace,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
451938,Molesworth Terrace,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
451938,Molesworth Terrace,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
451938,Molesworth Terrace,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
451938,Molesworth Terrace,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
451938,Molesworth Terrace,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
451938,Molesworth Terrace,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
451938,Molesworth Terrace,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
451938,Molesworth Terrace,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.21
451938,Molesworth Terrace,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.84
451938,Molesworth Terrace,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.89
451938,Molesworth Terrace,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
451938,Molesworth Terrace,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
451938,Molesworth Terrace,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
451938,Molesworth Terrace,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
451938,Molesworth Terrace,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
451938,Molesworth Terrace,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
451938,Molesworth Terrace,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
451938,Molesworth Terrace,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.54
451938,Molesworth Terrace,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.5
451938,Molesworth Terrace,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
451938,Molesworth Terrace,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
451938,Molesworth Terrace,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.0
451938,Molesworth Terrace,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
451938,Molesworth Terrace,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
451938,Molesworth Terrace,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
451938,Molesworth Terrace,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
451938,Molesworth Terrace,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.96
451938,Molesworth Terrace,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.29
451938,Molesworth Terrace,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.47
451938,Molesworth Terrace,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
451938,Molesworth Terrace,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.6
