Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.9
451938,Molesworth Terrace,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.8
451938,Molesworth Terrace,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,16.8
451938,Molesworth Terrace,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
451938,Molesworth Terrace,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
451938,Molesworth Terrace,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
451938,Molesworth Terrace,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
451938,Molesworth Terrace,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
451938,Molesworth Terrace,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
451938,Molesworth Terrace,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
451938,Molesworth Terrace,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
451938,Molesworth Terrace,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.71
451938,Molesworth Terrace,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.83
451938,Molesworth Terrace,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.96
451938,Molesworth Terrace,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
451938,Molesworth Terrace,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
451938,Molesworth Terrace,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
451938,Molesworth Terrace,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
451938,Molesworth Terrace,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
451938,Molesworth Terrace,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
451938,Molesworth Terrace,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
451938,Molesworth Terrace,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
451938,Molesworth Terrace,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.44
451938,Molesworth Terrace,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.94
451938,Molesworth Terrace,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
451938,Molesworth Terrace,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
451938,Molesworth Terrace,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.8
451938,Molesworth Terrace,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
451938,Molesworth Terrace,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
451938,Molesworth Terrace,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
451938,Molesworth Terrace,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.64
451938,Molesworth Terrace,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.56
451938,Molesworth Terrace,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.38
451938,Molesworth Terrace,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.59
451938,Molesworth Terrace,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.3
451938,Molesworth Terrace,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.7
451938,Molesworth Terrace,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
451938,Molesworth Terrace,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.0
451938,Molesworth Terrace,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,16.8
451938,Molesworth Terrace,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
451938,Molesworth Terrace,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
451938,Molesworth Terrace,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
451938,Molesworth Terrace,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
451938,Molesworth Terrace,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
451938,Molesworth Terrace,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
451938,Molesworth Terrace,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
451938,Molesworth Terrace,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
451938,Molesworth Terrace,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.9
451938,Molesworth Terrace,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.82
451938,Molesworth Terrace,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.52
451938,Molesworth Terrace,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
451938,Molesworth Terrace,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
451938,Molesworth Terrace,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
451938,Molesworth Terrace,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
451938,Molesworth Terrace,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
451938,Molesworth Terrace,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
451938,Molesworth Terrace,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
451938,Molesworth Terrace,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.67
451938,Molesworth Terrace,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.21
451938,Molesworth Terrace,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
451938,Molesworth Terrace,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
451938,Molesworth Terrace,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.6
451938,Molesworth Terrace,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
451938,Molesworth Terrace,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
451938,Molesworth Terrace,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
451938,Molesworth Terrace,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
451938,Molesworth Terrace,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.45
451938,Molesworth Terrace,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.49
451938,Molesworth Terrace,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.8
451938,Molesworth Terrace,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
451938,Molesworth Terrace,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.6
451938,Molesworth Terrace,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
451938,Molesworth Terrace,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.5
451938,Molesworth Terrace,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,16.8
451938,Molesworth Terrace,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
451938,Molesworth Terrace,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
451938,Molesworth Terrace,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
451938,Molesworth Terrace,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
451938,Molesworth Terrace,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
451938,Molesworth Terrace,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
451938,Molesworth Terrace,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
451938,Molesworth Terrace,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
451938,Molesworth Terrace,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
451938,Molesworth Terrace,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.68
451938,Molesworth Terrace,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.16
451938,Molesworth Terrace,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.01
451938,Molesworth Terrace,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
451938,Molesworth Terrace,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
451938,Molesworth Terrace,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
451938,Molesworth Terrace,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
451938,Molesworth Terrace,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
451938,Molesworth Terrace,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
451938,Molesworth Terrace,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
451938,Molesworth Terrace,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.66
451938,Molesworth Terrace,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.38
451938,Molesworth Terrace,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
451938,Molesworth Terrace,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
451938,Molesworth Terrace,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
451938,Molesworth Terrace,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
451938,Molesworth Terrace,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
451938,Molesworth Terrace,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
451938,Molesworth Terrace,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.57
451938,Molesworth Terrace,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.62
451938,Molesworth Terrace,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.22
451938,Molesworth Terrace,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
451938,Molesworth Terrace,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.1
451938,Molesworth Terrace,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.1
451938,Molesworth Terrace,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.9
451938,Molesworth Terrace,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,16.8
451938,Molesworth Terrace,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
451938,Molesworth Terrace,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
451938,Molesworth Terrace,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
451938,Molesworth Terrace,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
451938,Molesworth Terrace,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
451938,Molesworth Terrace,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
451938,Molesworth Terrace,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
451938,Molesworth Terrace,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
451938,Molesworth Terrace,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.31
451938,Molesworth Terrace,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.27
451938,Molesworth Terrace,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.59
451938,Molesworth Terrace,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
451938,Molesworth Terrace,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
451938,Molesworth Terrace,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
451938,Molesworth Terrace,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
451938,Molesworth Terrace,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
451938,Molesworth Terrace,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
451938,Molesworth Terrace,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
451938,Molesworth Terrace,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.77
451938,Molesworth Terrace,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.41
451938,Molesworth Terrace,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
451938,Molesworth Terrace,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
451938,Molesworth Terrace,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
451938,Molesworth Terrace,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
451938,Molesworth Terrace,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
451938,Molesworth Terrace,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
451938,Molesworth Terrace,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
451938,Molesworth Terrace,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.63
451938,Molesworth Terrace,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.57
451938,Molesworth Terrace,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.5
451938,Molesworth Terrace,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
451938,Molesworth Terrace,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
451938,Molesworth Terrace,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.5
451938,Molesworth Terrace,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.8
451938,Molesworth Terrace,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,16.8
451938,Molesworth Terrace,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
451938,Molesworth Terrace,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
451938,Molesworth Terrace,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
451938,Molesworth Terrace,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
451938,Molesworth Terrace,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
451938,Molesworth Terrace,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
451938,Molesworth Terrace,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
451938,Molesworth Terrace,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.69
451938,Molesworth Terrace,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.34
451938,Molesworth Terrace,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.91
451938,Molesworth Terrace,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
451938,Molesworth Terrace,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
451938,Molesworth Terrace,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
451938,Molesworth Terrace,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
451938,Molesworth Terrace,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
451938,Molesworth Terrace,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
451938,Molesworth Terrace,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
451938,Molesworth Terrace,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.21
451938,Molesworth Terrace,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.3
451938,Molesworth Terrace,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
451938,Molesworth Terrace,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
451938,Molesworth Terrace,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
451938,Molesworth Terrace,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
451938,Molesworth Terrace,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
451938,Molesworth Terrace,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
451938,Molesworth Terrace,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
451938,Molesworth Terrace,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.48
451938,Molesworth Terrace,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.33
451938,Molesworth Terrace,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.14
451938,Molesworth Terrace,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
451938,Molesworth Terrace,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.7
451938,Molesworth Terrace,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.8
451938,Molesworth Terrace,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.2
451938,Molesworth Terrace,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,16.8
451938,Molesworth Terrace,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
451938,Molesworth Terrace,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
451938,Molesworth Terrace,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
451938,Molesworth Terrace,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
451938,Molesworth Terrace,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
451938,Molesworth Terrace,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
451938,Molesworth Terrace,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
451938,Molesworth Terrace,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
451938,Molesworth Terrace,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.59
451938,Molesworth Terrace,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.53
451938,Molesworth Terrace,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.44
451938,Molesworth Terrace,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
451938,Molesworth Terrace,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
451938,Molesworth Terrace,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
451938,Molesworth Terrace,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
451938,Molesworth Terrace,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
451938,Molesworth Terrace,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
451938,Molesworth Terrace,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
451938,Molesworth Terrace,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
451938,Molesworth Terrace,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.54
451938,Molesworth Terrace,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.39
451938,Molesworth Terrace,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
451938,Molesworth Terrace,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
451938,Molesworth Terrace,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
451938,Molesworth Terrace,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
451938,Molesworth Terrace,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
451938,Molesworth Terrace,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
451938,Molesworth Terrace,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
451938,Molesworth Terrace,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.78
451938,Molesworth Terrace,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.18
451938,Molesworth Terrace,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.33
451938,Molesworth Terrace,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
451938,Molesworth Terrace,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.4
451938,Molesworth Terrace,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.5
451938,Molesworth Terrace,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
451938,Molesworth Terrace,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,16.8
451938,Molesworth Terrace,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
451938,Molesworth Terrace,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
451938,Molesworth Terrace,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
451938,Molesworth Terrace,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
451938,Molesworth Terrace,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
451938,Molesworth Terrace,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
451938,Molesworth Terrace,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
451938,Molesworth Terrace,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.54
451938,Molesworth Terrace,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.73
451938,Molesworth Terrace,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.72
451938,Molesworth Terrace,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
451938,Molesworth Terrace,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
451938,Molesworth Terrace,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
451938,Molesworth Terrace,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
451938,Molesworth Terrace,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
451938,Molesworth Terrace,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
451938,Molesworth Terrace,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
451938,Molesworth Terrace,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
451938,Molesworth Terrace,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.56
451938,Molesworth Terrace,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.5
451938,Molesworth Terrace,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
451938,Molesworth Terrace,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
451938,Molesworth Terrace,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
451938,Molesworth Terrace,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
451938,Molesworth Terrace,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
451938,Molesworth Terrace,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
451938,Molesworth Terrace,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
451938,Molesworth Terrace,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.49
451938,Molesworth Terrace,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.28
451938,Molesworth Terrace,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.02
451938,Molesworth Terrace,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
451938,Molesworth Terrace,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
451938,Molesworth Terrace,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.4
451938,Molesworth Terrace,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.8
451938,Molesworth Terrace,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,16.8
451938,Molesworth Terrace,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
451938,Molesworth Terrace,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
451938,Molesworth Terrace,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
451938,Molesworth Terrace,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
451938,Molesworth Terrace,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
451938,Molesworth Terrace,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
451938,Molesworth Terrace,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
451938,Molesworth Terrace,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.07
451938,Molesworth Terrace,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.84
451938,Molesworth Terrace,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.52
451938,Molesworth Terrace,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
451938,Molesworth Terrace,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
451938,Molesworth Terrace,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
451938,Molesworth Terrace,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
451938,Molesworth Terrace,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
451938,Molesworth Terrace,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
451938,Molesworth Terrace,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
451938,Molesworth Terrace,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
451938,Molesworth Terrace,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.8
451938,Molesworth Terrace,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.36
451938,Molesworth Terrace,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
451938,Molesworth Terrace,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
451938,Molesworth Terrace,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.2
451938,Molesworth Terrace,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
451938,Molesworth Terrace,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
451938,Molesworth Terrace,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
451938,Molesworth Terrace,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
451938,Molesworth Terrace,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.78
451938,Molesworth Terrace,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.06
451938,Molesworth Terrace,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.29
451938,Molesworth Terrace,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
451938,Molesworth Terrace,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.4
451938,Molesworth Terrace,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
451938,Molesworth Terrace,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.7
451938,Molesworth Terrace,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,16.9
451938,Molesworth Terrace,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
451938,Molesworth Terrace,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
451938,Molesworth Terrace,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
451938,Molesworth Terrace,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
451938,Molesworth Terrace,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
451938,Molesworth Terrace,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
451938,Molesworth Terrace,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
451938,Molesworth Terrace,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.96
451938,Molesworth Terrace,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.86
451938,Molesworth Terrace,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.65
451938,Molesworth Terrace,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
451938,Molesworth Terrace,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
451938,Molesworth Terrace,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
451938,Molesworth Terrace,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
451938,Molesworth Terrace,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
451938,Molesworth Terrace,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
451938,Molesworth Terrace,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
451938,Molesworth Terrace,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.31
451938,Molesworth Terrace,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.34
451938,Molesworth Terrace,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
451938,Molesworth Terrace,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
451938,Molesworth Terrace,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.9
451938,Molesworth Terrace,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
451938,Molesworth Terrace,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.79
451938,Molesworth Terrace,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
451938,Molesworth Terrace,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
451938,Molesworth Terrace,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.96
451938,Molesworth Terrace,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.76
451938,Molesworth Terrace,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.34
451938,Molesworth Terrace,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
451938,Molesworth Terrace,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
451938,Molesworth Terrace,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
451938,Molesworth Terrace,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.9
451938,Molesworth Terrace,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,16.9
451938,Molesworth Terrace,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
451938,Molesworth Terrace,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
451938,Molesworth Terrace,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
451938,Molesworth Terrace,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
451938,Molesworth Terrace,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
451938,Molesworth Terrace,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
451938,Molesworth Terrace,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
451938,Molesworth Terrace,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.05
451938,Molesworth Terrace,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.08
451938,Molesworth Terrace,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.68
451938,Molesworth Terrace,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
451938,Molesworth Terrace,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
451938,Molesworth Terrace,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
451938,Molesworth Terrace,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
451938,Molesworth Terrace,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
451938,Molesworth Terrace,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
451938,Molesworth Terrace,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
451938,Molesworth Terrace,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.38
451938,Molesworth Terrace,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.06
451938,Molesworth Terrace,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
451938,Molesworth Terrace,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
451938,Molesworth Terrace,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.2
451938,Molesworth Terrace,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
451938,Molesworth Terrace,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
451938,Molesworth Terrace,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
451938,Molesworth Terrace,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
451938,Molesworth Terrace,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.33
451938,Molesworth Terrace,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.14
451938,Molesworth Terrace,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.22
451938,Molesworth Terrace,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.5
451938,Molesworth Terrace,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.6
451938,Molesworth Terrace,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
451938,Molesworth Terrace,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.4
451938,Molesworth Terrace,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,16.9
451938,Molesworth Terrace,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
451938,Molesworth Terrace,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
451938,Molesworth Terrace,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
451938,Molesworth Terrace,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
451938,Molesworth Terrace,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
451938,Molesworth Terrace,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
451938,Molesworth Terrace,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
451938,Molesworth Terrace,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.58
451938,Molesworth Terrace,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.53
451938,Molesworth Terrace,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.27
451938,Molesworth Terrace,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
451938,Molesworth Terrace,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
451938,Molesworth Terrace,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
451938,Molesworth Terrace,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
451938,Molesworth Terrace,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
451938,Molesworth Terrace,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
451938,Molesworth Terrace,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
451938,Molesworth Terrace,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
451938,Molesworth Terrace,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.71
451938,Molesworth Terrace,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.29
451938,Molesworth Terrace,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
451938,Molesworth Terrace,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
451938,Molesworth Terrace,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.3
451938,Molesworth Terrace,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
451938,Molesworth Terrace,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
451938,Molesworth Terrace,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
451938,Molesworth Terrace,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
451938,Molesworth Terrace,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.2
451938,Molesworth Terrace,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.35
451938,Molesworth Terrace,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.11
451938,Molesworth Terrace,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
451938,Molesworth Terrace,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
451938,Molesworth Terrace,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.7
451938,Molesworth Terrace,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.0
451938,Molesworth Terrace,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,16.8
451938,Molesworth Terrace,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
451938,Molesworth Terrace,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
451938,Molesworth Terrace,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
451938,Molesworth Terrace,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
451938,Molesworth Terrace,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
451938,Molesworth Terrace,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
451938,Molesworth Terrace,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.99
451938,Molesworth Terrace,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.06
451938,Molesworth Terrace,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.4
451938,Molesworth Terrace,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
451938,Molesworth Terrace,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
451938,Molesworth Terrace,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
451938,Molesworth Terrace,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
451938,Molesworth Terrace,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
451938,Molesworth Terrace,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
451938,Molesworth Terrace,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
451938,Molesworth Terrace,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
451938,Molesworth Terrace,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.65
451938,Molesworth Terrace,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
451938,Molesworth Terrace,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
451938,Molesworth Terrace,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
451938,Molesworth Terrace,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.4
451938,Molesworth Terrace,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
451938,Molesworth Terrace,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
451938,Molesworth Terrace,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
451938,Molesworth Terrace,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
451938,Molesworth Terrace,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.38
451938,Molesworth Terrace,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.56
451938,Molesworth Terrace,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.91
451938,Molesworth Terrace,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
451938,Molesworth Terrace,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
451938,Molesworth Terrace,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
451938,Molesworth Terrace,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.1
451938,Molesworth Terrace,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,16.7
451938,Molesworth Terrace,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
451938,Molesworth Terrace,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
451938,Molesworth Terrace,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
451938,Molesworth Terrace,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
451938,Molesworth Terrace,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
451938,Molesworth Terrace,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
451938,Molesworth Terrace,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
451938,Molesworth Terrace,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.31
451938,Molesworth Terrace,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.22
451938,Molesworth Terrace,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.09
451938,Molesworth Terrace,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
451938,Molesworth Terrace,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
451938,Molesworth Terrace,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
451938,Molesworth Terrace,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
451938,Molesworth Terrace,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
451938,Molesworth Terrace,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
451938,Molesworth Terrace,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
451938,Molesworth Terrace,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
451938,Molesworth Terrace,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.2
451938,Molesworth Terrace,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.78
451938,Molesworth Terrace,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
451938,Molesworth Terrace,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
451938,Molesworth Terrace,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.9
451938,Molesworth Terrace,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
451938,Molesworth Terrace,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
451938,Molesworth Terrace,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
451938,Molesworth Terrace,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
451938,Molesworth Terrace,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.76
451938,Molesworth Terrace,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.31
451938,Molesworth Terrace,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.41
451938,Molesworth Terrace,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
451938,Molesworth Terrace,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
451938,Molesworth Terrace,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
451938,Molesworth Terrace,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.8
451938,Molesworth Terrace,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,16.5
451938,Molesworth Terrace,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
451938,Molesworth Terrace,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
451938,Molesworth Terrace,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
451938,Molesworth Terrace,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
451938,Molesworth Terrace,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
451938,Molesworth Terrace,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
451938,Molesworth Terrace,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
451938,Molesworth Terrace,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
451938,Molesworth Terrace,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.34
451938,Molesworth Terrace,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.51
451938,Molesworth Terrace,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.19
451938,Molesworth Terrace,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
451938,Molesworth Terrace,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
451938,Molesworth Terrace,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
451938,Molesworth Terrace,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
451938,Molesworth Terrace,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
451938,Molesworth Terrace,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
451938,Molesworth Terrace,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
451938,Molesworth Terrace,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
451938,Molesworth Terrace,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.9
451938,Molesworth Terrace,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.9
451938,Molesworth Terrace,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
451938,Molesworth Terrace,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
451938,Molesworth Terrace,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.8
451938,Molesworth Terrace,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
451938,Molesworth Terrace,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
451938,Molesworth Terrace,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
451938,Molesworth Terrace,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
451938,Molesworth Terrace,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.05
451938,Molesworth Terrace,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.06
451938,Molesworth Terrace,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.91
451938,Molesworth Terrace,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
451938,Molesworth Terrace,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.8
451938,Molesworth Terrace,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.9
451938,Molesworth Terrace,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.9
451938,Molesworth Terrace,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,16.4
451938,Molesworth Terrace,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
451938,Molesworth Terrace,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
