Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
451938,Molesworth Terrace,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
451938,Molesworth Terrace,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
451938,Molesworth Terrace,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
451938,Molesworth Terrace,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
451938,Molesworth Terrace,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
451938,Molesworth Terrace,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.88
451938,Molesworth Terrace,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,41.97
451938,Molesworth Terrace,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.81
451938,Molesworth Terrace,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
451938,Molesworth Terrace,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
451938,Molesworth Terrace,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
451938,Molesworth Terrace,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
451938,Molesworth Terrace,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
451938,Molesworth Terrace,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
451938,Molesworth Terrace,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
451938,Molesworth Terrace,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.33
451938,Molesworth Terrace,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.07
451938,Molesworth Terrace,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
451938,Molesworth Terrace,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
451938,Molesworth Terrace,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.8
451938,Molesworth Terrace,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
451938,Molesworth Terrace,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.79
451938,Molesworth Terrace,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
451938,Molesworth Terrace,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
451938,Molesworth Terrace,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.67
451938,Molesworth Terrace,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.64
451938,Molesworth Terrace,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.7
451938,Molesworth Terrace,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
451938,Molesworth Terrace,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.6
451938,Molesworth Terrace,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.1
451938,Molesworth Terrace,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.1
451938,Molesworth Terrace,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,16.3
451938,Molesworth Terrace,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
451938,Molesworth Terrace,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
451938,Molesworth Terrace,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
451938,Molesworth Terrace,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
451938,Molesworth Terrace,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
451938,Molesworth Terrace,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
451938,Molesworth Terrace,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
451938,Molesworth Terrace,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.62
451938,Molesworth Terrace,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.98
451938,Molesworth Terrace,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.77
451938,Molesworth Terrace,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
451938,Molesworth Terrace,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
451938,Molesworth Terrace,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
451938,Molesworth Terrace,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
451938,Molesworth Terrace,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
451938,Molesworth Terrace,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
451938,Molesworth Terrace,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
451938,Molesworth Terrace,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
451938,Molesworth Terrace,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.35
451938,Molesworth Terrace,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.25
451938,Molesworth Terrace,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
451938,Molesworth Terrace,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
451938,Molesworth Terrace,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.5
451938,Molesworth Terrace,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
451938,Molesworth Terrace,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
451938,Molesworth Terrace,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
451938,Molesworth Terrace,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
451938,Molesworth Terrace,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.9
451938,Molesworth Terrace,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
451938,Molesworth Terrace,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.25
451938,Molesworth Terrace,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
451938,Molesworth Terrace,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.1
451938,Molesworth Terrace,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
451938,Molesworth Terrace,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.8
451938,Molesworth Terrace,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,16.2
451938,Molesworth Terrace,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
451938,Molesworth Terrace,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
451938,Molesworth Terrace,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
451938,Molesworth Terrace,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
451938,Molesworth Terrace,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
451938,Molesworth Terrace,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
451938,Molesworth Terrace,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451938,Molesworth Terrace,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
451938,Molesworth Terrace,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.21
451938,Molesworth Terrace,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.54
451938,Molesworth Terrace,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.49
451938,Molesworth Terrace,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
451938,Molesworth Terrace,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
451938,Molesworth Terrace,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
451938,Molesworth Terrace,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
451938,Molesworth Terrace,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
451938,Molesworth Terrace,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
451938,Molesworth Terrace,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
451938,Molesworth Terrace,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
451938,Molesworth Terrace,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.42
451938,Molesworth Terrace,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.71
451938,Molesworth Terrace,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
451938,Molesworth Terrace,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
451938,Molesworth Terrace,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
451938,Molesworth Terrace,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
451938,Molesworth Terrace,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
451938,Molesworth Terrace,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
451938,Molesworth Terrace,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
451938,Molesworth Terrace,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.17
451938,Molesworth Terrace,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
451938,Molesworth Terrace,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.99
451938,Molesworth Terrace,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
451938,Molesworth Terrace,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.1
451938,Molesworth Terrace,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
451938,Molesworth Terrace,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.9
451938,Molesworth Terrace,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,16.1
451938,Molesworth Terrace,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
451938,Molesworth Terrace,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
451938,Molesworth Terrace,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
451938,Molesworth Terrace,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
451938,Molesworth Terrace,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
451938,Molesworth Terrace,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
451938,Molesworth Terrace,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
451938,Molesworth Terrace,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
451938,Molesworth Terrace,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.83
451938,Molesworth Terrace,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.81
451938,Molesworth Terrace,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.71
451938,Molesworth Terrace,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
451938,Molesworth Terrace,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
451938,Molesworth Terrace,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
451938,Molesworth Terrace,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
451938,Molesworth Terrace,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
451938,Molesworth Terrace,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
451938,Molesworth Terrace,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
451938,Molesworth Terrace,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
451938,Molesworth Terrace,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.27
451938,Molesworth Terrace,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.69
451938,Molesworth Terrace,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
451938,Molesworth Terrace,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
451938,Molesworth Terrace,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.0
451938,Molesworth Terrace,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
451938,Molesworth Terrace,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.84
451938,Molesworth Terrace,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
451938,Molesworth Terrace,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
451938,Molesworth Terrace,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.44
451938,Molesworth Terrace,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
451938,Molesworth Terrace,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.53
451938,Molesworth Terrace,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,76.9
451938,Molesworth Terrace,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.5
451938,Molesworth Terrace,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
451938,Molesworth Terrace,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.9
451938,Molesworth Terrace,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,16.1
451938,Molesworth Terrace,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
451938,Molesworth Terrace,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
451938,Molesworth Terrace,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
451938,Molesworth Terrace,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
451938,Molesworth Terrace,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
451938,Molesworth Terrace,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
451938,Molesworth Terrace,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
451938,Molesworth Terrace,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
451938,Molesworth Terrace,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
451938,Molesworth Terrace,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.02
451938,Molesworth Terrace,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.07
451938,Molesworth Terrace,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.21
451938,Molesworth Terrace,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
451938,Molesworth Terrace,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
451938,Molesworth Terrace,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
451938,Molesworth Terrace,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
451938,Molesworth Terrace,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
451938,Molesworth Terrace,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
451938,Molesworth Terrace,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
451938,Molesworth Terrace,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
451938,Molesworth Terrace,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.39
451938,Molesworth Terrace,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.6
451938,Molesworth Terrace,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
451938,Molesworth Terrace,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
451938,Molesworth Terrace,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.5
451938,Molesworth Terrace,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
451938,Molesworth Terrace,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
451938,Molesworth Terrace,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
451938,Molesworth Terrace,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.38
451938,Molesworth Terrace,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.17
451938,Molesworth Terrace,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.59
451938,Molesworth Terrace,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.81
451938,Molesworth Terrace,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,75.2
451938,Molesworth Terrace,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.1
451938,Molesworth Terrace,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
451938,Molesworth Terrace,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.2
451938,Molesworth Terrace,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,16.0
451938,Molesworth Terrace,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
451938,Molesworth Terrace,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
451938,Molesworth Terrace,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
451938,Molesworth Terrace,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
451938,Molesworth Terrace,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
451938,Molesworth Terrace,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
451938,Molesworth Terrace,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
451938,Molesworth Terrace,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.38
451938,Molesworth Terrace,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
451938,Molesworth Terrace,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.41
451938,Molesworth Terrace,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
451938,Molesworth Terrace,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
451938,Molesworth Terrace,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
451938,Molesworth Terrace,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
451938,Molesworth Terrace,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
451938,Molesworth Terrace,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
451938,Molesworth Terrace,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
451938,Molesworth Terrace,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
451938,Molesworth Terrace,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.02
451938,Molesworth Terrace,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
451938,Molesworth Terrace,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
451938,Molesworth Terrace,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
451938,Molesworth Terrace,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
451938,Molesworth Terrace,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
451938,Molesworth Terrace,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
451938,Molesworth Terrace,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
451938,Molesworth Terrace,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
451938,Molesworth Terrace,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.55
451938,Molesworth Terrace,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.51
451938,Molesworth Terrace,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.94
451938,Molesworth Terrace,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
451938,Molesworth Terrace,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.1
451938,Molesworth Terrace,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
451938,Molesworth Terrace,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.6
451938,Molesworth Terrace,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,16.0
451938,Molesworth Terrace,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
451938,Molesworth Terrace,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
451938,Molesworth Terrace,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
451938,Molesworth Terrace,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
451938,Molesworth Terrace,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
451938,Molesworth Terrace,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
451938,Molesworth Terrace,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
451938,Molesworth Terrace,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
451938,Molesworth Terrace,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.15
451938,Molesworth Terrace,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.53
451938,Molesworth Terrace,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.92
451938,Molesworth Terrace,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
451938,Molesworth Terrace,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
451938,Molesworth Terrace,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
451938,Molesworth Terrace,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
451938,Molesworth Terrace,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
451938,Molesworth Terrace,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
451938,Molesworth Terrace,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
451938,Molesworth Terrace,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
451938,Molesworth Terrace,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.51
451938,Molesworth Terrace,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.92
451938,Molesworth Terrace,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
451938,Molesworth Terrace,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
451938,Molesworth Terrace,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.1
451938,Molesworth Terrace,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
451938,Molesworth Terrace,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
451938,Molesworth Terrace,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
451938,Molesworth Terrace,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.14
451938,Molesworth Terrace,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.06
451938,Molesworth Terrace,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.38
451938,Molesworth Terrace,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.79
451938,Molesworth Terrace,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
451938,Molesworth Terrace,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.2
451938,Molesworth Terrace,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.1
451938,Molesworth Terrace,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.3
451938,Molesworth Terrace,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,16.0
451938,Molesworth Terrace,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
451938,Molesworth Terrace,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
451938,Molesworth Terrace,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
451938,Molesworth Terrace,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
451938,Molesworth Terrace,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
451938,Molesworth Terrace,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
451938,Molesworth Terrace,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
451938,Molesworth Terrace,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
451938,Molesworth Terrace,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.08
451938,Molesworth Terrace,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.9
451938,Molesworth Terrace,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.72
451938,Molesworth Terrace,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
451938,Molesworth Terrace,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
451938,Molesworth Terrace,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
451938,Molesworth Terrace,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
451938,Molesworth Terrace,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
451938,Molesworth Terrace,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
451938,Molesworth Terrace,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
451938,Molesworth Terrace,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
451938,Molesworth Terrace,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.62
451938,Molesworth Terrace,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.71
451938,Molesworth Terrace,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
451938,Molesworth Terrace,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
451938,Molesworth Terrace,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
451938,Molesworth Terrace,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
451938,Molesworth Terrace,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
451938,Molesworth Terrace,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
451938,Molesworth Terrace,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.1
451938,Molesworth Terrace,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.32
451938,Molesworth Terrace,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.18
451938,Molesworth Terrace,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.17
451938,Molesworth Terrace,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.5
451938,Molesworth Terrace,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.3
451938,Molesworth Terrace,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
451938,Molesworth Terrace,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.2
451938,Molesworth Terrace,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,16.0
451938,Molesworth Terrace,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
451938,Molesworth Terrace,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
451938,Molesworth Terrace,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
451938,Molesworth Terrace,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
451938,Molesworth Terrace,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
451938,Molesworth Terrace,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
451938,Molesworth Terrace,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
451938,Molesworth Terrace,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.72
451938,Molesworth Terrace,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.79
451938,Molesworth Terrace,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.89
451938,Molesworth Terrace,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
451938,Molesworth Terrace,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
451938,Molesworth Terrace,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
451938,Molesworth Terrace,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
451938,Molesworth Terrace,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
451938,Molesworth Terrace,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
451938,Molesworth Terrace,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
451938,Molesworth Terrace,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
451938,Molesworth Terrace,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.12
451938,Molesworth Terrace,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.85
451938,Molesworth Terrace,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
451938,Molesworth Terrace,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
451938,Molesworth Terrace,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
451938,Molesworth Terrace,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
451938,Molesworth Terrace,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
451938,Molesworth Terrace,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
451938,Molesworth Terrace,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
451938,Molesworth Terrace,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.48
451938,Molesworth Terrace,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.79
451938,Molesworth Terrace,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.39
451938,Molesworth Terrace,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.6
451938,Molesworth Terrace,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.8
451938,Molesworth Terrace,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.6
451938,Molesworth Terrace,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.7
451938,Molesworth Terrace,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,16.0
451938,Molesworth Terrace,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
451938,Molesworth Terrace,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
451938,Molesworth Terrace,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
451938,Molesworth Terrace,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
451938,Molesworth Terrace,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
451938,Molesworth Terrace,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
451938,Molesworth Terrace,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
451938,Molesworth Terrace,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
451938,Molesworth Terrace,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.2
451938,Molesworth Terrace,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.91
451938,Molesworth Terrace,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.24
451938,Molesworth Terrace,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
451938,Molesworth Terrace,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
451938,Molesworth Terrace,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
451938,Molesworth Terrace,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
451938,Molesworth Terrace,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
451938,Molesworth Terrace,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451938,Molesworth Terrace,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
451938,Molesworth Terrace,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
451938,Molesworth Terrace,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.98
451938,Molesworth Terrace,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.37
451938,Molesworth Terrace,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
451938,Molesworth Terrace,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
451938,Molesworth Terrace,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.2
451938,Molesworth Terrace,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
451938,Molesworth Terrace,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
451938,Molesworth Terrace,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
451938,Molesworth Terrace,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
451938,Molesworth Terrace,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.27
451938,Molesworth Terrace,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.26
451938,Molesworth Terrace,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.57
451938,Molesworth Terrace,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,80.2
451938,Molesworth Terrace,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.5
451938,Molesworth Terrace,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
451938,Molesworth Terrace,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.8
451938,Molesworth Terrace,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,15.9
451938,Molesworth Terrace,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
451938,Molesworth Terrace,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
451938,Molesworth Terrace,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
451938,Molesworth Terrace,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
451938,Molesworth Terrace,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
451938,Molesworth Terrace,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
451938,Molesworth Terrace,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
451938,Molesworth Terrace,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.51
451938,Molesworth Terrace,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.24
451938,Molesworth Terrace,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.94
451938,Molesworth Terrace,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
451938,Molesworth Terrace,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
451938,Molesworth Terrace,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
451938,Molesworth Terrace,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
451938,Molesworth Terrace,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
451938,Molesworth Terrace,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
451938,Molesworth Terrace,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
451938,Molesworth Terrace,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
451938,Molesworth Terrace,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.93
451938,Molesworth Terrace,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451938,Molesworth Terrace,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
451938,Molesworth Terrace,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
451938,Molesworth Terrace,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.2
451938,Molesworth Terrace,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
451938,Molesworth Terrace,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.76
451938,Molesworth Terrace,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
451938,Molesworth Terrace,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
451938,Molesworth Terrace,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.87
451938,Molesworth Terrace,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.01
451938,Molesworth Terrace,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.33
451938,Molesworth Terrace,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
451938,Molesworth Terrace,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.6
451938,Molesworth Terrace,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.2
451938,Molesworth Terrace,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.6
451938,Molesworth Terrace,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,15.9
451938,Molesworth Terrace,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
451938,Molesworth Terrace,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
451938,Molesworth Terrace,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
451938,Molesworth Terrace,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
451938,Molesworth Terrace,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
451938,Molesworth Terrace,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
451938,Molesworth Terrace,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
451938,Molesworth Terrace,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.88
451938,Molesworth Terrace,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.94
451938,Molesworth Terrace,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.33
451938,Molesworth Terrace,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
451938,Molesworth Terrace,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
451938,Molesworth Terrace,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
451938,Molesworth Terrace,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
451938,Molesworth Terrace,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
451938,Molesworth Terrace,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
451938,Molesworth Terrace,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
451938,Molesworth Terrace,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
451938,Molesworth Terrace,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.15
451938,Molesworth Terrace,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.03
451938,Molesworth Terrace,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,73.1
451938,Molesworth Terrace,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
451938,Molesworth Terrace,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.6
451938,Molesworth Terrace,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
451938,Molesworth Terrace,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
451938,Molesworth Terrace,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
451938,Molesworth Terrace,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
451938,Molesworth Terrace,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.43
451938,Molesworth Terrace,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.96
451938,Molesworth Terrace,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.52
451938,Molesworth Terrace,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
451938,Molesworth Terrace,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.4
451938,Molesworth Terrace,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.6
451938,Molesworth Terrace,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
451938,Molesworth Terrace,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,15.9
451938,Molesworth Terrace,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
451938,Molesworth Terrace,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
451938,Molesworth Terrace,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
451938,Molesworth Terrace,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
451938,Molesworth Terrace,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
451938,Molesworth Terrace,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
451938,Molesworth Terrace,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
451938,Molesworth Terrace,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
451938,Molesworth Terrace,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.76
451938,Molesworth Terrace,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,54.11
451938,Molesworth Terrace,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.55
451938,Molesworth Terrace,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
451938,Molesworth Terrace,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
451938,Molesworth Terrace,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
451938,Molesworth Terrace,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
451938,Molesworth Terrace,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
451938,Molesworth Terrace,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
451938,Molesworth Terrace,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
451938,Molesworth Terrace,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.27
451938,Molesworth Terrace,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.86
451938,Molesworth Terrace,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.68
451938,Molesworth Terrace,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
451938,Molesworth Terrace,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
451938,Molesworth Terrace,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.5
451938,Molesworth Terrace,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
451938,Molesworth Terrace,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.93
451938,Molesworth Terrace,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
451938,Molesworth Terrace,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
451938,Molesworth Terrace,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.45
451938,Molesworth Terrace,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.08
451938,Molesworth Terrace,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.46
451938,Molesworth Terrace,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
451938,Molesworth Terrace,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.6
451938,Molesworth Terrace,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.7
451938,Molesworth Terrace,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.8
451938,Molesworth Terrace,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,15.9
451938,Molesworth Terrace,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
451938,Molesworth Terrace,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
451938,Molesworth Terrace,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
451938,Molesworth Terrace,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
451938,Molesworth Terrace,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
451938,Molesworth Terrace,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
451938,Molesworth Terrace,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
451938,Molesworth Terrace,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.72
451938,Molesworth Terrace,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.94
451938,Molesworth Terrace,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.15
451938,Molesworth Terrace,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
451938,Molesworth Terrace,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
451938,Molesworth Terrace,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
451938,Molesworth Terrace,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
451938,Molesworth Terrace,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
451938,Molesworth Terrace,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
451938,Molesworth Terrace,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
451938,Molesworth Terrace,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
451938,Molesworth Terrace,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.87
451938,Molesworth Terrace,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.8
451938,Molesworth Terrace,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.4
451938,Molesworth Terrace,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
451938,Molesworth Terrace,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.3
451938,Molesworth Terrace,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
451938,Molesworth Terrace,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.73
451938,Molesworth Terrace,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
451938,Molesworth Terrace,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
451938,Molesworth Terrace,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.74
451938,Molesworth Terrace,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.31
451938,Molesworth Terrace,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.19
451938,Molesworth Terrace,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
451938,Molesworth Terrace,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.2
451938,Molesworth Terrace,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.9
451938,Molesworth Terrace,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.6
451938,Molesworth Terrace,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,15.9
451938,Molesworth Terrace,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
451938,Molesworth Terrace,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
451938,Molesworth Terrace,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
451938,Molesworth Terrace,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
451938,Molesworth Terrace,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
451938,Molesworth Terrace,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
451938,Molesworth Terrace,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
