Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.21
451938,Molesworth Terrace,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.18
451938,Molesworth Terrace,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.99
451938,Molesworth Terrace,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
451938,Molesworth Terrace,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
451938,Molesworth Terrace,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
451938,Molesworth Terrace,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
451938,Molesworth Terrace,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
451938,Molesworth Terrace,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
451938,Molesworth Terrace,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
451938,Molesworth Terrace,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.05
451938,Molesworth Terrace,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.97
451938,Molesworth Terrace,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
451938,Molesworth Terrace,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
451938,Molesworth Terrace,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.0
451938,Molesworth Terrace,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
451938,Molesworth Terrace,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
451938,Molesworth Terrace,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
451938,Molesworth Terrace,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
451938,Molesworth Terrace,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,35.17
451938,Molesworth Terrace,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.0
451938,Molesworth Terrace,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.01
451938,Molesworth Terrace,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
451938,Molesworth Terrace,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.1
451938,Molesworth Terrace,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.4
451938,Molesworth Terrace,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.3
451938,Molesworth Terrace,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,15.9
451938,Molesworth Terrace,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
451938,Molesworth Terrace,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
451938,Molesworth Terrace,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
451938,Molesworth Terrace,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
451938,Molesworth Terrace,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
451938,Molesworth Terrace,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
451938,Molesworth Terrace,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
451938,Molesworth Terrace,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
451938,Molesworth Terrace,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.9
451938,Molesworth Terrace,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.05
451938,Molesworth Terrace,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.98
451938,Molesworth Terrace,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
451938,Molesworth Terrace,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
451938,Molesworth Terrace,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
451938,Molesworth Terrace,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
451938,Molesworth Terrace,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
451938,Molesworth Terrace,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
451938,Molesworth Terrace,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
451938,Molesworth Terrace,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.74
451938,Molesworth Terrace,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.11
451938,Molesworth Terrace,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
451938,Molesworth Terrace,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
451938,Molesworth Terrace,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.7
451938,Molesworth Terrace,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
451938,Molesworth Terrace,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
451938,Molesworth Terrace,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
451938,Molesworth Terrace,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
451938,Molesworth Terrace,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.27
451938,Molesworth Terrace,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.26
451938,Molesworth Terrace,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.88
451938,Molesworth Terrace,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
451938,Molesworth Terrace,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.9
451938,Molesworth Terrace,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.9
451938,Molesworth Terrace,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.2
451938,Molesworth Terrace,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,15.9
451938,Molesworth Terrace,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
451938,Molesworth Terrace,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
451938,Molesworth Terrace,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
451938,Molesworth Terrace,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
451938,Molesworth Terrace,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
451938,Molesworth Terrace,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
451938,Molesworth Terrace,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
451938,Molesworth Terrace,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.31
451938,Molesworth Terrace,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
451938,Molesworth Terrace,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
451938,Molesworth Terrace,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
451938,Molesworth Terrace,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
451938,Molesworth Terrace,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
451938,Molesworth Terrace,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
451938,Molesworth Terrace,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
451938,Molesworth Terrace,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
451938,Molesworth Terrace,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
451938,Molesworth Terrace,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
451938,Molesworth Terrace,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.97
451938,Molesworth Terrace,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.58
451938,Molesworth Terrace,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
451938,Molesworth Terrace,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
451938,Molesworth Terrace,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.4
451938,Molesworth Terrace,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
451938,Molesworth Terrace,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
451938,Molesworth Terrace,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
451938,Molesworth Terrace,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
451938,Molesworth Terrace,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.12
451938,Molesworth Terrace,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.42
451938,Molesworth Terrace,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.42
451938,Molesworth Terrace,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
451938,Molesworth Terrace,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.0
451938,Molesworth Terrace,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.0
451938,Molesworth Terrace,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.6
451938,Molesworth Terrace,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,15.9
451938,Molesworth Terrace,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
451938,Molesworth Terrace,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
451938,Molesworth Terrace,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
451938,Molesworth Terrace,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
451938,Molesworth Terrace,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
451938,Molesworth Terrace,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
451938,Molesworth Terrace,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
451938,Molesworth Terrace,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.63
451938,Molesworth Terrace,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.39
451938,Molesworth Terrace,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
451938,Molesworth Terrace,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
451938,Molesworth Terrace,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
451938,Molesworth Terrace,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
451938,Molesworth Terrace,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
451938,Molesworth Terrace,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
451938,Molesworth Terrace,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
451938,Molesworth Terrace,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
451938,Molesworth Terrace,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.57
451938,Molesworth Terrace,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.72
451938,Molesworth Terrace,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,88.8
451938,Molesworth Terrace,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
451938,Molesworth Terrace,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.8
451938,Molesworth Terrace,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
451938,Molesworth Terrace,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
451938,Molesworth Terrace,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
451938,Molesworth Terrace,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
451938,Molesworth Terrace,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.59
451938,Molesworth Terrace,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.06
451938,Molesworth Terrace,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.83
451938,Molesworth Terrace,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
451938,Molesworth Terrace,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.4
451938,Molesworth Terrace,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.1
451938,Molesworth Terrace,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.2
451938,Molesworth Terrace,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,15.9
451938,Molesworth Terrace,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
451938,Molesworth Terrace,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
451938,Molesworth Terrace,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
451938,Molesworth Terrace,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
451938,Molesworth Terrace,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
451938,Molesworth Terrace,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
451938,Molesworth Terrace,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
451938,Molesworth Terrace,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.45
451938,Molesworth Terrace,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,55.63
451938,Molesworth Terrace,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.56
451938,Molesworth Terrace,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
451938,Molesworth Terrace,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
451938,Molesworth Terrace,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
451938,Molesworth Terrace,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
451938,Molesworth Terrace,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
451938,Molesworth Terrace,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
451938,Molesworth Terrace,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
451938,Molesworth Terrace,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
451938,Molesworth Terrace,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.98
451938,Molesworth Terrace,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.5
451938,Molesworth Terrace,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,70.4
451938,Molesworth Terrace,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
451938,Molesworth Terrace,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.0
451938,Molesworth Terrace,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.7
451938,Molesworth Terrace,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
451938,Molesworth Terrace,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
451938,Molesworth Terrace,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
451938,Molesworth Terrace,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.32
451938,Molesworth Terrace,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.83
451938,Molesworth Terrace,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.38
451938,Molesworth Terrace,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
451938,Molesworth Terrace,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.4
451938,Molesworth Terrace,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.7
451938,Molesworth Terrace,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.9
451938,Molesworth Terrace,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,15.9
451938,Molesworth Terrace,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
451938,Molesworth Terrace,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
451938,Molesworth Terrace,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
451938,Molesworth Terrace,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
451938,Molesworth Terrace,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
451938,Molesworth Terrace,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
451938,Molesworth Terrace,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
451938,Molesworth Terrace,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
451938,Molesworth Terrace,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.25
451938,Molesworth Terrace,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.81
451938,Molesworth Terrace,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.87
451938,Molesworth Terrace,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
451938,Molesworth Terrace,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
451938,Molesworth Terrace,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
451938,Molesworth Terrace,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
451938,Molesworth Terrace,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
451938,Molesworth Terrace,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
451938,Molesworth Terrace,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
451938,Molesworth Terrace,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
451938,Molesworth Terrace,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.31
451938,Molesworth Terrace,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.03
451938,Molesworth Terrace,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
451938,Molesworth Terrace,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
451938,Molesworth Terrace,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.3
451938,Molesworth Terrace,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
451938,Molesworth Terrace,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
451938,Molesworth Terrace,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
451938,Molesworth Terrace,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
451938,Molesworth Terrace,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.85
451938,Molesworth Terrace,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.76
451938,Molesworth Terrace,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.37
451938,Molesworth Terrace,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
451938,Molesworth Terrace,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.1
451938,Molesworth Terrace,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.1
451938,Molesworth Terrace,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.2
451938,Molesworth Terrace,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,16.0
451938,Molesworth Terrace,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
451938,Molesworth Terrace,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
451938,Molesworth Terrace,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
451938,Molesworth Terrace,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
451938,Molesworth Terrace,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
451938,Molesworth Terrace,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
451938,Molesworth Terrace,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
451938,Molesworth Terrace,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
451938,Molesworth Terrace,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
451938,Molesworth Terrace,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.07
451938,Molesworth Terrace,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.4
451938,Molesworth Terrace,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
451938,Molesworth Terrace,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
451938,Molesworth Terrace,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
451938,Molesworth Terrace,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
451938,Molesworth Terrace,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
451938,Molesworth Terrace,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
451938,Molesworth Terrace,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
451938,Molesworth Terrace,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
451938,Molesworth Terrace,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.71
451938,Molesworth Terrace,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.47
451938,Molesworth Terrace,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
451938,Molesworth Terrace,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
451938,Molesworth Terrace,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.3
451938,Molesworth Terrace,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
451938,Molesworth Terrace,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
451938,Molesworth Terrace,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
451938,Molesworth Terrace,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
451938,Molesworth Terrace,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.09
451938,Molesworth Terrace,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.89
451938,Molesworth Terrace,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.1
451938,Molesworth Terrace,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
451938,Molesworth Terrace,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.8
451938,Molesworth Terrace,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.8
451938,Molesworth Terrace,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.9
451938,Molesworth Terrace,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,16.0
451938,Molesworth Terrace,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
451938,Molesworth Terrace,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
451938,Molesworth Terrace,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
451938,Molesworth Terrace,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
451938,Molesworth Terrace,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
451938,Molesworth Terrace,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
451938,Molesworth Terrace,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
451938,Molesworth Terrace,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
451938,Molesworth Terrace,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
451938,Molesworth Terrace,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.74
451938,Molesworth Terrace,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,52.6
451938,Molesworth Terrace,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.57
451938,Molesworth Terrace,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
451938,Molesworth Terrace,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
451938,Molesworth Terrace,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
451938,Molesworth Terrace,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
451938,Molesworth Terrace,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
451938,Molesworth Terrace,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
451938,Molesworth Terrace,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
451938,Molesworth Terrace,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.16
451938,Molesworth Terrace,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.27
451938,Molesworth Terrace,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
451938,Molesworth Terrace,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
451938,Molesworth Terrace,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.8
451938,Molesworth Terrace,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
451938,Molesworth Terrace,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
451938,Molesworth Terrace,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
451938,Molesworth Terrace,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.37
451938,Molesworth Terrace,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.7
451938,Molesworth Terrace,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.19
451938,Molesworth Terrace,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.92
451938,Molesworth Terrace,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.5
451938,Molesworth Terrace,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.9
451938,Molesworth Terrace,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
451938,Molesworth Terrace,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.9
451938,Molesworth Terrace,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,16.0
451938,Molesworth Terrace,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
451938,Molesworth Terrace,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
451938,Molesworth Terrace,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
451938,Molesworth Terrace,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
451938,Molesworth Terrace,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
451938,Molesworth Terrace,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
451938,Molesworth Terrace,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
451938,Molesworth Terrace,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
451938,Molesworth Terrace,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.36
451938,Molesworth Terrace,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.35
451938,Molesworth Terrace,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.18
451938,Molesworth Terrace,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
451938,Molesworth Terrace,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
451938,Molesworth Terrace,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
451938,Molesworth Terrace,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
451938,Molesworth Terrace,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
451938,Molesworth Terrace,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
451938,Molesworth Terrace,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
451938,Molesworth Terrace,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
451938,Molesworth Terrace,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.03
451938,Molesworth Terrace,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.34
451938,Molesworth Terrace,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
451938,Molesworth Terrace,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
451938,Molesworth Terrace,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.9
451938,Molesworth Terrace,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
451938,Molesworth Terrace,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
451938,Molesworth Terrace,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
451938,Molesworth Terrace,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
451938,Molesworth Terrace,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.04
451938,Molesworth Terrace,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.79
451938,Molesworth Terrace,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.26
451938,Molesworth Terrace,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
451938,Molesworth Terrace,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.9
451938,Molesworth Terrace,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
451938,Molesworth Terrace,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.7
451938,Molesworth Terrace,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,16.0
451938,Molesworth Terrace,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
451938,Molesworth Terrace,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
451938,Molesworth Terrace,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
451938,Molesworth Terrace,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
451938,Molesworth Terrace,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
451938,Molesworth Terrace,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
451938,Molesworth Terrace,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
451938,Molesworth Terrace,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
451938,Molesworth Terrace,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.87
451938,Molesworth Terrace,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.82
451938,Molesworth Terrace,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.6
451938,Molesworth Terrace,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
451938,Molesworth Terrace,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
451938,Molesworth Terrace,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
451938,Molesworth Terrace,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
451938,Molesworth Terrace,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
451938,Molesworth Terrace,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
451938,Molesworth Terrace,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
451938,Molesworth Terrace,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
451938,Molesworth Terrace,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.64
451938,Molesworth Terrace,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.44
451938,Molesworth Terrace,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.2
451938,Molesworth Terrace,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
451938,Molesworth Terrace,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.6
451938,Molesworth Terrace,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
451938,Molesworth Terrace,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.77
451938,Molesworth Terrace,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
451938,Molesworth Terrace,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
451938,Molesworth Terrace,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.19
451938,Molesworth Terrace,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.56
451938,Molesworth Terrace,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.44
451938,Molesworth Terrace,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
451938,Molesworth Terrace,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
451938,Molesworth Terrace,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
451938,Molesworth Terrace,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.4
451938,Molesworth Terrace,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,16.0
451938,Molesworth Terrace,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
451938,Molesworth Terrace,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
451938,Molesworth Terrace,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
451938,Molesworth Terrace,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
451938,Molesworth Terrace,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
451938,Molesworth Terrace,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
451938,Molesworth Terrace,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
451938,Molesworth Terrace,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
451938,Molesworth Terrace,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
451938,Molesworth Terrace,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.38
451938,Molesworth Terrace,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.2
451938,Molesworth Terrace,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.88
451938,Molesworth Terrace,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
451938,Molesworth Terrace,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
451938,Molesworth Terrace,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
451938,Molesworth Terrace,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
451938,Molesworth Terrace,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
451938,Molesworth Terrace,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
451938,Molesworth Terrace,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
451938,Molesworth Terrace,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.55
451938,Molesworth Terrace,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.69
451938,Molesworth Terrace,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,74.8
451938,Molesworth Terrace,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
451938,Molesworth Terrace,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.1
451938,Molesworth Terrace,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
451938,Molesworth Terrace,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
451938,Molesworth Terrace,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
451938,Molesworth Terrace,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
451938,Molesworth Terrace,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.14
451938,Molesworth Terrace,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.18
451938,Molesworth Terrace,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.24
451938,Molesworth Terrace,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
451938,Molesworth Terrace,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.7
451938,Molesworth Terrace,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.5
451938,Molesworth Terrace,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.6
451938,Molesworth Terrace,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,16.0
451938,Molesworth Terrace,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
451938,Molesworth Terrace,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
451938,Molesworth Terrace,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
451938,Molesworth Terrace,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
451938,Molesworth Terrace,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
451938,Molesworth Terrace,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
451938,Molesworth Terrace,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
451938,Molesworth Terrace,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
451938,Molesworth Terrace,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
451938,Molesworth Terrace,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.15
451938,Molesworth Terrace,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,53.73
451938,Molesworth Terrace,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.93
451938,Molesworth Terrace,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
451938,Molesworth Terrace,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
451938,Molesworth Terrace,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
451938,Molesworth Terrace,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
451938,Molesworth Terrace,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
451938,Molesworth Terrace,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
451938,Molesworth Terrace,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.58
451938,Molesworth Terrace,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.55
451938,Molesworth Terrace,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.74
451938,Molesworth Terrace,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
451938,Molesworth Terrace,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
451938,Molesworth Terrace,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.3
451938,Molesworth Terrace,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
451938,Molesworth Terrace,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
451938,Molesworth Terrace,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
451938,Molesworth Terrace,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
451938,Molesworth Terrace,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.36
451938,Molesworth Terrace,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.21
451938,Molesworth Terrace,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.77
451938,Molesworth Terrace,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
451938,Molesworth Terrace,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.5
451938,Molesworth Terrace,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.7
451938,Molesworth Terrace,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.3
451938,Molesworth Terrace,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,16.0
451938,Molesworth Terrace,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
451938,Molesworth Terrace,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
451938,Molesworth Terrace,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
451938,Molesworth Terrace,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
451938,Molesworth Terrace,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
451938,Molesworth Terrace,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
451938,Molesworth Terrace,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
451938,Molesworth Terrace,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
451938,Molesworth Terrace,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
451938,Molesworth Terrace,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.94
451938,Molesworth Terrace,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,48.76
451938,Molesworth Terrace,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.52
451938,Molesworth Terrace,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
451938,Molesworth Terrace,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
451938,Molesworth Terrace,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
451938,Molesworth Terrace,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
451938,Molesworth Terrace,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
451938,Molesworth Terrace,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
451938,Molesworth Terrace,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
451938,Molesworth Terrace,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
451938,Molesworth Terrace,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.81
451938,Molesworth Terrace,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.65
451938,Molesworth Terrace,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,71.8
451938,Molesworth Terrace,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
451938,Molesworth Terrace,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.6
451938,Molesworth Terrace,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
451938,Molesworth Terrace,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
451938,Molesworth Terrace,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
451938,Molesworth Terrace,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
451938,Molesworth Terrace,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.1
451938,Molesworth Terrace,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.36
451938,Molesworth Terrace,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.97
451938,Molesworth Terrace,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
451938,Molesworth Terrace,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.8
451938,Molesworth Terrace,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.3
451938,Molesworth Terrace,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.2
451938,Molesworth Terrace,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,16.0
451938,Molesworth Terrace,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
451938,Molesworth Terrace,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
451938,Molesworth Terrace,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
451938,Molesworth Terrace,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
451938,Molesworth Terrace,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
451938,Molesworth Terrace,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
451938,Molesworth Terrace,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
451938,Molesworth Terrace,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451938,Molesworth Terrace,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
451938,Molesworth Terrace,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.37
451938,Molesworth Terrace,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,55.17
451938,Molesworth Terrace,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.61
451938,Molesworth Terrace,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
451938,Molesworth Terrace,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
451938,Molesworth Terrace,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
451938,Molesworth Terrace,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
451938,Molesworth Terrace,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
451938,Molesworth Terrace,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
451938,Molesworth Terrace,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
451938,Molesworth Terrace,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
451938,Molesworth Terrace,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.76
451938,Molesworth Terrace,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.3
451938,Molesworth Terrace,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.0
451938,Molesworth Terrace,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
451938,Molesworth Terrace,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.3
451938,Molesworth Terrace,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.2
451938,Molesworth Terrace,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
451938,Molesworth Terrace,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
451938,Molesworth Terrace,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
451938,Molesworth Terrace,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.22
451938,Molesworth Terrace,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.6
451938,Molesworth Terrace,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,32.18
451938,Molesworth Terrace,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
451938,Molesworth Terrace,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.7
451938,Molesworth Terrace,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.8
451938,Molesworth Terrace,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.2
451938,Molesworth Terrace,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,16.0
451938,Molesworth Terrace,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
451938,Molesworth Terrace,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
451938,Molesworth Terrace,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
451938,Molesworth Terrace,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
451938,Molesworth Terrace,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
451938,Molesworth Terrace,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
451938,Molesworth Terrace,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
451938,Molesworth Terrace,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
451938,Molesworth Terrace,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
451938,Molesworth Terrace,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.85
451938,Molesworth Terrace,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,53.36
451938,Molesworth Terrace,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.49
451938,Molesworth Terrace,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
451938,Molesworth Terrace,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
451938,Molesworth Terrace,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
