Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
451938,Molesworth Terrace,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
451938,Molesworth Terrace,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
451938,Molesworth Terrace,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
451938,Molesworth Terrace,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.46
451938,Molesworth Terrace,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.66
451938,Molesworth Terrace,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,78.1
451938,Molesworth Terrace,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
451938,Molesworth Terrace,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.6
451938,Molesworth Terrace,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
451938,Molesworth Terrace,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
451938,Molesworth Terrace,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
451938,Molesworth Terrace,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
451938,Molesworth Terrace,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.94
451938,Molesworth Terrace,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.43
451938,Molesworth Terrace,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.72
451938,Molesworth Terrace,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
451938,Molesworth Terrace,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.7
451938,Molesworth Terrace,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.4
451938,Molesworth Terrace,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.6
451938,Molesworth Terrace,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,16.1
451938,Molesworth Terrace,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
451938,Molesworth Terrace,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
451938,Molesworth Terrace,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
451938,Molesworth Terrace,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
451938,Molesworth Terrace,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
451938,Molesworth Terrace,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
451938,Molesworth Terrace,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
451938,Molesworth Terrace,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
451938,Molesworth Terrace,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
451938,Molesworth Terrace,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.58
451938,Molesworth Terrace,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,58.89
451938,Molesworth Terrace,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.37
451938,Molesworth Terrace,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
451938,Molesworth Terrace,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
451938,Molesworth Terrace,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
451938,Molesworth Terrace,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
451938,Molesworth Terrace,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
451938,Molesworth Terrace,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
451938,Molesworth Terrace,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.58
451938,Molesworth Terrace,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.12
451938,Molesworth Terrace,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.74
451938,Molesworth Terrace,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
451938,Molesworth Terrace,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
451938,Molesworth Terrace,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.1
451938,Molesworth Terrace,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
451938,Molesworth Terrace,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
451938,Molesworth Terrace,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
451938,Molesworth Terrace,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
451938,Molesworth Terrace,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.41
451938,Molesworth Terrace,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,36.3
451938,Molesworth Terrace,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.34
451938,Molesworth Terrace,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
451938,Molesworth Terrace,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.1
451938,Molesworth Terrace,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.9
451938,Molesworth Terrace,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.7
451938,Molesworth Terrace,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,16.1
451938,Molesworth Terrace,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
451938,Molesworth Terrace,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
451938,Molesworth Terrace,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
451938,Molesworth Terrace,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
451938,Molesworth Terrace,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
451938,Molesworth Terrace,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
451938,Molesworth Terrace,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
451938,Molesworth Terrace,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
451938,Molesworth Terrace,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
451938,Molesworth Terrace,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.98
451938,Molesworth Terrace,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,66.41
451938,Molesworth Terrace,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.08
451938,Molesworth Terrace,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
451938,Molesworth Terrace,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
451938,Molesworth Terrace,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
451938,Molesworth Terrace,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
451938,Molesworth Terrace,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
451938,Molesworth Terrace,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
451938,Molesworth Terrace,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
451938,Molesworth Terrace,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
451938,Molesworth Terrace,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.17
451938,Molesworth Terrace,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.94
451938,Molesworth Terrace,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
451938,Molesworth Terrace,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
451938,Molesworth Terrace,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.1
451938,Molesworth Terrace,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
451938,Molesworth Terrace,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
451938,Molesworth Terrace,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
451938,Molesworth Terrace,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
451938,Molesworth Terrace,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,42.06
451938,Molesworth Terrace,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.79
451938,Molesworth Terrace,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.31
451938,Molesworth Terrace,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,79.2
451938,Molesworth Terrace,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.4
451938,Molesworth Terrace,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.1
451938,Molesworth Terrace,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.1
451938,Molesworth Terrace,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,16.2
451938,Molesworth Terrace,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
451938,Molesworth Terrace,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
451938,Molesworth Terrace,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
451938,Molesworth Terrace,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
451938,Molesworth Terrace,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
451938,Molesworth Terrace,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
451938,Molesworth Terrace,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
451938,Molesworth Terrace,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
451938,Molesworth Terrace,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
451938,Molesworth Terrace,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,52.12
451938,Molesworth Terrace,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,55.96
451938,Molesworth Terrace,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.25
451938,Molesworth Terrace,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
451938,Molesworth Terrace,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
451938,Molesworth Terrace,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
451938,Molesworth Terrace,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
451938,Molesworth Terrace,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
451938,Molesworth Terrace,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
451938,Molesworth Terrace,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
451938,Molesworth Terrace,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
451938,Molesworth Terrace,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,33.1
451938,Molesworth Terrace,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.04
451938,Molesworth Terrace,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,81.9
451938,Molesworth Terrace,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
451938,Molesworth Terrace,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.2
451938,Molesworth Terrace,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
451938,Molesworth Terrace,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
451938,Molesworth Terrace,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
451938,Molesworth Terrace,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
451938,Molesworth Terrace,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.49
451938,Molesworth Terrace,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.07
451938,Molesworth Terrace,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.25
451938,Molesworth Terrace,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
451938,Molesworth Terrace,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.3
451938,Molesworth Terrace,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.0
451938,Molesworth Terrace,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.5
451938,Molesworth Terrace,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,16.3
451938,Molesworth Terrace,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
451938,Molesworth Terrace,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
451938,Molesworth Terrace,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
451938,Molesworth Terrace,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
451938,Molesworth Terrace,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
451938,Molesworth Terrace,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
451938,Molesworth Terrace,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
451938,Molesworth Terrace,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
451938,Molesworth Terrace,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
451938,Molesworth Terrace,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.48
451938,Molesworth Terrace,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,56.16
451938,Molesworth Terrace,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.28
451938,Molesworth Terrace,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
451938,Molesworth Terrace,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
451938,Molesworth Terrace,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
451938,Molesworth Terrace,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
451938,Molesworth Terrace,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
451938,Molesworth Terrace,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
451938,Molesworth Terrace,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
451938,Molesworth Terrace,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
451938,Molesworth Terrace,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.0
451938,Molesworth Terrace,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.53
451938,Molesworth Terrace,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,68.7
451938,Molesworth Terrace,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
451938,Molesworth Terrace,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.7
451938,Molesworth Terrace,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
451938,Molesworth Terrace,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
451938,Molesworth Terrace,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
451938,Molesworth Terrace,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
451938,Molesworth Terrace,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.75
451938,Molesworth Terrace,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.47
451938,Molesworth Terrace,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.36
451938,Molesworth Terrace,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
451938,Molesworth Terrace,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.6
451938,Molesworth Terrace,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.1
451938,Molesworth Terrace,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.7
451938,Molesworth Terrace,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,16.3
451938,Molesworth Terrace,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
451938,Molesworth Terrace,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
451938,Molesworth Terrace,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
451938,Molesworth Terrace,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
451938,Molesworth Terrace,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
451938,Molesworth Terrace,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
451938,Molesworth Terrace,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
451938,Molesworth Terrace,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
451938,Molesworth Terrace,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
451938,Molesworth Terrace,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.55
451938,Molesworth Terrace,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,55.47
451938,Molesworth Terrace,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.89
451938,Molesworth Terrace,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
451938,Molesworth Terrace,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
451938,Molesworth Terrace,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
451938,Molesworth Terrace,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
451938,Molesworth Terrace,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
451938,Molesworth Terrace,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
451938,Molesworth Terrace,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
451938,Molesworth Terrace,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
451938,Molesworth Terrace,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.01
451938,Molesworth Terrace,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.62
451938,Molesworth Terrace,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
451938,Molesworth Terrace,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
451938,Molesworth Terrace,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.5
451938,Molesworth Terrace,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
451938,Molesworth Terrace,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
451938,Molesworth Terrace,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
451938,Molesworth Terrace,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
451938,Molesworth Terrace,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,36.17
451938,Molesworth Terrace,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.48
451938,Molesworth Terrace,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.27
451938,Molesworth Terrace,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
451938,Molesworth Terrace,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.8
451938,Molesworth Terrace,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.1
451938,Molesworth Terrace,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.0
451938,Molesworth Terrace,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,16.3
451938,Molesworth Terrace,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
451938,Molesworth Terrace,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
451938,Molesworth Terrace,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
451938,Molesworth Terrace,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
451938,Molesworth Terrace,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
451938,Molesworth Terrace,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
451938,Molesworth Terrace,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
451938,Molesworth Terrace,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
451938,Molesworth Terrace,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.23
451938,Molesworth Terrace,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,52.5
451938,Molesworth Terrace,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.9
451938,Molesworth Terrace,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
451938,Molesworth Terrace,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
451938,Molesworth Terrace,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
451938,Molesworth Terrace,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
451938,Molesworth Terrace,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
451938,Molesworth Terrace,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
451938,Molesworth Terrace,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
451938,Molesworth Terrace,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
451938,Molesworth Terrace,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.76
451938,Molesworth Terrace,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.02
451938,Molesworth Terrace,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
451938,Molesworth Terrace,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
451938,Molesworth Terrace,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.0
451938,Molesworth Terrace,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
451938,Molesworth Terrace,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
451938,Molesworth Terrace,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
451938,Molesworth Terrace,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
451938,Molesworth Terrace,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.56
451938,Molesworth Terrace,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.6
451938,Molesworth Terrace,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.25
451938,Molesworth Terrace,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
451938,Molesworth Terrace,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.4
451938,Molesworth Terrace,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.4
451938,Molesworth Terrace,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.5
451938,Molesworth Terrace,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,16.4
451938,Molesworth Terrace,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
451938,Molesworth Terrace,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
451938,Molesworth Terrace,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
451938,Molesworth Terrace,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
451938,Molesworth Terrace,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
451938,Molesworth Terrace,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
451938,Molesworth Terrace,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
451938,Molesworth Terrace,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.66
451938,Molesworth Terrace,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,55.36
451938,Molesworth Terrace,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,53.27
451938,Molesworth Terrace,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
451938,Molesworth Terrace,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
451938,Molesworth Terrace,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
451938,Molesworth Terrace,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
451938,Molesworth Terrace,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
451938,Molesworth Terrace,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
451938,Molesworth Terrace,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
451938,Molesworth Terrace,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.66
451938,Molesworth Terrace,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.15
451938,Molesworth Terrace,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
451938,Molesworth Terrace,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
451938,Molesworth Terrace,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.3
451938,Molesworth Terrace,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.7
451938,Molesworth Terrace,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
451938,Molesworth Terrace,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
451938,Molesworth Terrace,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
451938,Molesworth Terrace,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,42.43
451938,Molesworth Terrace,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.83
451938,Molesworth Terrace,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,36.37
451938,Molesworth Terrace,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,79.9
451938,Molesworth Terrace,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.7
451938,Molesworth Terrace,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.9
451938,Molesworth Terrace,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.5
451938,Molesworth Terrace,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,16.4
451938,Molesworth Terrace,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
451938,Molesworth Terrace,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
451938,Molesworth Terrace,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
451938,Molesworth Terrace,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
451938,Molesworth Terrace,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
451938,Molesworth Terrace,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
451938,Molesworth Terrace,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
451938,Molesworth Terrace,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,50.26
451938,Molesworth Terrace,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,49.49
451938,Molesworth Terrace,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,59.53
451938,Molesworth Terrace,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
451938,Molesworth Terrace,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
451938,Molesworth Terrace,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
451938,Molesworth Terrace,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
451938,Molesworth Terrace,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
451938,Molesworth Terrace,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
451938,Molesworth Terrace,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.07
451938,Molesworth Terrace,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.01
451938,Molesworth Terrace,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.08
451938,Molesworth Terrace,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
451938,Molesworth Terrace,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
451938,Molesworth Terrace,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.5
451938,Molesworth Terrace,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
451938,Molesworth Terrace,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
451938,Molesworth Terrace,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
451938,Molesworth Terrace,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.53
451938,Molesworth Terrace,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,43.93
451938,Molesworth Terrace,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.51
451938,Molesworth Terrace,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.81
451938,Molesworth Terrace,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,87.8
451938,Molesworth Terrace,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.1
451938,Molesworth Terrace,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.9
451938,Molesworth Terrace,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.1
451938,Molesworth Terrace,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,16.4
451938,Molesworth Terrace,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
451938,Molesworth Terrace,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
451938,Molesworth Terrace,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
451938,Molesworth Terrace,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
451938,Molesworth Terrace,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
451938,Molesworth Terrace,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
451938,Molesworth Terrace,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
451938,Molesworth Terrace,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
451938,Molesworth Terrace,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
451938,Molesworth Terrace,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
451938,Molesworth Terrace,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,51.53
451938,Molesworth Terrace,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.89
451938,Molesworth Terrace,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
451938,Molesworth Terrace,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
451938,Molesworth Terrace,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
451938,Molesworth Terrace,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
451938,Molesworth Terrace,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
451938,Molesworth Terrace,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
451938,Molesworth Terrace,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
451938,Molesworth Terrace,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
451938,Molesworth Terrace,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.71
451938,Molesworth Terrace,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.05
451938,Molesworth Terrace,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
451938,Molesworth Terrace,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
451938,Molesworth Terrace,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.5
451938,Molesworth Terrace,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
451938,Molesworth Terrace,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
451938,Molesworth Terrace,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
451938,Molesworth Terrace,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.11
451938,Molesworth Terrace,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,43.43
451938,Molesworth Terrace,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,33.21
451938,Molesworth Terrace,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.09
451938,Molesworth Terrace,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.5
451938,Molesworth Terrace,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.1
451938,Molesworth Terrace,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.7
451938,Molesworth Terrace,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.4
451938,Molesworth Terrace,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,16.4
451938,Molesworth Terrace,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
451938,Molesworth Terrace,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
451938,Molesworth Terrace,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
451938,Molesworth Terrace,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
451938,Molesworth Terrace,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
451938,Molesworth Terrace,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
451938,Molesworth Terrace,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
451938,Molesworth Terrace,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,53.47
451938,Molesworth Terrace,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,56.92
451938,Molesworth Terrace,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.14
451938,Molesworth Terrace,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
451938,Molesworth Terrace,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
451938,Molesworth Terrace,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
451938,Molesworth Terrace,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
451938,Molesworth Terrace,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
451938,Molesworth Terrace,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
451938,Molesworth Terrace,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
451938,Molesworth Terrace,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
451938,Molesworth Terrace,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.59
451938,Molesworth Terrace,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.54
451938,Molesworth Terrace,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
451938,Molesworth Terrace,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
451938,Molesworth Terrace,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.2
451938,Molesworth Terrace,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
451938,Molesworth Terrace,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
451938,Molesworth Terrace,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
451938,Molesworth Terrace,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
451938,Molesworth Terrace,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,50.93
451938,Molesworth Terrace,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,40.43
451938,Molesworth Terrace,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.17
451938,Molesworth Terrace,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,74.0
451938,Molesworth Terrace,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,210.7
451938,Molesworth Terrace,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,166.5
451938,Molesworth Terrace,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.0
451938,Molesworth Terrace,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,16.5
451938,Molesworth Terrace,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
451938,Molesworth Terrace,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
451938,Molesworth Terrace,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
451938,Molesworth Terrace,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
451938,Molesworth Terrace,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
451938,Molesworth Terrace,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
451938,Molesworth Terrace,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
451938,Molesworth Terrace,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
451938,Molesworth Terrace,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,62.43
451938,Molesworth Terrace,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,64.02
451938,Molesworth Terrace,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.72
451938,Molesworth Terrace,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
451938,Molesworth Terrace,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
451938,Molesworth Terrace,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
451938,Molesworth Terrace,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
451938,Molesworth Terrace,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
451938,Molesworth Terrace,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
451938,Molesworth Terrace,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
451938,Molesworth Terrace,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.97
451938,Molesworth Terrace,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.43
451938,Molesworth Terrace,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.88
451938,Molesworth Terrace,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
451938,Molesworth Terrace,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
451938,Molesworth Terrace,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.5
451938,Molesworth Terrace,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
451938,Molesworth Terrace,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
451938,Molesworth Terrace,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
451938,Molesworth Terrace,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
451938,Molesworth Terrace,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,43.93
451938,Molesworth Terrace,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,41.09
451938,Molesworth Terrace,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.36
451938,Molesworth Terrace,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
451938,Molesworth Terrace,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,182.9
451938,Molesworth Terrace,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,169.7
451938,Molesworth Terrace,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.4
451938,Molesworth Terrace,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,16.5
451938,Molesworth Terrace,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
451938,Molesworth Terrace,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
451938,Molesworth Terrace,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
451938,Molesworth Terrace,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
451938,Molesworth Terrace,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
451938,Molesworth Terrace,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
451938,Molesworth Terrace,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,59.89
451938,Molesworth Terrace,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,64.52
451938,Molesworth Terrace,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.24
451938,Molesworth Terrace,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
451938,Molesworth Terrace,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
451938,Molesworth Terrace,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
451938,Molesworth Terrace,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
451938,Molesworth Terrace,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
451938,Molesworth Terrace,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
451938,Molesworth Terrace,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
451938,Molesworth Terrace,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.21
451938,Molesworth Terrace,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.81
451938,Molesworth Terrace,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.49
451938,Molesworth Terrace,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
451938,Molesworth Terrace,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.7
451938,Molesworth Terrace,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
451938,Molesworth Terrace,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.4
451938,Molesworth Terrace,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
451938,Molesworth Terrace,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
451938,Molesworth Terrace,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.25
451938,Molesworth Terrace,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.0
451938,Molesworth Terrace,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.59
451938,Molesworth Terrace,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
451938,Molesworth Terrace,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.8
451938,Molesworth Terrace,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.2
451938,Molesworth Terrace,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.0
451938,Molesworth Terrace,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,16.5
451938,Molesworth Terrace,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
451938,Molesworth Terrace,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
451938,Molesworth Terrace,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
451938,Molesworth Terrace,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
451938,Molesworth Terrace,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
451938,Molesworth Terrace,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
451938,Molesworth Terrace,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
451938,Molesworth Terrace,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
451938,Molesworth Terrace,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,52.46
451938,Molesworth Terrace,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,48.82
451938,Molesworth Terrace,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,58.09
451938,Molesworth Terrace,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
451938,Molesworth Terrace,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
451938,Molesworth Terrace,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
451938,Molesworth Terrace,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
451938,Molesworth Terrace,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
451938,Molesworth Terrace,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
451938,Molesworth Terrace,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.3
451938,Molesworth Terrace,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.96
451938,Molesworth Terrace,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.92
451938,Molesworth Terrace,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
451938,Molesworth Terrace,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.9
451938,Molesworth Terrace,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
451938,Molesworth Terrace,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.6
451938,Molesworth Terrace,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
451938,Molesworth Terrace,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
451938,Molesworth Terrace,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
451938,Molesworth Terrace,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,36.03
451938,Molesworth Terrace,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,34.18
451938,Molesworth Terrace,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.16
451938,Molesworth Terrace,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
451938,Molesworth Terrace,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.9
451938,Molesworth Terrace,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.9
451938,Molesworth Terrace,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.1
451938,Molesworth Terrace,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,16.6
451938,Molesworth Terrace,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
451938,Molesworth Terrace,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
451938,Molesworth Terrace,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
451938,Molesworth Terrace,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
451938,Molesworth Terrace,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
451938,Molesworth Terrace,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
451938,Molesworth Terrace,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
451938,Molesworth Terrace,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,54.33
451938,Molesworth Terrace,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,53.14
451938,Molesworth Terrace,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,62.08
451938,Molesworth Terrace,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
451938,Molesworth Terrace,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
451938,Molesworth Terrace,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
451938,Molesworth Terrace,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
451938,Molesworth Terrace,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
451938,Molesworth Terrace,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
451938,Molesworth Terrace,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
451938,Molesworth Terrace,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.14
