Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.81
451938,Molesworth Terrace,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.8
451938,Molesworth Terrace,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
451938,Molesworth Terrace,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.1
451938,Molesworth Terrace,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.8
451938,Molesworth Terrace,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.6
451938,Molesworth Terrace,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
451938,Molesworth Terrace,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
451938,Molesworth Terrace,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,41.08
451938,Molesworth Terrace,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.78
451938,Molesworth Terrace,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,39.49
451938,Molesworth Terrace,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
451938,Molesworth Terrace,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.8
451938,Molesworth Terrace,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.4
451938,Molesworth Terrace,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.1
451938,Molesworth Terrace,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,16.6
451938,Molesworth Terrace,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
451938,Molesworth Terrace,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
451938,Molesworth Terrace,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
451938,Molesworth Terrace,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
451938,Molesworth Terrace,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
451938,Molesworth Terrace,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
451938,Molesworth Terrace,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,61.21
451938,Molesworth Terrace,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,54.59
451938,Molesworth Terrace,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,63.29
451938,Molesworth Terrace,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
451938,Molesworth Terrace,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
451938,Molesworth Terrace,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
451938,Molesworth Terrace,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
451938,Molesworth Terrace,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
451938,Molesworth Terrace,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
451938,Molesworth Terrace,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
451938,Molesworth Terrace,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.64
451938,Molesworth Terrace,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.65
451938,Molesworth Terrace,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.28
451938,Molesworth Terrace,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
451938,Molesworth Terrace,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
451938,Molesworth Terrace,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.8
451938,Molesworth Terrace,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.5
451938,Molesworth Terrace,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
451938,Molesworth Terrace,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
451938,Molesworth Terrace,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.37
451938,Molesworth Terrace,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,41.91
451938,Molesworth Terrace,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.71
451938,Molesworth Terrace,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,36.39
451938,Molesworth Terrace,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
451938,Molesworth Terrace,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.0
451938,Molesworth Terrace,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.6
451938,Molesworth Terrace,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.5
451938,Molesworth Terrace,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,16.7
451938,Molesworth Terrace,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
451938,Molesworth Terrace,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
451938,Molesworth Terrace,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
451938,Molesworth Terrace,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
451938,Molesworth Terrace,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
451938,Molesworth Terrace,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
451938,Molesworth Terrace,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
451938,Molesworth Terrace,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
451938,Molesworth Terrace,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,58.54
451938,Molesworth Terrace,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,49.36
451938,Molesworth Terrace,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,57.67
451938,Molesworth Terrace,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
451938,Molesworth Terrace,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
451938,Molesworth Terrace,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
451938,Molesworth Terrace,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
451938,Molesworth Terrace,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
451938,Molesworth Terrace,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
451938,Molesworth Terrace,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
451938,Molesworth Terrace,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
451938,Molesworth Terrace,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.57
451938,Molesworth Terrace,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.43
451938,Molesworth Terrace,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
451938,Molesworth Terrace,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
451938,Molesworth Terrace,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
451938,Molesworth Terrace,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.0
451938,Molesworth Terrace,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
451938,Molesworth Terrace,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
451938,Molesworth Terrace,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,43.73
451938,Molesworth Terrace,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.72
451938,Molesworth Terrace,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,41.04
451938,Molesworth Terrace,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.9
451938,Molesworth Terrace,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.9
451938,Molesworth Terrace,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.4
451938,Molesworth Terrace,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,170.2
451938,Molesworth Terrace,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,16.8
451938,Molesworth Terrace,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
451938,Molesworth Terrace,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
451938,Molesworth Terrace,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
451938,Molesworth Terrace,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
451938,Molesworth Terrace,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
451938,Molesworth Terrace,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
451938,Molesworth Terrace,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
451938,Molesworth Terrace,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
451938,Molesworth Terrace,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
451938,Molesworth Terrace,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,55.45
451938,Molesworth Terrace,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,47.28
451938,Molesworth Terrace,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,63.46
451938,Molesworth Terrace,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
451938,Molesworth Terrace,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
451938,Molesworth Terrace,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
451938,Molesworth Terrace,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
451938,Molesworth Terrace,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
451938,Molesworth Terrace,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
451938,Molesworth Terrace,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
451938,Molesworth Terrace,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
451938,Molesworth Terrace,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.01
451938,Molesworth Terrace,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.86
451938,Molesworth Terrace,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
451938,Molesworth Terrace,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
451938,Molesworth Terrace,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
451938,Molesworth Terrace,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
451938,Molesworth Terrace,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
451938,Molesworth Terrace,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
451938,Molesworth Terrace,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
451938,Molesworth Terrace,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,43.82
451938,Molesworth Terrace,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.35
451938,Molesworth Terrace,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,48.6
451938,Molesworth Terrace,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,84.3
451938,Molesworth Terrace,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.4
451938,Molesworth Terrace,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.9
451938,Molesworth Terrace,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,201.0
451938,Molesworth Terrace,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,16.8
451938,Molesworth Terrace,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
451938,Molesworth Terrace,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
451938,Molesworth Terrace,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
451938,Molesworth Terrace,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
451938,Molesworth Terrace,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
451938,Molesworth Terrace,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
451938,Molesworth Terrace,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
451938,Molesworth Terrace,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
451938,Molesworth Terrace,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,53.57
451938,Molesworth Terrace,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,43.36
451938,Molesworth Terrace,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,67.45
451938,Molesworth Terrace,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
451938,Molesworth Terrace,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
451938,Molesworth Terrace,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
451938,Molesworth Terrace,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
451938,Molesworth Terrace,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
451938,Molesworth Terrace,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
451938,Molesworth Terrace,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
451938,Molesworth Terrace,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
451938,Molesworth Terrace,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.42
451938,Molesworth Terrace,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.61
451938,Molesworth Terrace,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
451938,Molesworth Terrace,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
451938,Molesworth Terrace,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.7
451938,Molesworth Terrace,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.3
451938,Molesworth Terrace,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
451938,Molesworth Terrace,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
451938,Molesworth Terrace,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,47.62
451938,Molesworth Terrace,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.65
451938,Molesworth Terrace,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,40.55
451938,Molesworth Terrace,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,86.6
451938,Molesworth Terrace,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,195.9
451938,Molesworth Terrace,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.8
451938,Molesworth Terrace,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.0
451938,Molesworth Terrace,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,16.9
451938,Molesworth Terrace,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
451938,Molesworth Terrace,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
451938,Molesworth Terrace,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
451938,Molesworth Terrace,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
451938,Molesworth Terrace,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
451938,Molesworth Terrace,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
451938,Molesworth Terrace,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451938,Molesworth Terrace,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
451938,Molesworth Terrace,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,54.97
451938,Molesworth Terrace,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,44.06
451938,Molesworth Terrace,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,61.15
451938,Molesworth Terrace,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
451938,Molesworth Terrace,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
451938,Molesworth Terrace,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
451938,Molesworth Terrace,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
451938,Molesworth Terrace,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
451938,Molesworth Terrace,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
451938,Molesworth Terrace,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
451938,Molesworth Terrace,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
451938,Molesworth Terrace,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.52
451938,Molesworth Terrace,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.41
451938,Molesworth Terrace,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.0
451938,Molesworth Terrace,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
451938,Molesworth Terrace,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
451938,Molesworth Terrace,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.3
451938,Molesworth Terrace,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
451938,Molesworth Terrace,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
451938,Molesworth Terrace,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.67
451938,Molesworth Terrace,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,47.52
451938,Molesworth Terrace,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.85
451938,Molesworth Terrace,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,40.92
451938,Molesworth Terrace,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,86.9
451938,Molesworth Terrace,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,194.8
451938,Molesworth Terrace,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.9
451938,Molesworth Terrace,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,169.0
451938,Molesworth Terrace,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,17.0
451938,Molesworth Terrace,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
451938,Molesworth Terrace,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
451938,Molesworth Terrace,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
451938,Molesworth Terrace,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
451938,Molesworth Terrace,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
451938,Molesworth Terrace,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
451938,Molesworth Terrace,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,54.8
451938,Molesworth Terrace,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,40.37
451938,Molesworth Terrace,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,68.33
451938,Molesworth Terrace,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
451938,Molesworth Terrace,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
451938,Molesworth Terrace,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
451938,Molesworth Terrace,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
451938,Molesworth Terrace,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
451938,Molesworth Terrace,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
451938,Molesworth Terrace,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
451938,Molesworth Terrace,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
451938,Molesworth Terrace,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.14
451938,Molesworth Terrace,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.75
451938,Molesworth Terrace,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.3
451938,Molesworth Terrace,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
451938,Molesworth Terrace,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
451938,Molesworth Terrace,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.1
451938,Molesworth Terrace,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
451938,Molesworth Terrace,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
451938,Molesworth Terrace,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
451938,Molesworth Terrace,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,43.6
451938,Molesworth Terrace,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.76
451938,Molesworth Terrace,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,36.86
451938,Molesworth Terrace,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,79.8
451938,Molesworth Terrace,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.1
451938,Molesworth Terrace,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.6
451938,Molesworth Terrace,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.1
451938,Molesworth Terrace,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,17.0
451938,Molesworth Terrace,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
451938,Molesworth Terrace,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
451938,Molesworth Terrace,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
451938,Molesworth Terrace,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
451938,Molesworth Terrace,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
451938,Molesworth Terrace,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
451938,Molesworth Terrace,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,48.25
451938,Molesworth Terrace,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,38.9
451938,Molesworth Terrace,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,61.61
451938,Molesworth Terrace,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
451938,Molesworth Terrace,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
451938,Molesworth Terrace,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
451938,Molesworth Terrace,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
451938,Molesworth Terrace,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
451938,Molesworth Terrace,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
451938,Molesworth Terrace,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
451938,Molesworth Terrace,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.31
451938,Molesworth Terrace,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.12
451938,Molesworth Terrace,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
451938,Molesworth Terrace,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
451938,Molesworth Terrace,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.1
451938,Molesworth Terrace,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
451938,Molesworth Terrace,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
451938,Molesworth Terrace,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
451938,Molesworth Terrace,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
451938,Molesworth Terrace,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,50.09
451938,Molesworth Terrace,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.76
451938,Molesworth Terrace,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,39.7
451938,Molesworth Terrace,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,107.7
451938,Molesworth Terrace,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,205.9
451938,Molesworth Terrace,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.2
451938,Molesworth Terrace,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.8
451938,Molesworth Terrace,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,17.1
451938,Molesworth Terrace,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
451938,Molesworth Terrace,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
451938,Molesworth Terrace,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
451938,Molesworth Terrace,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
451938,Molesworth Terrace,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
451938,Molesworth Terrace,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
451938,Molesworth Terrace,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,56.19
451938,Molesworth Terrace,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.07
451938,Molesworth Terrace,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,61.83
451938,Molesworth Terrace,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
451938,Molesworth Terrace,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
451938,Molesworth Terrace,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
451938,Molesworth Terrace,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
451938,Molesworth Terrace,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
451938,Molesworth Terrace,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
451938,Molesworth Terrace,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
451938,Molesworth Terrace,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
451938,Molesworth Terrace,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.74
451938,Molesworth Terrace,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.16
451938,Molesworth Terrace,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
451938,Molesworth Terrace,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
451938,Molesworth Terrace,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
451938,Molesworth Terrace,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.2
451938,Molesworth Terrace,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
451938,Molesworth Terrace,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
451938,Molesworth Terrace,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
451938,Molesworth Terrace,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,47.06
451938,Molesworth Terrace,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.85
451938,Molesworth Terrace,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,36.3
451938,Molesworth Terrace,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,79.4
451938,Molesworth Terrace,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,194.8
451938,Molesworth Terrace,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.0
451938,Molesworth Terrace,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.9
451938,Molesworth Terrace,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,17.1
451938,Molesworth Terrace,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
451938,Molesworth Terrace,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
451938,Molesworth Terrace,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
451938,Molesworth Terrace,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
451938,Molesworth Terrace,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
451938,Molesworth Terrace,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
451938,Molesworth Terrace,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,52.52
451938,Molesworth Terrace,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,40.59
451938,Molesworth Terrace,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,57.47
451938,Molesworth Terrace,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
451938,Molesworth Terrace,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
451938,Molesworth Terrace,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
451938,Molesworth Terrace,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
451938,Molesworth Terrace,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
451938,Molesworth Terrace,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
451938,Molesworth Terrace,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
451938,Molesworth Terrace,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451938,Molesworth Terrace,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.59
451938,Molesworth Terrace,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.59
451938,Molesworth Terrace,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
451938,Molesworth Terrace,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
451938,Molesworth Terrace,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
451938,Molesworth Terrace,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.6
451938,Molesworth Terrace,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
451938,Molesworth Terrace,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
451938,Molesworth Terrace,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.53
451938,Molesworth Terrace,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,43.12
451938,Molesworth Terrace,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.48
451938,Molesworth Terrace,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,34.6
451938,Molesworth Terrace,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.2
451938,Molesworth Terrace,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.6
451938,Molesworth Terrace,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.9
451938,Molesworth Terrace,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.6
451938,Molesworth Terrace,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,17.2
451938,Molesworth Terrace,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
451938,Molesworth Terrace,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
451938,Molesworth Terrace,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
451938,Molesworth Terrace,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
451938,Molesworth Terrace,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
451938,Molesworth Terrace,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
451938,Molesworth Terrace,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
451938,Molesworth Terrace,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,48.12
451938,Molesworth Terrace,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,41.07
451938,Molesworth Terrace,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,55.19
451938,Molesworth Terrace,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
451938,Molesworth Terrace,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
451938,Molesworth Terrace,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
451938,Molesworth Terrace,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
451938,Molesworth Terrace,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
451938,Molesworth Terrace,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
451938,Molesworth Terrace,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
451938,Molesworth Terrace,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
451938,Molesworth Terrace,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.77
451938,Molesworth Terrace,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.26
451938,Molesworth Terrace,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
451938,Molesworth Terrace,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
451938,Molesworth Terrace,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
451938,Molesworth Terrace,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
451938,Molesworth Terrace,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
451938,Molesworth Terrace,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
451938,Molesworth Terrace,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.59
451938,Molesworth Terrace,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,46.46
451938,Molesworth Terrace,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.68
451938,Molesworth Terrace,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,37.29
451938,Molesworth Terrace,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,74.9
451938,Molesworth Terrace,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.8
451938,Molesworth Terrace,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.4
451938,Molesworth Terrace,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.4
451938,Molesworth Terrace,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,17.3
451938,Molesworth Terrace,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
451938,Molesworth Terrace,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
451938,Molesworth Terrace,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
451938,Molesworth Terrace,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
451938,Molesworth Terrace,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
451938,Molesworth Terrace,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
451938,Molesworth Terrace,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,53.44
451938,Molesworth Terrace,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,38.45
451938,Molesworth Terrace,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,57.55
451938,Molesworth Terrace,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
451938,Molesworth Terrace,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
451938,Molesworth Terrace,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
451938,Molesworth Terrace,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
451938,Molesworth Terrace,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
451938,Molesworth Terrace,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
451938,Molesworth Terrace,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
451938,Molesworth Terrace,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
451938,Molesworth Terrace,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.43
451938,Molesworth Terrace,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.7
451938,Molesworth Terrace,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
451938,Molesworth Terrace,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
451938,Molesworth Terrace,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
451938,Molesworth Terrace,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.4
451938,Molesworth Terrace,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
451938,Molesworth Terrace,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
451938,Molesworth Terrace,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.88
451938,Molesworth Terrace,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,47.37
451938,Molesworth Terrace,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.05
451938,Molesworth Terrace,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,37.79
451938,Molesworth Terrace,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,88.9
451938,Molesworth Terrace,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,194.3
451938,Molesworth Terrace,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.4
451938,Molesworth Terrace,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.4
451938,Molesworth Terrace,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,17.3
451938,Molesworth Terrace,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
451938,Molesworth Terrace,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
451938,Molesworth Terrace,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
451938,Molesworth Terrace,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
451938,Molesworth Terrace,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
451938,Molesworth Terrace,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
451938,Molesworth Terrace,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,53.6
451938,Molesworth Terrace,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,34.47
451938,Molesworth Terrace,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,59.49
451938,Molesworth Terrace,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
451938,Molesworth Terrace,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
451938,Molesworth Terrace,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
451938,Molesworth Terrace,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
451938,Molesworth Terrace,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
451938,Molesworth Terrace,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
451938,Molesworth Terrace,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
451938,Molesworth Terrace,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
451938,Molesworth Terrace,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
451938,Molesworth Terrace,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.07
451938,Molesworth Terrace,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
451938,Molesworth Terrace,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
451938,Molesworth Terrace,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
451938,Molesworth Terrace,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.8
451938,Molesworth Terrace,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
451938,Molesworth Terrace,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
451938,Molesworth Terrace,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.21
451938,Molesworth Terrace,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,50.88
451938,Molesworth Terrace,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.5
451938,Molesworth Terrace,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,39.17
451938,Molesworth Terrace,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,100.9
451938,Molesworth Terrace,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,208.3
451938,Molesworth Terrace,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.0
451938,Molesworth Terrace,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.2
451938,Molesworth Terrace,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,17.3
451938,Molesworth Terrace,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
451938,Molesworth Terrace,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
451938,Molesworth Terrace,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
451938,Molesworth Terrace,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
451938,Molesworth Terrace,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
451938,Molesworth Terrace,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
451938,Molesworth Terrace,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
451938,Molesworth Terrace,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,58.54
451938,Molesworth Terrace,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.46
451938,Molesworth Terrace,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,60.24
451938,Molesworth Terrace,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
451938,Molesworth Terrace,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
451938,Molesworth Terrace,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
451938,Molesworth Terrace,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
451938,Molesworth Terrace,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
451938,Molesworth Terrace,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
451938,Molesworth Terrace,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
451938,Molesworth Terrace,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
451938,Molesworth Terrace,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.68
451938,Molesworth Terrace,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.26
451938,Molesworth Terrace,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
451938,Molesworth Terrace,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
451938,Molesworth Terrace,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
451938,Molesworth Terrace,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.2
451938,Molesworth Terrace,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
451938,Molesworth Terrace,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.03
451938,Molesworth Terrace,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,56.04
451938,Molesworth Terrace,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.43
451938,Molesworth Terrace,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,38.29
451938,Molesworth Terrace,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,122.6
451938,Molesworth Terrace,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,229.7
451938,Molesworth Terrace,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.7
451938,Molesworth Terrace,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.1
451938,Molesworth Terrace,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,17.3
451938,Molesworth Terrace,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
451938,Molesworth Terrace,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
451938,Molesworth Terrace,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
451938,Molesworth Terrace,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
451938,Molesworth Terrace,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
451938,Molesworth Terrace,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
451938,Molesworth Terrace,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,61.54
451938,Molesworth Terrace,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.11
451938,Molesworth Terrace,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,59.55
451938,Molesworth Terrace,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
451938,Molesworth Terrace,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
451938,Molesworth Terrace,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
451938,Molesworth Terrace,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
451938,Molesworth Terrace,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
451938,Molesworth Terrace,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
451938,Molesworth Terrace,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
451938,Molesworth Terrace,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
451938,Molesworth Terrace,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.45
451938,Molesworth Terrace,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.72
451938,Molesworth Terrace,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
451938,Molesworth Terrace,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
451938,Molesworth Terrace,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
