Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
451938,Molesworth Terrace,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
451938,Molesworth Terrace,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
451938,Molesworth Terrace,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.81
451938,Molesworth Terrace,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,58.03
451938,Molesworth Terrace,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.96
451938,Molesworth Terrace,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,38.95
451938,Molesworth Terrace,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,113.8
451938,Molesworth Terrace,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,236.7
451938,Molesworth Terrace,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.1
451938,Molesworth Terrace,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.0
451938,Molesworth Terrace,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,17.4
451938,Molesworth Terrace,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
451938,Molesworth Terrace,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
451938,Molesworth Terrace,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
451938,Molesworth Terrace,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
451938,Molesworth Terrace,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
451938,Molesworth Terrace,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
451938,Molesworth Terrace,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
451938,Molesworth Terrace,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,62.71
451938,Molesworth Terrace,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,40.41
451938,Molesworth Terrace,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,58.67
451938,Molesworth Terrace,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
451938,Molesworth Terrace,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
451938,Molesworth Terrace,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
451938,Molesworth Terrace,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
451938,Molesworth Terrace,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
451938,Molesworth Terrace,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
451938,Molesworth Terrace,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
451938,Molesworth Terrace,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
451938,Molesworth Terrace,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.9
451938,Molesworth Terrace,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.96
451938,Molesworth Terrace,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
451938,Molesworth Terrace,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
451938,Molesworth Terrace,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
451938,Molesworth Terrace,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.3
451938,Molesworth Terrace,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
451938,Molesworth Terrace,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
451938,Molesworth Terrace,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.13
451938,Molesworth Terrace,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,60.37
451938,Molesworth Terrace,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.74
451938,Molesworth Terrace,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,39.43
451938,Molesworth Terrace,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,117.0
451938,Molesworth Terrace,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,246.6
451938,Molesworth Terrace,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.2
451938,Molesworth Terrace,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.8
451938,Molesworth Terrace,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,17.3
451938,Molesworth Terrace,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
451938,Molesworth Terrace,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
451938,Molesworth Terrace,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
451938,Molesworth Terrace,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
451938,Molesworth Terrace,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
451938,Molesworth Terrace,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
451938,Molesworth Terrace,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
451938,Molesworth Terrace,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
451938,Molesworth Terrace,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,66.37
451938,Molesworth Terrace,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,44.64
451938,Molesworth Terrace,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,62.39
451938,Molesworth Terrace,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
451938,Molesworth Terrace,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
451938,Molesworth Terrace,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
451938,Molesworth Terrace,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
451938,Molesworth Terrace,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
451938,Molesworth Terrace,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
451938,Molesworth Terrace,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
451938,Molesworth Terrace,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.01
451938,Molesworth Terrace,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.22
451938,Molesworth Terrace,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
451938,Molesworth Terrace,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
451938,Molesworth Terrace,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
451938,Molesworth Terrace,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
451938,Molesworth Terrace,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
451938,Molesworth Terrace,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
451938,Molesworth Terrace,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.13
451938,Molesworth Terrace,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,60.88
451938,Molesworth Terrace,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.12
451938,Molesworth Terrace,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,39.34
451938,Molesworth Terrace,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,127.2
451938,Molesworth Terrace,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,249.1
451938,Molesworth Terrace,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.2
451938,Molesworth Terrace,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.5
451938,Molesworth Terrace,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,17.3
451938,Molesworth Terrace,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
451938,Molesworth Terrace,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
451938,Molesworth Terrace,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
451938,Molesworth Terrace,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
451938,Molesworth Terrace,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
451938,Molesworth Terrace,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
451938,Molesworth Terrace,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
451938,Molesworth Terrace,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,68.62
451938,Molesworth Terrace,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,38.13
451938,Molesworth Terrace,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,58.55
451938,Molesworth Terrace,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
451938,Molesworth Terrace,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
451938,Molesworth Terrace,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
451938,Molesworth Terrace,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
451938,Molesworth Terrace,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
451938,Molesworth Terrace,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
451938,Molesworth Terrace,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.97
451938,Molesworth Terrace,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
451938,Molesworth Terrace,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.41
451938,Molesworth Terrace,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
451938,Molesworth Terrace,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
451938,Molesworth Terrace,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
451938,Molesworth Terrace,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.2
451938,Molesworth Terrace,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
451938,Molesworth Terrace,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
451938,Molesworth Terrace,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.09
451938,Molesworth Terrace,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,65.41
451938,Molesworth Terrace,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.56
451938,Molesworth Terrace,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,39.42
451938,Molesworth Terrace,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,137.0
451938,Molesworth Terrace,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,268.0
451938,Molesworth Terrace,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.6
451938,Molesworth Terrace,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.2
451938,Molesworth Terrace,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,17.3
451938,Molesworth Terrace,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
451938,Molesworth Terrace,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
451938,Molesworth Terrace,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
451938,Molesworth Terrace,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
451938,Molesworth Terrace,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
451938,Molesworth Terrace,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
451938,Molesworth Terrace,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
451938,Molesworth Terrace,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,81.39
451938,Molesworth Terrace,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.36
451938,Molesworth Terrace,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,61.83
451938,Molesworth Terrace,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,161.7
451938,Molesworth Terrace,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.7
451938,Molesworth Terrace,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
451938,Molesworth Terrace,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
451938,Molesworth Terrace,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
451938,Molesworth Terrace,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
451938,Molesworth Terrace,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
451938,Molesworth Terrace,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.78
451938,Molesworth Terrace,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.73
451938,Molesworth Terrace,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.73
451938,Molesworth Terrace,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
451938,Molesworth Terrace,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
451938,Molesworth Terrace,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
451938,Molesworth Terrace,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
451938,Molesworth Terrace,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
451938,Molesworth Terrace,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
451938,Molesworth Terrace,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.42
451938,Molesworth Terrace,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,67.71
451938,Molesworth Terrace,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.47
451938,Molesworth Terrace,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,37.12
451938,Molesworth Terrace,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,157.6
451938,Molesworth Terrace,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,277.6
451938,Molesworth Terrace,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.1
451938,Molesworth Terrace,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.2
451938,Molesworth Terrace,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,17.3
451938,Molesworth Terrace,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
451938,Molesworth Terrace,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
451938,Molesworth Terrace,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
451938,Molesworth Terrace,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
451938,Molesworth Terrace,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
451938,Molesworth Terrace,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
451938,Molesworth Terrace,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
451938,Molesworth Terrace,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,82.49
451938,Molesworth Terrace,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,37.19
451938,Molesworth Terrace,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,58.85
451938,Molesworth Terrace,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,168.2
451938,Molesworth Terrace,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.5
451938,Molesworth Terrace,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
451938,Molesworth Terrace,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
451938,Molesworth Terrace,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
451938,Molesworth Terrace,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.58
451938,Molesworth Terrace,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
451938,Molesworth Terrace,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.37
451938,Molesworth Terrace,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
451938,Molesworth Terrace,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.94
451938,Molesworth Terrace,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
451938,Molesworth Terrace,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
451938,Molesworth Terrace,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
451938,Molesworth Terrace,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.3
451938,Molesworth Terrace,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
451938,Molesworth Terrace,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
451938,Molesworth Terrace,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.59
451938,Molesworth Terrace,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,73.1
451938,Molesworth Terrace,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.62
451938,Molesworth Terrace,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.69
451938,Molesworth Terrace,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,185.7
451938,Molesworth Terrace,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,299.5
451938,Molesworth Terrace,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.1
451938,Molesworth Terrace,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.0
451938,Molesworth Terrace,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,17.2
451938,Molesworth Terrace,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
451938,Molesworth Terrace,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
451938,Molesworth Terrace,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
451938,Molesworth Terrace,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
451938,Molesworth Terrace,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
451938,Molesworth Terrace,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
451938,Molesworth Terrace,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
451938,Molesworth Terrace,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,87.47
451938,Molesworth Terrace,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.76
451938,Molesworth Terrace,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,51.63
451938,Molesworth Terrace,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,195.0
451938,Molesworth Terrace,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,358.6
451938,Molesworth Terrace,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
451938,Molesworth Terrace,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
451938,Molesworth Terrace,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
451938,Molesworth Terrace,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
451938,Molesworth Terrace,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
451938,Molesworth Terrace,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.6
451938,Molesworth Terrace,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
451938,Molesworth Terrace,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.42
451938,Molesworth Terrace,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
451938,Molesworth Terrace,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
451938,Molesworth Terrace,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
451938,Molesworth Terrace,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.4
451938,Molesworth Terrace,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
451938,Molesworth Terrace,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
451938,Molesworth Terrace,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.72
451938,Molesworth Terrace,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,61.12
451938,Molesworth Terrace,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.6
451938,Molesworth Terrace,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,35.94
451938,Molesworth Terrace,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,131.3
451938,Molesworth Terrace,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,250.9
451938,Molesworth Terrace,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.1
451938,Molesworth Terrace,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.5
451938,Molesworth Terrace,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,17.1
451938,Molesworth Terrace,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
451938,Molesworth Terrace,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
451938,Molesworth Terrace,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
451938,Molesworth Terrace,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
451938,Molesworth Terrace,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
451938,Molesworth Terrace,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
451938,Molesworth Terrace,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
451938,Molesworth Terrace,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,76.73
451938,Molesworth Terrace,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.34
451938,Molesworth Terrace,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,57.36
451938,Molesworth Terrace,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,151.8
451938,Molesworth Terrace,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.2
451938,Molesworth Terrace,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
451938,Molesworth Terrace,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
451938,Molesworth Terrace,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
451938,Molesworth Terrace,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
451938,Molesworth Terrace,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.65
451938,Molesworth Terrace,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.04
451938,Molesworth Terrace,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.55
451938,Molesworth Terrace,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
451938,Molesworth Terrace,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
451938,Molesworth Terrace,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
451938,Molesworth Terrace,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.1
451938,Molesworth Terrace,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
451938,Molesworth Terrace,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
451938,Molesworth Terrace,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.59
451938,Molesworth Terrace,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,64.98
451938,Molesworth Terrace,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.1
451938,Molesworth Terrace,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.65
451938,Molesworth Terrace,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,147.2
451938,Molesworth Terrace,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,267.0
451938,Molesworth Terrace,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.8
451938,Molesworth Terrace,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.5
451938,Molesworth Terrace,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,17.1
451938,Molesworth Terrace,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
451938,Molesworth Terrace,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
451938,Molesworth Terrace,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
451938,Molesworth Terrace,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
451938,Molesworth Terrace,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
451938,Molesworth Terrace,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
451938,Molesworth Terrace,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
451938,Molesworth Terrace,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,79.62
451938,Molesworth Terrace,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.14
451938,Molesworth Terrace,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,59.2
451938,Molesworth Terrace,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,158.6
451938,Molesworth Terrace,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
451938,Molesworth Terrace,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
451938,Molesworth Terrace,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
451938,Molesworth Terrace,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
451938,Molesworth Terrace,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
451938,Molesworth Terrace,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
451938,Molesworth Terrace,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.89
451938,Molesworth Terrace,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.61
451938,Molesworth Terrace,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.77
451938,Molesworth Terrace,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
451938,Molesworth Terrace,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
451938,Molesworth Terrace,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
451938,Molesworth Terrace,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
451938,Molesworth Terrace,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
451938,Molesworth Terrace,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
451938,Molesworth Terrace,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.15
451938,Molesworth Terrace,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,69.35
451938,Molesworth Terrace,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.59
451938,Molesworth Terrace,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.88
451938,Molesworth Terrace,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,165.4
451938,Molesworth Terrace,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,285.6
451938,Molesworth Terrace,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.0
451938,Molesworth Terrace,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.0
451938,Molesworth Terrace,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,17.0
451938,Molesworth Terrace,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
451938,Molesworth Terrace,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
451938,Molesworth Terrace,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
451938,Molesworth Terrace,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
451938,Molesworth Terrace,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
451938,Molesworth Terrace,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
451938,Molesworth Terrace,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
451938,Molesworth Terrace,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
451938,Molesworth Terrace,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,85.24
451938,Molesworth Terrace,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.2
451938,Molesworth Terrace,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,58.65
451938,Molesworth Terrace,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,180.7
451938,Molesworth Terrace,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,351.2
451938,Molesworth Terrace,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
451938,Molesworth Terrace,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
451938,Molesworth Terrace,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
451938,Molesworth Terrace,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
451938,Molesworth Terrace,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.88
451938,Molesworth Terrace,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
451938,Molesworth Terrace,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.97
451938,Molesworth Terrace,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
451938,Molesworth Terrace,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
451938,Molesworth Terrace,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
451938,Molesworth Terrace,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
451938,Molesworth Terrace,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
451938,Molesworth Terrace,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
451938,Molesworth Terrace,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.34
451938,Molesworth Terrace,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,67.66
451938,Molesworth Terrace,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.65
451938,Molesworth Terrace,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,44.09
451938,Molesworth Terrace,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,151.6
451938,Molesworth Terrace,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,278.3
451938,Molesworth Terrace,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.1
451938,Molesworth Terrace,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,182.9
451938,Molesworth Terrace,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,17.0
451938,Molesworth Terrace,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
451938,Molesworth Terrace,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
451938,Molesworth Terrace,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
451938,Molesworth Terrace,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
451938,Molesworth Terrace,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
451938,Molesworth Terrace,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
451938,Molesworth Terrace,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,82.55
451938,Molesworth Terrace,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.93
451938,Molesworth Terrace,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,62.05
451938,Molesworth Terrace,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,173.8
451938,Molesworth Terrace,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,339.8
451938,Molesworth Terrace,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
451938,Molesworth Terrace,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
451938,Molesworth Terrace,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
451938,Molesworth Terrace,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
451938,Molesworth Terrace,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
451938,Molesworth Terrace,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.69
451938,Molesworth Terrace,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
451938,Molesworth Terrace,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.07
451938,Molesworth Terrace,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
451938,Molesworth Terrace,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
451938,Molesworth Terrace,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
451938,Molesworth Terrace,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.2
451938,Molesworth Terrace,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
451938,Molesworth Terrace,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
451938,Molesworth Terrace,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.59
451938,Molesworth Terrace,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,69.18
451938,Molesworth Terrace,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.27
451938,Molesworth Terrace,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,48.6
451938,Molesworth Terrace,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,149.2
451938,Molesworth Terrace,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,284.9
451938,Molesworth Terrace,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.0
451938,Molesworth Terrace,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,200.7
451938,Molesworth Terrace,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,16.9
451938,Molesworth Terrace,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
451938,Molesworth Terrace,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
451938,Molesworth Terrace,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
451938,Molesworth Terrace,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
451938,Molesworth Terrace,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
451938,Molesworth Terrace,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
451938,Molesworth Terrace,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
451938,Molesworth Terrace,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,83.88
451938,Molesworth Terrace,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.3
451938,Molesworth Terrace,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,68.68
451938,Molesworth Terrace,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,174.5
451938,Molesworth Terrace,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,345.8
451938,Molesworth Terrace,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
451938,Molesworth Terrace,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
451938,Molesworth Terrace,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
451938,Molesworth Terrace,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
451938,Molesworth Terrace,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
451938,Molesworth Terrace,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.59
451938,Molesworth Terrace,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
451938,Molesworth Terrace,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.79
451938,Molesworth Terrace,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
451938,Molesworth Terrace,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
451938,Molesworth Terrace,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
451938,Molesworth Terrace,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
451938,Molesworth Terrace,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
451938,Molesworth Terrace,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.8
451938,Molesworth Terrace,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,62.84
451938,Molesworth Terrace,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.66
451938,Molesworth Terrace,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,50.87
451938,Molesworth Terrace,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,144.6
451938,Molesworth Terrace,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,259.2
451938,Molesworth Terrace,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.7
451938,Molesworth Terrace,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,209.9
451938,Molesworth Terrace,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,16.9
451938,Molesworth Terrace,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
451938,Molesworth Terrace,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
451938,Molesworth Terrace,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
451938,Molesworth Terrace,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
451938,Molesworth Terrace,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
451938,Molesworth Terrace,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
451938,Molesworth Terrace,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
451938,Molesworth Terrace,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
451938,Molesworth Terrace,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,78.43
451938,Molesworth Terrace,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.08
451938,Molesworth Terrace,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,69.66
451938,Molesworth Terrace,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,176.1
451938,Molesworth Terrace,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.8
451938,Molesworth Terrace,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
451938,Molesworth Terrace,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
451938,Molesworth Terrace,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
451938,Molesworth Terrace,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
451938,Molesworth Terrace,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
451938,Molesworth Terrace,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.99
451938,Molesworth Terrace,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.07
451938,Molesworth Terrace,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.74
451938,Molesworth Terrace,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
451938,Molesworth Terrace,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
451938,Molesworth Terrace,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
451938,Molesworth Terrace,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.6
451938,Molesworth Terrace,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
451938,Molesworth Terrace,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
451938,Molesworth Terrace,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.29
451938,Molesworth Terrace,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,52.31
451938,Molesworth Terrace,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.52
451938,Molesworth Terrace,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,50.9
451938,Molesworth Terrace,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,129.8
451938,Molesworth Terrace,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,215.6
451938,Molesworth Terrace,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.2
451938,Molesworth Terrace,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,210.1
451938,Molesworth Terrace,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,16.9
451938,Molesworth Terrace,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
451938,Molesworth Terrace,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
451938,Molesworth Terrace,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
451938,Molesworth Terrace,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
451938,Molesworth Terrace,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
451938,Molesworth Terrace,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
451938,Molesworth Terrace,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,67.31
451938,Molesworth Terrace,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.6
451938,Molesworth Terrace,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,71.63
451938,Molesworth Terrace,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,155.9
451938,Molesworth Terrace,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
451938,Molesworth Terrace,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
451938,Molesworth Terrace,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
451938,Molesworth Terrace,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
451938,Molesworth Terrace,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
451938,Molesworth Terrace,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
451938,Molesworth Terrace,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.33
451938,Molesworth Terrace,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.53
451938,Molesworth Terrace,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.22
451938,Molesworth Terrace,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
451938,Molesworth Terrace,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
451938,Molesworth Terrace,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
451938,Molesworth Terrace,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.7
451938,Molesworth Terrace,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.83
451938,Molesworth Terrace,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
451938,Molesworth Terrace,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.58
451938,Molesworth Terrace,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,52.5
451938,Molesworth Terrace,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.88
451938,Molesworth Terrace,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,51.78
451938,Molesworth Terrace,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,130.8
451938,Molesworth Terrace,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,216.0
451938,Molesworth Terrace,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.9
451938,Molesworth Terrace,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,213.6
451938,Molesworth Terrace,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,16.9
451938,Molesworth Terrace,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
451938,Molesworth Terrace,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
451938,Molesworth Terrace,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
451938,Molesworth Terrace,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
451938,Molesworth Terrace,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
451938,Molesworth Terrace,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
451938,Molesworth Terrace,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
451938,Molesworth Terrace,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,68.83
451938,Molesworth Terrace,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.41
451938,Molesworth Terrace,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,71.01
451938,Molesworth Terrace,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,139.7
451938,Molesworth Terrace,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
451938,Molesworth Terrace,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
451938,Molesworth Terrace,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
451938,Molesworth Terrace,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
451938,Molesworth Terrace,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
451938,Molesworth Terrace,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
451938,Molesworth Terrace,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.17
451938,Molesworth Terrace,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.68
451938,Molesworth Terrace,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.43
451938,Molesworth Terrace,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
451938,Molesworth Terrace,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
451938,Molesworth Terrace,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
451938,Molesworth Terrace,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.1
451938,Molesworth Terrace,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
451938,Molesworth Terrace,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
451938,Molesworth Terrace,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.35
451938,Molesworth Terrace,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,52.62
