Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.15
451938,Molesworth Terrace,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,51.49
451938,Molesworth Terrace,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,117.1
451938,Molesworth Terrace,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,216.7
451938,Molesworth Terrace,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.7
451938,Molesworth Terrace,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,212.9
451938,Molesworth Terrace,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,16.8
451938,Molesworth Terrace,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
451938,Molesworth Terrace,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
451938,Molesworth Terrace,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
451938,Molesworth Terrace,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
451938,Molesworth Terrace,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
451938,Molesworth Terrace,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
451938,Molesworth Terrace,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,67.79
451938,Molesworth Terrace,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,40.83
451938,Molesworth Terrace,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,72.92
451938,Molesworth Terrace,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,124.5
451938,Molesworth Terrace,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
451938,Molesworth Terrace,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
451938,Molesworth Terrace,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
451938,Molesworth Terrace,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
451938,Molesworth Terrace,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
451938,Molesworth Terrace,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.87
451938,Molesworth Terrace,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.06
451938,Molesworth Terrace,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.28
451938,Molesworth Terrace,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
451938,Molesworth Terrace,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
451938,Molesworth Terrace,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
451938,Molesworth Terrace,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.7
451938,Molesworth Terrace,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
451938,Molesworth Terrace,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
451938,Molesworth Terrace,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.21
451938,Molesworth Terrace,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,48.18
451938,Molesworth Terrace,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.36
451938,Molesworth Terrace,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,43.96
451938,Molesworth Terrace,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,94.2
451938,Molesworth Terrace,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,198.0
451938,Molesworth Terrace,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.3
451938,Molesworth Terrace,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,181.6
451938,Molesworth Terrace,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,16.8
451938,Molesworth Terrace,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
451938,Molesworth Terrace,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
451938,Molesworth Terrace,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
451938,Molesworth Terrace,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
451938,Molesworth Terrace,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
451938,Molesworth Terrace,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
451938,Molesworth Terrace,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
451938,Molesworth Terrace,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
451938,Molesworth Terrace,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
451938,Molesworth Terrace,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,63.05
451938,Molesworth Terrace,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,41.42
451938,Molesworth Terrace,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,63.24
451938,Molesworth Terrace,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
451938,Molesworth Terrace,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
451938,Molesworth Terrace,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
451938,Molesworth Terrace,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
451938,Molesworth Terrace,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
451938,Molesworth Terrace,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
451938,Molesworth Terrace,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
451938,Molesworth Terrace,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.74
451938,Molesworth Terrace,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.43
451938,Molesworth Terrace,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.31
451938,Molesworth Terrace,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
451938,Molesworth Terrace,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
451938,Molesworth Terrace,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.4
451938,Molesworth Terrace,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
451938,Molesworth Terrace,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
451938,Molesworth Terrace,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
451938,Molesworth Terrace,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.97
451938,Molesworth Terrace,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,49.93
451938,Molesworth Terrace,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.86
451938,Molesworth Terrace,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,44.69
451938,Molesworth Terrace,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,89.4
451938,Molesworth Terrace,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,205.5
451938,Molesworth Terrace,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.4
451938,Molesworth Terrace,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,184.3
451938,Molesworth Terrace,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,16.8
451938,Molesworth Terrace,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
451938,Molesworth Terrace,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
451938,Molesworth Terrace,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
451938,Molesworth Terrace,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
451938,Molesworth Terrace,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
451938,Molesworth Terrace,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
451938,Molesworth Terrace,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
451938,Molesworth Terrace,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
451938,Molesworth Terrace,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,65.67
451938,Molesworth Terrace,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,44.3
451938,Molesworth Terrace,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,64.01
451938,Molesworth Terrace,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
451938,Molesworth Terrace,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
451938,Molesworth Terrace,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
451938,Molesworth Terrace,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
451938,Molesworth Terrace,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
451938,Molesworth Terrace,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
451938,Molesworth Terrace,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.24
451938,Molesworth Terrace,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.48
451938,Molesworth Terrace,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.12
451938,Molesworth Terrace,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
451938,Molesworth Terrace,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
451938,Molesworth Terrace,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
451938,Molesworth Terrace,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.2
451938,Molesworth Terrace,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
451938,Molesworth Terrace,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
451938,Molesworth Terrace,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.71
451938,Molesworth Terrace,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,45.81
451938,Molesworth Terrace,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.09
451938,Molesworth Terrace,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,45.88
451938,Molesworth Terrace,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,83.8
451938,Molesworth Terrace,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,188.7
451938,Molesworth Terrace,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.6
451938,Molesworth Terrace,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,189.0
451938,Molesworth Terrace,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,16.8
451938,Molesworth Terrace,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
451938,Molesworth Terrace,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
451938,Molesworth Terrace,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
451938,Molesworth Terrace,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
451938,Molesworth Terrace,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
451938,Molesworth Terrace,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
451938,Molesworth Terrace,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
451938,Molesworth Terrace,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
451938,Molesworth Terrace,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,62.05
451938,Molesworth Terrace,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,43.57
451938,Molesworth Terrace,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,66.99
451938,Molesworth Terrace,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
451938,Molesworth Terrace,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
451938,Molesworth Terrace,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
451938,Molesworth Terrace,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
451938,Molesworth Terrace,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
451938,Molesworth Terrace,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
451938,Molesworth Terrace,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
451938,Molesworth Terrace,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.41
451938,Molesworth Terrace,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.08
451938,Molesworth Terrace,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.56
451938,Molesworth Terrace,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
451938,Molesworth Terrace,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
451938,Molesworth Terrace,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.1
451938,Molesworth Terrace,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.9
451938,Molesworth Terrace,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
451938,Molesworth Terrace,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
451938,Molesworth Terrace,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.41
451938,Molesworth Terrace,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,46.38
451938,Molesworth Terrace,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.28
451938,Molesworth Terrace,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,47.04
451938,Molesworth Terrace,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,85.7
451938,Molesworth Terrace,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.2
451938,Molesworth Terrace,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.3
451938,Molesworth Terrace,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,193.9
451938,Molesworth Terrace,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,16.7
451938,Molesworth Terrace,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
451938,Molesworth Terrace,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
451938,Molesworth Terrace,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
451938,Molesworth Terrace,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
451938,Molesworth Terrace,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
451938,Molesworth Terrace,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
451938,Molesworth Terrace,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
451938,Molesworth Terrace,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,63.78
451938,Molesworth Terrace,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,44.37
451938,Molesworth Terrace,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,66.6
451938,Molesworth Terrace,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
451938,Molesworth Terrace,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
451938,Molesworth Terrace,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
451938,Molesworth Terrace,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
451938,Molesworth Terrace,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
451938,Molesworth Terrace,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
451938,Molesworth Terrace,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.04
451938,Molesworth Terrace,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.1
451938,Molesworth Terrace,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.54
451938,Molesworth Terrace,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
451938,Molesworth Terrace,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
451938,Molesworth Terrace,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
451938,Molesworth Terrace,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.4
451938,Molesworth Terrace,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
451938,Molesworth Terrace,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.1
451938,Molesworth Terrace,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,49.78
451938,Molesworth Terrace,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.73
451938,Molesworth Terrace,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,47.4
451938,Molesworth Terrace,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,82.0
451938,Molesworth Terrace,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,205.9
451938,Molesworth Terrace,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.8
451938,Molesworth Terrace,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,196.1
451938,Molesworth Terrace,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,16.7
451938,Molesworth Terrace,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
451938,Molesworth Terrace,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
451938,Molesworth Terrace,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
451938,Molesworth Terrace,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
451938,Molesworth Terrace,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
451938,Molesworth Terrace,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
451938,Molesworth Terrace,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
451938,Molesworth Terrace,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,66.83
451938,Molesworth Terrace,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,48.83
451938,Molesworth Terrace,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,68.94
451938,Molesworth Terrace,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
451938,Molesworth Terrace,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
451938,Molesworth Terrace,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
451938,Molesworth Terrace,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
451938,Molesworth Terrace,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
451938,Molesworth Terrace,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
451938,Molesworth Terrace,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
451938,Molesworth Terrace,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.9
451938,Molesworth Terrace,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.42
451938,Molesworth Terrace,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.65
451938,Molesworth Terrace,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
451938,Molesworth Terrace,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
451938,Molesworth Terrace,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.2
451938,Molesworth Terrace,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.7
451938,Molesworth Terrace,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
451938,Molesworth Terrace,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
451938,Molesworth Terrace,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.6
451938,Molesworth Terrace,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,47.0
451938,Molesworth Terrace,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,32.66
451938,Molesworth Terrace,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,48.91
451938,Molesworth Terrace,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.4
451938,Molesworth Terrace,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,194.3
451938,Molesworth Terrace,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.7
451938,Molesworth Terrace,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,202.7
451938,Molesworth Terrace,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,16.6
451938,Molesworth Terrace,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
451938,Molesworth Terrace,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
451938,Molesworth Terrace,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
451938,Molesworth Terrace,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
451938,Molesworth Terrace,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
451938,Molesworth Terrace,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
451938,Molesworth Terrace,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
451938,Molesworth Terrace,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
451938,Molesworth Terrace,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,62.9
451938,Molesworth Terrace,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,57.08
451938,Molesworth Terrace,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,70.57
451938,Molesworth Terrace,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
451938,Molesworth Terrace,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
451938,Molesworth Terrace,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
451938,Molesworth Terrace,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
451938,Molesworth Terrace,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
451938,Molesworth Terrace,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
451938,Molesworth Terrace,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
451938,Molesworth Terrace,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.58
451938,Molesworth Terrace,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.98
451938,Molesworth Terrace,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.22
451938,Molesworth Terrace,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
451938,Molesworth Terrace,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
451938,Molesworth Terrace,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.9
451938,Molesworth Terrace,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.9
451938,Molesworth Terrace,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
451938,Molesworth Terrace,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
451938,Molesworth Terrace,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.68
451938,Molesworth Terrace,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,47.91
451938,Molesworth Terrace,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.41
451938,Molesworth Terrace,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,53.12
451938,Molesworth Terrace,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,104.3
451938,Molesworth Terrace,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,197.4
451938,Molesworth Terrace,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.8
451938,Molesworth Terrace,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,219.9
451938,Molesworth Terrace,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,16.7
451938,Molesworth Terrace,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
451938,Molesworth Terrace,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
451938,Molesworth Terrace,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
451938,Molesworth Terrace,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
451938,Molesworth Terrace,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
451938,Molesworth Terrace,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
451938,Molesworth Terrace,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
451938,Molesworth Terrace,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,63.49
451938,Molesworth Terrace,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,49.4
451938,Molesworth Terrace,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,76.34
451938,Molesworth Terrace,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
451938,Molesworth Terrace,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
451938,Molesworth Terrace,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
451938,Molesworth Terrace,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.6
451938,Molesworth Terrace,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
451938,Molesworth Terrace,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
451938,Molesworth Terrace,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
451938,Molesworth Terrace,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.16
451938,Molesworth Terrace,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.13
451938,Molesworth Terrace,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.32
451938,Molesworth Terrace,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
451938,Molesworth Terrace,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
451938,Molesworth Terrace,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.4
451938,Molesworth Terrace,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.4
451938,Molesworth Terrace,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
451938,Molesworth Terrace,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
451938,Molesworth Terrace,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.63
451938,Molesworth Terrace,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,47.3
451938,Molesworth Terrace,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.94
451938,Molesworth Terrace,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,52.82
451938,Molesworth Terrace,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,110.6
451938,Molesworth Terrace,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,195.2
451938,Molesworth Terrace,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.8
451938,Molesworth Terrace,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,218.5
451938,Molesworth Terrace,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,16.7
451938,Molesworth Terrace,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
451938,Molesworth Terrace,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
451938,Molesworth Terrace,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
451938,Molesworth Terrace,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
451938,Molesworth Terrace,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
451938,Molesworth Terrace,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
451938,Molesworth Terrace,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
451938,Molesworth Terrace,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,63.46
451938,Molesworth Terrace,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,46.06
451938,Molesworth Terrace,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,73.15
451938,Molesworth Terrace,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
451938,Molesworth Terrace,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
451938,Molesworth Terrace,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
451938,Molesworth Terrace,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
451938,Molesworth Terrace,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
451938,Molesworth Terrace,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
451938,Molesworth Terrace,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
451938,Molesworth Terrace,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.32
451938,Molesworth Terrace,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.53
451938,Molesworth Terrace,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.23
451938,Molesworth Terrace,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
451938,Molesworth Terrace,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
451938,Molesworth Terrace,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.1
451938,Molesworth Terrace,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.8
451938,Molesworth Terrace,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
451938,Molesworth Terrace,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
451938,Molesworth Terrace,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.88
451938,Molesworth Terrace,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,41.03
451938,Molesworth Terrace,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.76
451938,Molesworth Terrace,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,43.51
451938,Molesworth Terrace,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,74.7
451938,Molesworth Terrace,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.3
451938,Molesworth Terrace,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.8
451938,Molesworth Terrace,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,180.6
451938,Molesworth Terrace,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,16.8
451938,Molesworth Terrace,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
451938,Molesworth Terrace,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
451938,Molesworth Terrace,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
451938,Molesworth Terrace,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
451938,Molesworth Terrace,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
451938,Molesworth Terrace,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
451938,Molesworth Terrace,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
451938,Molesworth Terrace,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,57.36
451938,Molesworth Terrace,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,51.3
451938,Molesworth Terrace,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,66.74
451938,Molesworth Terrace,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
451938,Molesworth Terrace,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
451938,Molesworth Terrace,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
451938,Molesworth Terrace,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
451938,Molesworth Terrace,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
451938,Molesworth Terrace,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
451938,Molesworth Terrace,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
451938,Molesworth Terrace,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.81
451938,Molesworth Terrace,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.64
451938,Molesworth Terrace,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.95
451938,Molesworth Terrace,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
451938,Molesworth Terrace,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
451938,Molesworth Terrace,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.6
451938,Molesworth Terrace,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.9
451938,Molesworth Terrace,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
451938,Molesworth Terrace,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
451938,Molesworth Terrace,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.5
451938,Molesworth Terrace,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,52.05
451938,Molesworth Terrace,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.34
451938,Molesworth Terrace,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.15
451938,Molesworth Terrace,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,109.4
451938,Molesworth Terrace,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,213.9
451938,Molesworth Terrace,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.9
451938,Molesworth Terrace,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.8
451938,Molesworth Terrace,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,16.8
451938,Molesworth Terrace,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
451938,Molesworth Terrace,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
451938,Molesworth Terrace,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
451938,Molesworth Terrace,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
451938,Molesworth Terrace,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
451938,Molesworth Terrace,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
451938,Molesworth Terrace,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
451938,Molesworth Terrace,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
451938,Molesworth Terrace,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
451938,Molesworth Terrace,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,67.87
451938,Molesworth Terrace,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,51.98
451938,Molesworth Terrace,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,53.1
451938,Molesworth Terrace,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
451938,Molesworth Terrace,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
451938,Molesworth Terrace,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
451938,Molesworth Terrace,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
451938,Molesworth Terrace,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
451938,Molesworth Terrace,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
451938,Molesworth Terrace,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
451938,Molesworth Terrace,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.68
451938,Molesworth Terrace,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.83
451938,Molesworth Terrace,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.48
451938,Molesworth Terrace,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
451938,Molesworth Terrace,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.9
451938,Molesworth Terrace,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.3
451938,Molesworth Terrace,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.0
451938,Molesworth Terrace,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
451938,Molesworth Terrace,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
451938,Molesworth Terrace,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.92
451938,Molesworth Terrace,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,53.67
451938,Molesworth Terrace,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.5
451938,Molesworth Terrace,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.63
451938,Molesworth Terrace,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,113.9
451938,Molesworth Terrace,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,219.8
451938,Molesworth Terrace,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.7
451938,Molesworth Terrace,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.7
451938,Molesworth Terrace,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,16.9
451938,Molesworth Terrace,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
451938,Molesworth Terrace,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
451938,Molesworth Terrace,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
451938,Molesworth Terrace,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
451938,Molesworth Terrace,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
451938,Molesworth Terrace,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
451938,Molesworth Terrace,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
451938,Molesworth Terrace,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
451938,Molesworth Terrace,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,70.35
451938,Molesworth Terrace,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,52.33
451938,Molesworth Terrace,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,56.11
451938,Molesworth Terrace,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
451938,Molesworth Terrace,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.3
451938,Molesworth Terrace,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
451938,Molesworth Terrace,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
451938,Molesworth Terrace,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
451938,Molesworth Terrace,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
451938,Molesworth Terrace,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
451938,Molesworth Terrace,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.06
451938,Molesworth Terrace,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.86
451938,Molesworth Terrace,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
451938,Molesworth Terrace,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
451938,Molesworth Terrace,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.7
451938,Molesworth Terrace,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.1
451938,Molesworth Terrace,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
451938,Molesworth Terrace,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.59
451938,Molesworth Terrace,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,49.62
451938,Molesworth Terrace,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.09
451938,Molesworth Terrace,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.88
451938,Molesworth Terrace,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,107.3
451938,Molesworth Terrace,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,204.9
451938,Molesworth Terrace,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.5
451938,Molesworth Terrace,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.9
451938,Molesworth Terrace,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,17.0
451938,Molesworth Terrace,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
451938,Molesworth Terrace,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
451938,Molesworth Terrace,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
451938,Molesworth Terrace,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
451938,Molesworth Terrace,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
451938,Molesworth Terrace,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
451938,Molesworth Terrace,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
451938,Molesworth Terrace,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,62.07
451938,Molesworth Terrace,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,51.15
451938,Molesworth Terrace,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,50.74
451938,Molesworth Terrace,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
451938,Molesworth Terrace,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
451938,Molesworth Terrace,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
451938,Molesworth Terrace,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
451938,Molesworth Terrace,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
451938,Molesworth Terrace,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
451938,Molesworth Terrace,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
451938,Molesworth Terrace,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
451938,Molesworth Terrace,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
451938,Molesworth Terrace,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.64
451938,Molesworth Terrace,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
451938,Molesworth Terrace,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
451938,Molesworth Terrace,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
451938,Molesworth Terrace,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
451938,Molesworth Terrace,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
451938,Molesworth Terrace,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
451938,Molesworth Terrace,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.65
451938,Molesworth Terrace,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,38.78
451938,Molesworth Terrace,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
451938,Molesworth Terrace,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.67
451938,Molesworth Terrace,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,108.3
451938,Molesworth Terrace,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.7
451938,Molesworth Terrace,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
451938,Molesworth Terrace,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
451938,Molesworth Terrace,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
451938,Molesworth Terrace,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
451938,Molesworth Terrace,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
451938,Molesworth Terrace,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
451938,Molesworth Terrace,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451938,Molesworth Terrace,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
451938,Molesworth Terrace,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
451938,Molesworth Terrace,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
451938,Molesworth Terrace,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
451938,Molesworth Terrace,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,44.68
451938,Molesworth Terrace,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.78
451938,Molesworth Terrace,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.32
451938,Molesworth Terrace,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
451938,Molesworth Terrace,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
451938,Molesworth Terrace,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
451938,Molesworth Terrace,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
451938,Molesworth Terrace,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
451938,Molesworth Terrace,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
451938,Molesworth Terrace,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
451938,Molesworth Terrace,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.23
451938,Molesworth Terrace,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.79
451938,Molesworth Terrace,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
451938,Molesworth Terrace,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
451938,Molesworth Terrace,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
451938,Molesworth Terrace,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
451938,Molesworth Terrace,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
451938,Molesworth Terrace,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
451938,Molesworth Terrace,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.99
451938,Molesworth Terrace,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,40.35
451938,Molesworth Terrace,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
451938,Molesworth Terrace,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.36
451938,Molesworth Terrace,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,122.3
451938,Molesworth Terrace,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.6
451938,Molesworth Terrace,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
