Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.7
451938,Molesworth Terrace,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
451938,Molesworth Terrace,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
451938,Molesworth Terrace,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
451938,Molesworth Terrace,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
451938,Molesworth Terrace,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451938,Molesworth Terrace,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
451938,Molesworth Terrace,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
451938,Molesworth Terrace,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
451938,Molesworth Terrace,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
451938,Molesworth Terrace,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,46.5
451938,Molesworth Terrace,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.35
451938,Molesworth Terrace,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.15
451938,Molesworth Terrace,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
451938,Molesworth Terrace,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
451938,Molesworth Terrace,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
451938,Molesworth Terrace,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
451938,Molesworth Terrace,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
451938,Molesworth Terrace,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
451938,Molesworth Terrace,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
451938,Molesworth Terrace,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
451938,Molesworth Terrace,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
451938,Molesworth Terrace,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.89
451938,Molesworth Terrace,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
451938,Molesworth Terrace,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
451938,Molesworth Terrace,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
451938,Molesworth Terrace,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
451938,Molesworth Terrace,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
451938,Molesworth Terrace,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
451938,Molesworth Terrace,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.06
451938,Molesworth Terrace,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.17
451938,Molesworth Terrace,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
451938,Molesworth Terrace,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.2
451938,Molesworth Terrace,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,100.4
451938,Molesworth Terrace,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.2
451938,Molesworth Terrace,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
451938,Molesworth Terrace,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.1
451938,Molesworth Terrace,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
451938,Molesworth Terrace,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
451938,Molesworth Terrace,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
451938,Molesworth Terrace,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
451938,Molesworth Terrace,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451938,Molesworth Terrace,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
451938,Molesworth Terrace,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
451938,Molesworth Terrace,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
451938,Molesworth Terrace,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
451938,Molesworth Terrace,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,43.18
451938,Molesworth Terrace,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.87
451938,Molesworth Terrace,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.1
451938,Molesworth Terrace,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
451938,Molesworth Terrace,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
451938,Molesworth Terrace,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
451938,Molesworth Terrace,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
451938,Molesworth Terrace,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
451938,Molesworth Terrace,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
451938,Molesworth Terrace,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
451938,Molesworth Terrace,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
451938,Molesworth Terrace,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.77
451938,Molesworth Terrace,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.83
451938,Molesworth Terrace,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
451938,Molesworth Terrace,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
451938,Molesworth Terrace,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
451938,Molesworth Terrace,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
451938,Molesworth Terrace,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
451938,Molesworth Terrace,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
451938,Molesworth Terrace,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.82
451938,Molesworth Terrace,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,39.48
451938,Molesworth Terrace,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.4
451938,Molesworth Terrace,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.95
451938,Molesworth Terrace,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,102.3
451938,Molesworth Terrace,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.4
451938,Molesworth Terrace,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
451938,Molesworth Terrace,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.3
451938,Molesworth Terrace,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
451938,Molesworth Terrace,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
451938,Molesworth Terrace,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
451938,Molesworth Terrace,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
451938,Molesworth Terrace,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451938,Molesworth Terrace,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
451938,Molesworth Terrace,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
451938,Molesworth Terrace,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
451938,Molesworth Terrace,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
451938,Molesworth Terrace,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,46.19
451938,Molesworth Terrace,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.17
451938,Molesworth Terrace,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.77
451938,Molesworth Terrace,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
451938,Molesworth Terrace,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
451938,Molesworth Terrace,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
451938,Molesworth Terrace,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
451938,Molesworth Terrace,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
451938,Molesworth Terrace,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
451938,Molesworth Terrace,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
451938,Molesworth Terrace,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
451938,Molesworth Terrace,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.09
451938,Molesworth Terrace,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.36
451938,Molesworth Terrace,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
451938,Molesworth Terrace,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
451938,Molesworth Terrace,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
451938,Molesworth Terrace,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
451938,Molesworth Terrace,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
451938,Molesworth Terrace,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
451938,Molesworth Terrace,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.7
451938,Molesworth Terrace,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,41.67
451938,Molesworth Terrace,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
451938,Molesworth Terrace,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.4
451938,Molesworth Terrace,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,124.3
451938,Molesworth Terrace,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.2
451938,Molesworth Terrace,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
451938,Molesworth Terrace,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
451938,Molesworth Terrace,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
451938,Molesworth Terrace,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
451938,Molesworth Terrace,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
451938,Molesworth Terrace,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
451938,Molesworth Terrace,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451938,Molesworth Terrace,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
451938,Molesworth Terrace,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
451938,Molesworth Terrace,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
451938,Molesworth Terrace,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
451938,Molesworth Terrace,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,48.9
451938,Molesworth Terrace,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.96
451938,Molesworth Terrace,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.76
451938,Molesworth Terrace,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
451938,Molesworth Terrace,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
451938,Molesworth Terrace,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
451938,Molesworth Terrace,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
451938,Molesworth Terrace,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
451938,Molesworth Terrace,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
451938,Molesworth Terrace,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
451938,Molesworth Terrace,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
451938,Molesworth Terrace,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.56
451938,Molesworth Terrace,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.07
451938,Molesworth Terrace,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
451938,Molesworth Terrace,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
451938,Molesworth Terrace,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
451938,Molesworth Terrace,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
451938,Molesworth Terrace,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
451938,Molesworth Terrace,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
451938,Molesworth Terrace,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.88
451938,Molesworth Terrace,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,43.78
451938,Molesworth Terrace,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.44
451938,Molesworth Terrace,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.07
451938,Molesworth Terrace,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,120.4
451938,Molesworth Terrace,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.0
451938,Molesworth Terrace,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
451938,Molesworth Terrace,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.6
451938,Molesworth Terrace,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
451938,Molesworth Terrace,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
451938,Molesworth Terrace,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
451938,Molesworth Terrace,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
451938,Molesworth Terrace,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451938,Molesworth Terrace,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
451938,Molesworth Terrace,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
451938,Molesworth Terrace,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
451938,Molesworth Terrace,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
451938,Molesworth Terrace,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,51.01
451938,Molesworth Terrace,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.01
451938,Molesworth Terrace,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.15
451938,Molesworth Terrace,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
451938,Molesworth Terrace,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
451938,Molesworth Terrace,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
451938,Molesworth Terrace,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
451938,Molesworth Terrace,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
451938,Molesworth Terrace,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
451938,Molesworth Terrace,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
451938,Molesworth Terrace,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.62
451938,Molesworth Terrace,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
451938,Molesworth Terrace,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
451938,Molesworth Terrace,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
451938,Molesworth Terrace,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
451938,Molesworth Terrace,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
451938,Molesworth Terrace,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
451938,Molesworth Terrace,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
451938,Molesworth Terrace,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.07
451938,Molesworth Terrace,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,45.56
451938,Molesworth Terrace,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.55
451938,Molesworth Terrace,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.14
451938,Molesworth Terrace,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,127.0
451938,Molesworth Terrace,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,186.0
451938,Molesworth Terrace,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
451938,Molesworth Terrace,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
451938,Molesworth Terrace,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
451938,Molesworth Terrace,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
451938,Molesworth Terrace,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451938,Molesworth Terrace,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
451938,Molesworth Terrace,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451938,Molesworth Terrace,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
451938,Molesworth Terrace,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
451938,Molesworth Terrace,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
451938,Molesworth Terrace,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
451938,Molesworth Terrace,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,52.76
451938,Molesworth Terrace,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.17
451938,Molesworth Terrace,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.01
451938,Molesworth Terrace,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
451938,Molesworth Terrace,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
451938,Molesworth Terrace,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
451938,Molesworth Terrace,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
451938,Molesworth Terrace,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
451938,Molesworth Terrace,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
451938,Molesworth Terrace,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
451938,Molesworth Terrace,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
451938,Molesworth Terrace,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.8
451938,Molesworth Terrace,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.54
451938,Molesworth Terrace,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
451938,Molesworth Terrace,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
451938,Molesworth Terrace,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
451938,Molesworth Terrace,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
451938,Molesworth Terrace,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
451938,Molesworth Terrace,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
451938,Molesworth Terrace,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.08
451938,Molesworth Terrace,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,46.17
451938,Molesworth Terrace,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.05
451938,Molesworth Terrace,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.29
451938,Molesworth Terrace,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,124.5
451938,Molesworth Terrace,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,189.1
451938,Molesworth Terrace,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
451938,Molesworth Terrace,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
451938,Molesworth Terrace,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,22.0
451938,Molesworth Terrace,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
451938,Molesworth Terrace,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
451938,Molesworth Terrace,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
451938,Molesworth Terrace,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
451938,Molesworth Terrace,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451938,Molesworth Terrace,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
451938,Molesworth Terrace,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
451938,Molesworth Terrace,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
451938,Molesworth Terrace,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
451938,Molesworth Terrace,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,55.47
451938,Molesworth Terrace,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.85
451938,Molesworth Terrace,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.83
451938,Molesworth Terrace,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,115.3
451938,Molesworth Terrace,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
451938,Molesworth Terrace,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
451938,Molesworth Terrace,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
451938,Molesworth Terrace,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
451938,Molesworth Terrace,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
451938,Molesworth Terrace,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
451938,Molesworth Terrace,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
451938,Molesworth Terrace,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.86
451938,Molesworth Terrace,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.32
451938,Molesworth Terrace,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
451938,Molesworth Terrace,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
451938,Molesworth Terrace,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
451938,Molesworth Terrace,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
451938,Molesworth Terrace,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
451938,Molesworth Terrace,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.82
451938,Molesworth Terrace,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,39.28
451938,Molesworth Terrace,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.15
451938,Molesworth Terrace,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.76
451938,Molesworth Terrace,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,98.8
451938,Molesworth Terrace,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.4
451938,Molesworth Terrace,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
451938,Molesworth Terrace,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
451938,Molesworth Terrace,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,22.0
451938,Molesworth Terrace,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
451938,Molesworth Terrace,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
451938,Molesworth Terrace,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
451938,Molesworth Terrace,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
451938,Molesworth Terrace,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451938,Molesworth Terrace,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
451938,Molesworth Terrace,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
451938,Molesworth Terrace,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
451938,Molesworth Terrace,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
451938,Molesworth Terrace,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,49.39
451938,Molesworth Terrace,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.01
451938,Molesworth Terrace,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.08
451938,Molesworth Terrace,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
451938,Molesworth Terrace,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
451938,Molesworth Terrace,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
451938,Molesworth Terrace,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
451938,Molesworth Terrace,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
451938,Molesworth Terrace,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
451938,Molesworth Terrace,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
451938,Molesworth Terrace,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
451938,Molesworth Terrace,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.95
451938,Molesworth Terrace,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.28
451938,Molesworth Terrace,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
451938,Molesworth Terrace,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
451938,Molesworth Terrace,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
451938,Molesworth Terrace,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
451938,Molesworth Terrace,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
451938,Molesworth Terrace,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
451938,Molesworth Terrace,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.76
451938,Molesworth Terrace,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.7
451938,Molesworth Terrace,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.11
451938,Molesworth Terrace,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.15
451938,Molesworth Terrace,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
451938,Molesworth Terrace,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.9
451938,Molesworth Terrace,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.6
451938,Molesworth Terrace,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.6
451938,Molesworth Terrace,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,22.1
451938,Molesworth Terrace,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
451938,Molesworth Terrace,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
451938,Molesworth Terrace,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
451938,Molesworth Terrace,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
451938,Molesworth Terrace,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451938,Molesworth Terrace,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
451938,Molesworth Terrace,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
451938,Molesworth Terrace,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
451938,Molesworth Terrace,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
451938,Molesworth Terrace,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.63
451938,Molesworth Terrace,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.06
451938,Molesworth Terrace,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.43
451938,Molesworth Terrace,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
451938,Molesworth Terrace,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
451938,Molesworth Terrace,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
451938,Molesworth Terrace,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
451938,Molesworth Terrace,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
451938,Molesworth Terrace,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
451938,Molesworth Terrace,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
451938,Molesworth Terrace,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
451938,Molesworth Terrace,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.22
451938,Molesworth Terrace,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.57
451938,Molesworth Terrace,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
451938,Molesworth Terrace,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
451938,Molesworth Terrace,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
451938,Molesworth Terrace,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
451938,Molesworth Terrace,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
451938,Molesworth Terrace,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
451938,Molesworth Terrace,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.48
451938,Molesworth Terrace,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.55
451938,Molesworth Terrace,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.92
451938,Molesworth Terrace,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.66
451938,Molesworth Terrace,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
451938,Molesworth Terrace,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.0
451938,Molesworth Terrace,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
451938,Molesworth Terrace,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
451938,Molesworth Terrace,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,22.1
451938,Molesworth Terrace,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
451938,Molesworth Terrace,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
451938,Molesworth Terrace,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451938,Molesworth Terrace,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
451938,Molesworth Terrace,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
451938,Molesworth Terrace,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
451938,Molesworth Terrace,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
451938,Molesworth Terrace,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
451938,Molesworth Terrace,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
451938,Molesworth Terrace,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.42
451938,Molesworth Terrace,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.14
451938,Molesworth Terrace,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.22
451938,Molesworth Terrace,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
451938,Molesworth Terrace,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
451938,Molesworth Terrace,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
451938,Molesworth Terrace,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
451938,Molesworth Terrace,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
451938,Molesworth Terrace,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
451938,Molesworth Terrace,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
451938,Molesworth Terrace,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
451938,Molesworth Terrace,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.35
451938,Molesworth Terrace,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.89
451938,Molesworth Terrace,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
451938,Molesworth Terrace,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
451938,Molesworth Terrace,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.2
451938,Molesworth Terrace,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
451938,Molesworth Terrace,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
451938,Molesworth Terrace,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
451938,Molesworth Terrace,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.7
451938,Molesworth Terrace,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.17
451938,Molesworth Terrace,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.89
451938,Molesworth Terrace,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.9
451938,Molesworth Terrace,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
451938,Molesworth Terrace,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.6
451938,Molesworth Terrace,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
451938,Molesworth Terrace,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.8
451938,Molesworth Terrace,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,22.1
451938,Molesworth Terrace,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
451938,Molesworth Terrace,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
451938,Molesworth Terrace,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451938,Molesworth Terrace,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
451938,Molesworth Terrace,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451938,Molesworth Terrace,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
451938,Molesworth Terrace,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
451938,Molesworth Terrace,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
451938,Molesworth Terrace,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
451938,Molesworth Terrace,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.09
451938,Molesworth Terrace,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.24
451938,Molesworth Terrace,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.79
451938,Molesworth Terrace,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
451938,Molesworth Terrace,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
451938,Molesworth Terrace,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
451938,Molesworth Terrace,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
451938,Molesworth Terrace,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
451938,Molesworth Terrace,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
451938,Molesworth Terrace,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
451938,Molesworth Terrace,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
451938,Molesworth Terrace,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.4
451938,Molesworth Terrace,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.19
451938,Molesworth Terrace,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
451938,Molesworth Terrace,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
451938,Molesworth Terrace,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.6
451938,Molesworth Terrace,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
451938,Molesworth Terrace,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
451938,Molesworth Terrace,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
451938,Molesworth Terrace,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.9
451938,Molesworth Terrace,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.79
451938,Molesworth Terrace,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.66
451938,Molesworth Terrace,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.89
451938,Molesworth Terrace,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
451938,Molesworth Terrace,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.2
451938,Molesworth Terrace,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
451938,Molesworth Terrace,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.0
451938,Molesworth Terrace,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,22.2
451938,Molesworth Terrace,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
451938,Molesworth Terrace,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
451938,Molesworth Terrace,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
451938,Molesworth Terrace,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
451938,Molesworth Terrace,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451938,Molesworth Terrace,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
451938,Molesworth Terrace,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
451938,Molesworth Terrace,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
451938,Molesworth Terrace,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
451938,Molesworth Terrace,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.41
451938,Molesworth Terrace,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.06
451938,Molesworth Terrace,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.08
451938,Molesworth Terrace,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
451938,Molesworth Terrace,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
451938,Molesworth Terrace,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
451938,Molesworth Terrace,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
451938,Molesworth Terrace,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
451938,Molesworth Terrace,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
451938,Molesworth Terrace,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.14
451938,Molesworth Terrace,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.12
451938,Molesworth Terrace,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.35
451938,Molesworth Terrace,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
451938,Molesworth Terrace,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
451938,Molesworth Terrace,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.4
451938,Molesworth Terrace,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
451938,Molesworth Terrace,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
451938,Molesworth Terrace,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
451938,Molesworth Terrace,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.76
451938,Molesworth Terrace,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.68
451938,Molesworth Terrace,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.82
451938,Molesworth Terrace,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.2
451938,Molesworth Terrace,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
451938,Molesworth Terrace,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.8
451938,Molesworth Terrace,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.2
451938,Molesworth Terrace,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
451938,Molesworth Terrace,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,22.3
451938,Molesworth Terrace,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
451938,Molesworth Terrace,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
451938,Molesworth Terrace,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
451938,Molesworth Terrace,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
451938,Molesworth Terrace,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451938,Molesworth Terrace,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
451938,Molesworth Terrace,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
451938,Molesworth Terrace,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
451938,Molesworth Terrace,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
451938,Molesworth Terrace,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.82
451938,Molesworth Terrace,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.93
451938,Molesworth Terrace,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.55
451938,Molesworth Terrace,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
451938,Molesworth Terrace,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
451938,Molesworth Terrace,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
451938,Molesworth Terrace,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
451938,Molesworth Terrace,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
451938,Molesworth Terrace,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
451938,Molesworth Terrace,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.52
451938,Molesworth Terrace,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.91
451938,Molesworth Terrace,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.81
451938,Molesworth Terrace,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
451938,Molesworth Terrace,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
451938,Molesworth Terrace,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
451938,Molesworth Terrace,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
451938,Molesworth Terrace,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
451938,Molesworth Terrace,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
451938,Molesworth Terrace,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.36
451938,Molesworth Terrace,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.76
451938,Molesworth Terrace,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.64
451938,Molesworth Terrace,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.43
451938,Molesworth Terrace,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
451938,Molesworth Terrace,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.1
451938,Molesworth Terrace,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.7
451938,Molesworth Terrace,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.1
451938,Molesworth Terrace,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,22.3
451938,Molesworth Terrace,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
451938,Molesworth Terrace,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
451938,Molesworth Terrace,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
451938,Molesworth Terrace,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
451938,Molesworth Terrace,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451938,Molesworth Terrace,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
451938,Molesworth Terrace,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
451938,Molesworth Terrace,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
451938,Molesworth Terrace,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
451938,Molesworth Terrace,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.28
451938,Molesworth Terrace,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.55
451938,Molesworth Terrace,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.24
451938,Molesworth Terrace,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
451938,Molesworth Terrace,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
451938,Molesworth Terrace,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
451938,Molesworth Terrace,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
451938,Molesworth Terrace,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
451938,Molesworth Terrace,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
451938,Molesworth Terrace,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
451938,Molesworth Terrace,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
451938,Molesworth Terrace,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.96
451938,Molesworth Terrace,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.81
451938,Molesworth Terrace,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
451938,Molesworth Terrace,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
451938,Molesworth Terrace,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.9
451938,Molesworth Terrace,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
451938,Molesworth Terrace,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
451938,Molesworth Terrace,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
451938,Molesworth Terrace,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.89
451938,Molesworth Terrace,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.12
451938,Molesworth Terrace,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.15
451938,Molesworth Terrace,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.46
451938,Molesworth Terrace,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.1
451938,Molesworth Terrace,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.7
451938,Molesworth Terrace,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
451938,Molesworth Terrace,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.6
451938,Molesworth Terrace,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,22.3
451938,Molesworth Terrace,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
451938,Molesworth Terrace,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
451938,Molesworth Terrace,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
451938,Molesworth Terrace,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
