Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451938,Molesworth Terrace,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
451938,Molesworth Terrace,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
451938,Molesworth Terrace,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
451938,Molesworth Terrace,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
451938,Molesworth Terrace,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.75
451938,Molesworth Terrace,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.11
451938,Molesworth Terrace,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.28
451938,Molesworth Terrace,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
451938,Molesworth Terrace,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
451938,Molesworth Terrace,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
451938,Molesworth Terrace,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
451938,Molesworth Terrace,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
451938,Molesworth Terrace,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
451938,Molesworth Terrace,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
451938,Molesworth Terrace,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
451938,Molesworth Terrace,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.6
451938,Molesworth Terrace,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.72
451938,Molesworth Terrace,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
451938,Molesworth Terrace,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
451938,Molesworth Terrace,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
451938,Molesworth Terrace,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
451938,Molesworth Terrace,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
451938,Molesworth Terrace,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
451938,Molesworth Terrace,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.74
451938,Molesworth Terrace,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.71
451938,Molesworth Terrace,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.64
451938,Molesworth Terrace,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.51
451938,Molesworth Terrace,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
451938,Molesworth Terrace,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.2
451938,Molesworth Terrace,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.2
451938,Molesworth Terrace,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
451938,Molesworth Terrace,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,22.3
451938,Molesworth Terrace,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
451938,Molesworth Terrace,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
451938,Molesworth Terrace,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
451938,Molesworth Terrace,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
451938,Molesworth Terrace,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451938,Molesworth Terrace,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
451938,Molesworth Terrace,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
451938,Molesworth Terrace,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
451938,Molesworth Terrace,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
451938,Molesworth Terrace,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.16
451938,Molesworth Terrace,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.24
451938,Molesworth Terrace,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.23
451938,Molesworth Terrace,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
451938,Molesworth Terrace,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
451938,Molesworth Terrace,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
451938,Molesworth Terrace,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
451938,Molesworth Terrace,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
451938,Molesworth Terrace,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
451938,Molesworth Terrace,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
451938,Molesworth Terrace,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.88
451938,Molesworth Terrace,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.38
451938,Molesworth Terrace,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.87
451938,Molesworth Terrace,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
451938,Molesworth Terrace,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
451938,Molesworth Terrace,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
451938,Molesworth Terrace,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
451938,Molesworth Terrace,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.83
451938,Molesworth Terrace,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
451938,Molesworth Terrace,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.57
451938,Molesworth Terrace,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.61
451938,Molesworth Terrace,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.74
451938,Molesworth Terrace,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.97
451938,Molesworth Terrace,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
451938,Molesworth Terrace,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.6
451938,Molesworth Terrace,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.0
451938,Molesworth Terrace,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.1
451938,Molesworth Terrace,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,22.3
451938,Molesworth Terrace,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
451938,Molesworth Terrace,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
451938,Molesworth Terrace,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
451938,Molesworth Terrace,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
451938,Molesworth Terrace,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451938,Molesworth Terrace,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
451938,Molesworth Terrace,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
451938,Molesworth Terrace,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
451938,Molesworth Terrace,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
451938,Molesworth Terrace,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.49
451938,Molesworth Terrace,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.12
451938,Molesworth Terrace,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.84
451938,Molesworth Terrace,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
451938,Molesworth Terrace,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
451938,Molesworth Terrace,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
451938,Molesworth Terrace,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
451938,Molesworth Terrace,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
451938,Molesworth Terrace,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451938,Molesworth Terrace,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
451938,Molesworth Terrace,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.92
451938,Molesworth Terrace,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.1
451938,Molesworth Terrace,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
451938,Molesworth Terrace,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
451938,Molesworth Terrace,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
451938,Molesworth Terrace,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
451938,Molesworth Terrace,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
451938,Molesworth Terrace,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
451938,Molesworth Terrace,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.95
451938,Molesworth Terrace,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.7
451938,Molesworth Terrace,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.33
451938,Molesworth Terrace,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.46
451938,Molesworth Terrace,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
451938,Molesworth Terrace,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.6
451938,Molesworth Terrace,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.1
451938,Molesworth Terrace,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.7
451938,Molesworth Terrace,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,22.4
451938,Molesworth Terrace,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
451938,Molesworth Terrace,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
451938,Molesworth Terrace,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
451938,Molesworth Terrace,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
451938,Molesworth Terrace,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451938,Molesworth Terrace,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
451938,Molesworth Terrace,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
451938,Molesworth Terrace,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
451938,Molesworth Terrace,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
451938,Molesworth Terrace,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.42
451938,Molesworth Terrace,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.25
451938,Molesworth Terrace,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.56
451938,Molesworth Terrace,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
451938,Molesworth Terrace,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
451938,Molesworth Terrace,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
451938,Molesworth Terrace,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
451938,Molesworth Terrace,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
451938,Molesworth Terrace,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
451938,Molesworth Terrace,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
451938,Molesworth Terrace,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
451938,Molesworth Terrace,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.36
451938,Molesworth Terrace,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.88
451938,Molesworth Terrace,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
451938,Molesworth Terrace,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
451938,Molesworth Terrace,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
451938,Molesworth Terrace,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
451938,Molesworth Terrace,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
451938,Molesworth Terrace,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
451938,Molesworth Terrace,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.13
451938,Molesworth Terrace,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.36
451938,Molesworth Terrace,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.57
451938,Molesworth Terrace,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.62
451938,Molesworth Terrace,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
451938,Molesworth Terrace,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.1
451938,Molesworth Terrace,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.4
451938,Molesworth Terrace,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.7
451938,Molesworth Terrace,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,22.4
451938,Molesworth Terrace,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
451938,Molesworth Terrace,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
451938,Molesworth Terrace,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
451938,Molesworth Terrace,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
451938,Molesworth Terrace,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451938,Molesworth Terrace,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
451938,Molesworth Terrace,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
451938,Molesworth Terrace,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
451938,Molesworth Terrace,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
451938,Molesworth Terrace,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.05
451938,Molesworth Terrace,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.94
451938,Molesworth Terrace,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.49
451938,Molesworth Terrace,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
451938,Molesworth Terrace,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
451938,Molesworth Terrace,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
451938,Molesworth Terrace,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
451938,Molesworth Terrace,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
451938,Molesworth Terrace,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
451938,Molesworth Terrace,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.17
451938,Molesworth Terrace,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.56
451938,Molesworth Terrace,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.33
451938,Molesworth Terrace,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
451938,Molesworth Terrace,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
451938,Molesworth Terrace,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
451938,Molesworth Terrace,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.9
451938,Molesworth Terrace,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
451938,Molesworth Terrace,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
451938,Molesworth Terrace,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.7
451938,Molesworth Terrace,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.14
451938,Molesworth Terrace,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.35
451938,Molesworth Terrace,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.27
451938,Molesworth Terrace,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
451938,Molesworth Terrace,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.2
451938,Molesworth Terrace,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.7
451938,Molesworth Terrace,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.3
451938,Molesworth Terrace,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,22.4
451938,Molesworth Terrace,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
451938,Molesworth Terrace,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
451938,Molesworth Terrace,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
451938,Molesworth Terrace,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
451938,Molesworth Terrace,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451938,Molesworth Terrace,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
451938,Molesworth Terrace,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
451938,Molesworth Terrace,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
451938,Molesworth Terrace,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
451938,Molesworth Terrace,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.3
451938,Molesworth Terrace,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.9
451938,Molesworth Terrace,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.6
451938,Molesworth Terrace,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
451938,Molesworth Terrace,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
451938,Molesworth Terrace,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
451938,Molesworth Terrace,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
451938,Molesworth Terrace,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
451938,Molesworth Terrace,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
451938,Molesworth Terrace,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
451938,Molesworth Terrace,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.92
451938,Molesworth Terrace,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451938,Molesworth Terrace,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.66
451938,Molesworth Terrace,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
451938,Molesworth Terrace,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
451938,Molesworth Terrace,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
451938,Molesworth Terrace,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
451938,Molesworth Terrace,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
451938,Molesworth Terrace,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
451938,Molesworth Terrace,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.81
451938,Molesworth Terrace,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.46
451938,Molesworth Terrace,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.27
451938,Molesworth Terrace,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.87
451938,Molesworth Terrace,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
451938,Molesworth Terrace,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.9
451938,Molesworth Terrace,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.2
451938,Molesworth Terrace,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.2
451938,Molesworth Terrace,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,22.4
451938,Molesworth Terrace,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
451938,Molesworth Terrace,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
451938,Molesworth Terrace,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
451938,Molesworth Terrace,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
451938,Molesworth Terrace,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451938,Molesworth Terrace,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
451938,Molesworth Terrace,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
451938,Molesworth Terrace,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451938,Molesworth Terrace,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
451938,Molesworth Terrace,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.38
451938,Molesworth Terrace,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.26
451938,Molesworth Terrace,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.53
451938,Molesworth Terrace,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
451938,Molesworth Terrace,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
451938,Molesworth Terrace,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
451938,Molesworth Terrace,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
451938,Molesworth Terrace,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
451938,Molesworth Terrace,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
451938,Molesworth Terrace,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
451938,Molesworth Terrace,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.41
451938,Molesworth Terrace,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.88
451938,Molesworth Terrace,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.86
451938,Molesworth Terrace,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
451938,Molesworth Terrace,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
451938,Molesworth Terrace,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
451938,Molesworth Terrace,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
451938,Molesworth Terrace,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
451938,Molesworth Terrace,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
451938,Molesworth Terrace,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.14
451938,Molesworth Terrace,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.98
451938,Molesworth Terrace,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.18
451938,Molesworth Terrace,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.0
451938,Molesworth Terrace,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
451938,Molesworth Terrace,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.8
451938,Molesworth Terrace,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.4
451938,Molesworth Terrace,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.1
451938,Molesworth Terrace,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,22.5
451938,Molesworth Terrace,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
451938,Molesworth Terrace,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451938,Molesworth Terrace,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
451938,Molesworth Terrace,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
451938,Molesworth Terrace,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451938,Molesworth Terrace,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
451938,Molesworth Terrace,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
451938,Molesworth Terrace,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
451938,Molesworth Terrace,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
451938,Molesworth Terrace,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.39
451938,Molesworth Terrace,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.06
451938,Molesworth Terrace,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.85
451938,Molesworth Terrace,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
451938,Molesworth Terrace,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
451938,Molesworth Terrace,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
451938,Molesworth Terrace,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
451938,Molesworth Terrace,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
451938,Molesworth Terrace,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
451938,Molesworth Terrace,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
451938,Molesworth Terrace,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.27
451938,Molesworth Terrace,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.61
451938,Molesworth Terrace,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.01
451938,Molesworth Terrace,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
451938,Molesworth Terrace,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
451938,Molesworth Terrace,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.5
451938,Molesworth Terrace,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
451938,Molesworth Terrace,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
451938,Molesworth Terrace,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
451938,Molesworth Terrace,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
451938,Molesworth Terrace,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.89
451938,Molesworth Terrace,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.09
451938,Molesworth Terrace,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.22
451938,Molesworth Terrace,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
451938,Molesworth Terrace,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.6
451938,Molesworth Terrace,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.5
451938,Molesworth Terrace,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.9
451938,Molesworth Terrace,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,22.5
451938,Molesworth Terrace,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
451938,Molesworth Terrace,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
451938,Molesworth Terrace,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
451938,Molesworth Terrace,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
451938,Molesworth Terrace,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451938,Molesworth Terrace,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
451938,Molesworth Terrace,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
451938,Molesworth Terrace,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
451938,Molesworth Terrace,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
451938,Molesworth Terrace,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.15
451938,Molesworth Terrace,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.71
451938,Molesworth Terrace,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.24
451938,Molesworth Terrace,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
451938,Molesworth Terrace,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
451938,Molesworth Terrace,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
451938,Molesworth Terrace,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
451938,Molesworth Terrace,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
451938,Molesworth Terrace,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
451938,Molesworth Terrace,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
451938,Molesworth Terrace,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.54
451938,Molesworth Terrace,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.59
451938,Molesworth Terrace,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.9
451938,Molesworth Terrace,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
451938,Molesworth Terrace,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
451938,Molesworth Terrace,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.0
451938,Molesworth Terrace,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
451938,Molesworth Terrace,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
451938,Molesworth Terrace,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
451938,Molesworth Terrace,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.58
451938,Molesworth Terrace,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.87
451938,Molesworth Terrace,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.76
451938,Molesworth Terrace,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.12
451938,Molesworth Terrace,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
451938,Molesworth Terrace,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.7
451938,Molesworth Terrace,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.6
451938,Molesworth Terrace,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.0
451938,Molesworth Terrace,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,22.5
451938,Molesworth Terrace,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
451938,Molesworth Terrace,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
451938,Molesworth Terrace,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
451938,Molesworth Terrace,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
451938,Molesworth Terrace,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451938,Molesworth Terrace,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
451938,Molesworth Terrace,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
451938,Molesworth Terrace,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
451938,Molesworth Terrace,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
451938,Molesworth Terrace,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.41
451938,Molesworth Terrace,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.35
451938,Molesworth Terrace,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.02
451938,Molesworth Terrace,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
451938,Molesworth Terrace,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
451938,Molesworth Terrace,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
451938,Molesworth Terrace,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
451938,Molesworth Terrace,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
451938,Molesworth Terrace,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
451938,Molesworth Terrace,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
451938,Molesworth Terrace,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.64
451938,Molesworth Terrace,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.92
451938,Molesworth Terrace,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.67
451938,Molesworth Terrace,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
451938,Molesworth Terrace,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
451938,Molesworth Terrace,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.6
451938,Molesworth Terrace,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
451938,Molesworth Terrace,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
451938,Molesworth Terrace,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
451938,Molesworth Terrace,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.19
451938,Molesworth Terrace,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.37
451938,Molesworth Terrace,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,33.43
451938,Molesworth Terrace,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.91
451938,Molesworth Terrace,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
451938,Molesworth Terrace,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.0
451938,Molesworth Terrace,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.3
451938,Molesworth Terrace,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.6
451938,Molesworth Terrace,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,22.5
451938,Molesworth Terrace,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
451938,Molesworth Terrace,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
451938,Molesworth Terrace,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
451938,Molesworth Terrace,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
451938,Molesworth Terrace,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451938,Molesworth Terrace,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
451938,Molesworth Terrace,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
451938,Molesworth Terrace,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
451938,Molesworth Terrace,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
451938,Molesworth Terrace,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.01
451938,Molesworth Terrace,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.35
451938,Molesworth Terrace,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.58
451938,Molesworth Terrace,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
451938,Molesworth Terrace,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
451938,Molesworth Terrace,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
451938,Molesworth Terrace,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
451938,Molesworth Terrace,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
451938,Molesworth Terrace,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
451938,Molesworth Terrace,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
451938,Molesworth Terrace,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.5
451938,Molesworth Terrace,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.78
451938,Molesworth Terrace,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.31
451938,Molesworth Terrace,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
451938,Molesworth Terrace,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
451938,Molesworth Terrace,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.9
451938,Molesworth Terrace,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
451938,Molesworth Terrace,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
451938,Molesworth Terrace,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
451938,Molesworth Terrace,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.62
451938,Molesworth Terrace,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.62
451938,Molesworth Terrace,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.87
451938,Molesworth Terrace,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.75
451938,Molesworth Terrace,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
451938,Molesworth Terrace,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.8
451938,Molesworth Terrace,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.4
451938,Molesworth Terrace,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.0
451938,Molesworth Terrace,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,22.4
451938,Molesworth Terrace,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
451938,Molesworth Terrace,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
451938,Molesworth Terrace,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
451938,Molesworth Terrace,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
451938,Molesworth Terrace,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451938,Molesworth Terrace,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
451938,Molesworth Terrace,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
451938,Molesworth Terrace,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
451938,Molesworth Terrace,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
451938,Molesworth Terrace,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.12
451938,Molesworth Terrace,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.64
451938,Molesworth Terrace,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.06
451938,Molesworth Terrace,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
451938,Molesworth Terrace,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
451938,Molesworth Terrace,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
451938,Molesworth Terrace,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
451938,Molesworth Terrace,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
451938,Molesworth Terrace,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
451938,Molesworth Terrace,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
451938,Molesworth Terrace,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.11
451938,Molesworth Terrace,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.75
451938,Molesworth Terrace,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.52
451938,Molesworth Terrace,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
451938,Molesworth Terrace,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
451938,Molesworth Terrace,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.8
451938,Molesworth Terrace,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
451938,Molesworth Terrace,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
451938,Molesworth Terrace,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
451938,Molesworth Terrace,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.33
451938,Molesworth Terrace,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.61
451938,Molesworth Terrace,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.06
451938,Molesworth Terrace,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.57
451938,Molesworth Terrace,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
451938,Molesworth Terrace,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.2
451938,Molesworth Terrace,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.3
451938,Molesworth Terrace,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.9
451938,Molesworth Terrace,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,22.4
451938,Molesworth Terrace,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
451938,Molesworth Terrace,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
451938,Molesworth Terrace,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
451938,Molesworth Terrace,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
451938,Molesworth Terrace,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451938,Molesworth Terrace,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
451938,Molesworth Terrace,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
451938,Molesworth Terrace,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
451938,Molesworth Terrace,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
451938,Molesworth Terrace,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.72
451938,Molesworth Terrace,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.81
451938,Molesworth Terrace,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.1
451938,Molesworth Terrace,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
451938,Molesworth Terrace,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
451938,Molesworth Terrace,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
451938,Molesworth Terrace,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
451938,Molesworth Terrace,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
451938,Molesworth Terrace,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
451938,Molesworth Terrace,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
451938,Molesworth Terrace,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.94
451938,Molesworth Terrace,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.24
451938,Molesworth Terrace,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.65
451938,Molesworth Terrace,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
451938,Molesworth Terrace,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
451938,Molesworth Terrace,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.2
451938,Molesworth Terrace,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
451938,Molesworth Terrace,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
451938,Molesworth Terrace,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
451938,Molesworth Terrace,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.33
451938,Molesworth Terrace,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.05
451938,Molesworth Terrace,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.11
451938,Molesworth Terrace,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.24
451938,Molesworth Terrace,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
451938,Molesworth Terrace,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.1
451938,Molesworth Terrace,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.1
451938,Molesworth Terrace,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.7
451938,Molesworth Terrace,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,22.4
451938,Molesworth Terrace,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
451938,Molesworth Terrace,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
451938,Molesworth Terrace,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
451938,Molesworth Terrace,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
451938,Molesworth Terrace,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451938,Molesworth Terrace,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
451938,Molesworth Terrace,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
451938,Molesworth Terrace,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
451938,Molesworth Terrace,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
451938,Molesworth Terrace,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.99
451938,Molesworth Terrace,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.34
451938,Molesworth Terrace,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.89
451938,Molesworth Terrace,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
451938,Molesworth Terrace,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
451938,Molesworth Terrace,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
451938,Molesworth Terrace,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
451938,Molesworth Terrace,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
451938,Molesworth Terrace,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
451938,Molesworth Terrace,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
451938,Molesworth Terrace,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.0
451938,Molesworth Terrace,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.96
451938,Molesworth Terrace,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.32
451938,Molesworth Terrace,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
451938,Molesworth Terrace,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
451938,Molesworth Terrace,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.6
451938,Molesworth Terrace,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
451938,Molesworth Terrace,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
451938,Molesworth Terrace,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
451938,Molesworth Terrace,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.25
451938,Molesworth Terrace,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.2
451938,Molesworth Terrace,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.69
451938,Molesworth Terrace,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
451938,Molesworth Terrace,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.8
451938,Molesworth Terrace,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.1
451938,Molesworth Terrace,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.2
451938,Molesworth Terrace,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,22.3
451938,Molesworth Terrace,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
451938,Molesworth Terrace,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
451938,Molesworth Terrace,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
451938,Molesworth Terrace,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
451938,Molesworth Terrace,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451938,Molesworth Terrace,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
451938,Molesworth Terrace,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
451938,Molesworth Terrace,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
451938,Molesworth Terrace,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
451938,Molesworth Terrace,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.26
