Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.16
451938,Molesworth Terrace,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.01
451938,Molesworth Terrace,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
451938,Molesworth Terrace,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
451938,Molesworth Terrace,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
451938,Molesworth Terrace,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
451938,Molesworth Terrace,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
451938,Molesworth Terrace,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
451938,Molesworth Terrace,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
451938,Molesworth Terrace,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.74
451938,Molesworth Terrace,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.83
451938,Molesworth Terrace,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.94
451938,Molesworth Terrace,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
451938,Molesworth Terrace,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
451938,Molesworth Terrace,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.2
451938,Molesworth Terrace,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
451938,Molesworth Terrace,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
451938,Molesworth Terrace,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
451938,Molesworth Terrace,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.32
451938,Molesworth Terrace,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.23
451938,Molesworth Terrace,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.22
451938,Molesworth Terrace,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
451938,Molesworth Terrace,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.3
451938,Molesworth Terrace,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.5
451938,Molesworth Terrace,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.1
451938,Molesworth Terrace,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,22.3
451938,Molesworth Terrace,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
451938,Molesworth Terrace,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
451938,Molesworth Terrace,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
451938,Molesworth Terrace,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
451938,Molesworth Terrace,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451938,Molesworth Terrace,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
451938,Molesworth Terrace,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
451938,Molesworth Terrace,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
451938,Molesworth Terrace,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
451938,Molesworth Terrace,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.05
451938,Molesworth Terrace,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.06
451938,Molesworth Terrace,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.16
451938,Molesworth Terrace,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
451938,Molesworth Terrace,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
451938,Molesworth Terrace,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
451938,Molesworth Terrace,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
451938,Molesworth Terrace,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
451938,Molesworth Terrace,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.09
451938,Molesworth Terrace,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.52
451938,Molesworth Terrace,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.79
451938,Molesworth Terrace,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
451938,Molesworth Terrace,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
451938,Molesworth Terrace,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.3
451938,Molesworth Terrace,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
451938,Molesworth Terrace,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
451938,Molesworth Terrace,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
451938,Molesworth Terrace,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.28
451938,Molesworth Terrace,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.5
451938,Molesworth Terrace,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.23
451938,Molesworth Terrace,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.34
451938,Molesworth Terrace,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
451938,Molesworth Terrace,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.2
451938,Molesworth Terrace,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.9
451938,Molesworth Terrace,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.3
451938,Molesworth Terrace,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,22.3
451938,Molesworth Terrace,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
451938,Molesworth Terrace,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
451938,Molesworth Terrace,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
451938,Molesworth Terrace,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
451938,Molesworth Terrace,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
451938,Molesworth Terrace,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
451938,Molesworth Terrace,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
451938,Molesworth Terrace,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
451938,Molesworth Terrace,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.6
451938,Molesworth Terrace,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.75
451938,Molesworth Terrace,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.13
451938,Molesworth Terrace,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
451938,Molesworth Terrace,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
451938,Molesworth Terrace,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
451938,Molesworth Terrace,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
451938,Molesworth Terrace,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
451938,Molesworth Terrace,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
451938,Molesworth Terrace,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
451938,Molesworth Terrace,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.07
451938,Molesworth Terrace,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.93
451938,Molesworth Terrace,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.55
451938,Molesworth Terrace,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
451938,Molesworth Terrace,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
451938,Molesworth Terrace,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.9
451938,Molesworth Terrace,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
451938,Molesworth Terrace,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
451938,Molesworth Terrace,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
451938,Molesworth Terrace,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.91
451938,Molesworth Terrace,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.57
451938,Molesworth Terrace,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.84
451938,Molesworth Terrace,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.05
451938,Molesworth Terrace,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
451938,Molesworth Terrace,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.4
451938,Molesworth Terrace,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.6
451938,Molesworth Terrace,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.9
451938,Molesworth Terrace,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,22.2
451938,Molesworth Terrace,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
451938,Molesworth Terrace,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
451938,Molesworth Terrace,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
451938,Molesworth Terrace,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
451938,Molesworth Terrace,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
451938,Molesworth Terrace,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
451938,Molesworth Terrace,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
451938,Molesworth Terrace,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
451938,Molesworth Terrace,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.64
451938,Molesworth Terrace,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.77
451938,Molesworth Terrace,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.6
451938,Molesworth Terrace,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
451938,Molesworth Terrace,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
451938,Molesworth Terrace,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
451938,Molesworth Terrace,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
451938,Molesworth Terrace,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
451938,Molesworth Terrace,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
451938,Molesworth Terrace,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.72
451938,Molesworth Terrace,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.47
451938,Molesworth Terrace,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
451938,Molesworth Terrace,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
451938,Molesworth Terrace,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
451938,Molesworth Terrace,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.1
451938,Molesworth Terrace,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
451938,Molesworth Terrace,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
451938,Molesworth Terrace,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.28
451938,Molesworth Terrace,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.29
451938,Molesworth Terrace,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,34.5
451938,Molesworth Terrace,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.5
451938,Molesworth Terrace,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
451938,Molesworth Terrace,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.4
451938,Molesworth Terrace,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.9
451938,Molesworth Terrace,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.2
451938,Molesworth Terrace,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,22.1
451938,Molesworth Terrace,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
451938,Molesworth Terrace,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
451938,Molesworth Terrace,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
451938,Molesworth Terrace,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
451938,Molesworth Terrace,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
451938,Molesworth Terrace,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
451938,Molesworth Terrace,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
451938,Molesworth Terrace,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
451938,Molesworth Terrace,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
451938,Molesworth Terrace,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.97
451938,Molesworth Terrace,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.5
451938,Molesworth Terrace,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
451938,Molesworth Terrace,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
451938,Molesworth Terrace,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
451938,Molesworth Terrace,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
451938,Molesworth Terrace,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
451938,Molesworth Terrace,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
451938,Molesworth Terrace,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
451938,Molesworth Terrace,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.07
451938,Molesworth Terrace,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.5
451938,Molesworth Terrace,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.56
451938,Molesworth Terrace,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
451938,Molesworth Terrace,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
451938,Molesworth Terrace,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.8
451938,Molesworth Terrace,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
451938,Molesworth Terrace,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
451938,Molesworth Terrace,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
451938,Molesworth Terrace,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.21
451938,Molesworth Terrace,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.34
451938,Molesworth Terrace,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.13
451938,Molesworth Terrace,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.52
451938,Molesworth Terrace,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
451938,Molesworth Terrace,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.5
451938,Molesworth Terrace,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.9
451938,Molesworth Terrace,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.0
451938,Molesworth Terrace,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,22.1
451938,Molesworth Terrace,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
451938,Molesworth Terrace,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
451938,Molesworth Terrace,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
451938,Molesworth Terrace,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
451938,Molesworth Terrace,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
451938,Molesworth Terrace,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
451938,Molesworth Terrace,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
451938,Molesworth Terrace,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
451938,Molesworth Terrace,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
451938,Molesworth Terrace,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.41
451938,Molesworth Terrace,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.63
451938,Molesworth Terrace,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.08
451938,Molesworth Terrace,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
451938,Molesworth Terrace,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
451938,Molesworth Terrace,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
451938,Molesworth Terrace,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
451938,Molesworth Terrace,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
451938,Molesworth Terrace,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
451938,Molesworth Terrace,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
451938,Molesworth Terrace,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.28
451938,Molesworth Terrace,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.73
451938,Molesworth Terrace,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.19
451938,Molesworth Terrace,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
451938,Molesworth Terrace,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.6
451938,Molesworth Terrace,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.9
451938,Molesworth Terrace,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
451938,Molesworth Terrace,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
451938,Molesworth Terrace,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
451938,Molesworth Terrace,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.5
451938,Molesworth Terrace,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.15
451938,Molesworth Terrace,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.06
451938,Molesworth Terrace,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.34
451938,Molesworth Terrace,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
451938,Molesworth Terrace,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.2
451938,Molesworth Terrace,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.6
451938,Molesworth Terrace,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.0
451938,Molesworth Terrace,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,22.1
451938,Molesworth Terrace,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
451938,Molesworth Terrace,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
451938,Molesworth Terrace,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
451938,Molesworth Terrace,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
451938,Molesworth Terrace,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
451938,Molesworth Terrace,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
451938,Molesworth Terrace,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
451938,Molesworth Terrace,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
451938,Molesworth Terrace,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
451938,Molesworth Terrace,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.42
451938,Molesworth Terrace,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.79
451938,Molesworth Terrace,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.53
451938,Molesworth Terrace,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
451938,Molesworth Terrace,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
451938,Molesworth Terrace,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
451938,Molesworth Terrace,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
451938,Molesworth Terrace,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
451938,Molesworth Terrace,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
451938,Molesworth Terrace,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
451938,Molesworth Terrace,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.46
451938,Molesworth Terrace,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.72
451938,Molesworth Terrace,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.36
451938,Molesworth Terrace,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
451938,Molesworth Terrace,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
451938,Molesworth Terrace,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
451938,Molesworth Terrace,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.7
451938,Molesworth Terrace,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
451938,Molesworth Terrace,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
451938,Molesworth Terrace,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
451938,Molesworth Terrace,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.81
451938,Molesworth Terrace,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.85
451938,Molesworth Terrace,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.79
451938,Molesworth Terrace,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
451938,Molesworth Terrace,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.5
451938,Molesworth Terrace,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.7
451938,Molesworth Terrace,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.6
451938,Molesworth Terrace,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,22.0
451938,Molesworth Terrace,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
451938,Molesworth Terrace,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
451938,Molesworth Terrace,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
451938,Molesworth Terrace,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
451938,Molesworth Terrace,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
451938,Molesworth Terrace,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
451938,Molesworth Terrace,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
451938,Molesworth Terrace,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
451938,Molesworth Terrace,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
451938,Molesworth Terrace,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.27
451938,Molesworth Terrace,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.57
451938,Molesworth Terrace,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.15
451938,Molesworth Terrace,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
451938,Molesworth Terrace,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
451938,Molesworth Terrace,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
451938,Molesworth Terrace,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
451938,Molesworth Terrace,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
451938,Molesworth Terrace,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
451938,Molesworth Terrace,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
451938,Molesworth Terrace,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.25
451938,Molesworth Terrace,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.18
451938,Molesworth Terrace,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.77
451938,Molesworth Terrace,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
451938,Molesworth Terrace,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
451938,Molesworth Terrace,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.3
451938,Molesworth Terrace,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
451938,Molesworth Terrace,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
451938,Molesworth Terrace,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
451938,Molesworth Terrace,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
451938,Molesworth Terrace,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.51
451938,Molesworth Terrace,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.58
451938,Molesworth Terrace,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.67
451938,Molesworth Terrace,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
451938,Molesworth Terrace,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.1
451938,Molesworth Terrace,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.9
451938,Molesworth Terrace,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.1
451938,Molesworth Terrace,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,22.0
451938,Molesworth Terrace,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
451938,Molesworth Terrace,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
451938,Molesworth Terrace,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
451938,Molesworth Terrace,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
451938,Molesworth Terrace,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
451938,Molesworth Terrace,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
451938,Molesworth Terrace,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
451938,Molesworth Terrace,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
451938,Molesworth Terrace,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.76
451938,Molesworth Terrace,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.76
451938,Molesworth Terrace,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.44
451938,Molesworth Terrace,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
451938,Molesworth Terrace,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
451938,Molesworth Terrace,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
451938,Molesworth Terrace,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
451938,Molesworth Terrace,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
451938,Molesworth Terrace,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
451938,Molesworth Terrace,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
451938,Molesworth Terrace,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.15
451938,Molesworth Terrace,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.82
451938,Molesworth Terrace,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.27
451938,Molesworth Terrace,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
451938,Molesworth Terrace,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
451938,Molesworth Terrace,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.4
451938,Molesworth Terrace,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.6
451938,Molesworth Terrace,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
451938,Molesworth Terrace,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
451938,Molesworth Terrace,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.79
451938,Molesworth Terrace,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.37
451938,Molesworth Terrace,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.88
451938,Molesworth Terrace,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.13
451938,Molesworth Terrace,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
451938,Molesworth Terrace,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.3
451938,Molesworth Terrace,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.2
451938,Molesworth Terrace,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.8
451938,Molesworth Terrace,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,22.0
451938,Molesworth Terrace,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
451938,Molesworth Terrace,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
451938,Molesworth Terrace,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
451938,Molesworth Terrace,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
451938,Molesworth Terrace,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
451938,Molesworth Terrace,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
451938,Molesworth Terrace,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
451938,Molesworth Terrace,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
451938,Molesworth Terrace,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
451938,Molesworth Terrace,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.52
451938,Molesworth Terrace,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.7
451938,Molesworth Terrace,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.4
451938,Molesworth Terrace,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
451938,Molesworth Terrace,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
451938,Molesworth Terrace,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
451938,Molesworth Terrace,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
451938,Molesworth Terrace,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
451938,Molesworth Terrace,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
451938,Molesworth Terrace,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
451938,Molesworth Terrace,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
451938,Molesworth Terrace,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.41
451938,Molesworth Terrace,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.18
451938,Molesworth Terrace,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
451938,Molesworth Terrace,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
451938,Molesworth Terrace,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.5
451938,Molesworth Terrace,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
451938,Molesworth Terrace,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.04
451938,Molesworth Terrace,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
451938,Molesworth Terrace,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.2
451938,Molesworth Terrace,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.79
451938,Molesworth Terrace,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.31
451938,Molesworth Terrace,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,36.11
451938,Molesworth Terrace,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
451938,Molesworth Terrace,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.1
451938,Molesworth Terrace,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.7
451938,Molesworth Terrace,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.0
451938,Molesworth Terrace,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,22.0
451938,Molesworth Terrace,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
451938,Molesworth Terrace,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
451938,Molesworth Terrace,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
451938,Molesworth Terrace,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
451938,Molesworth Terrace,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
451938,Molesworth Terrace,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
451938,Molesworth Terrace,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
451938,Molesworth Terrace,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
451938,Molesworth Terrace,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.34
451938,Molesworth Terrace,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.72
451938,Molesworth Terrace,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.29
451938,Molesworth Terrace,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
451938,Molesworth Terrace,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
451938,Molesworth Terrace,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
451938,Molesworth Terrace,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
451938,Molesworth Terrace,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
451938,Molesworth Terrace,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
451938,Molesworth Terrace,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
451938,Molesworth Terrace,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
451938,Molesworth Terrace,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.77
451938,Molesworth Terrace,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.95
451938,Molesworth Terrace,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.7
451938,Molesworth Terrace,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
451938,Molesworth Terrace,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.6
451938,Molesworth Terrace,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.5
451938,Molesworth Terrace,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
451938,Molesworth Terrace,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
451938,Molesworth Terrace,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
451938,Molesworth Terrace,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,42.33
451938,Molesworth Terrace,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.17
451938,Molesworth Terrace,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.5
451938,Molesworth Terrace,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,84.5
451938,Molesworth Terrace,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.4
451938,Molesworth Terrace,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.0
451938,Molesworth Terrace,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.9
451938,Molesworth Terrace,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
451938,Molesworth Terrace,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
451938,Molesworth Terrace,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
451938,Molesworth Terrace,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
451938,Molesworth Terrace,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
451938,Molesworth Terrace,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
451938,Molesworth Terrace,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
451938,Molesworth Terrace,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.4
451938,Molesworth Terrace,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.94
451938,Molesworth Terrace,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.45
451938,Molesworth Terrace,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
451938,Molesworth Terrace,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
451938,Molesworth Terrace,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
451938,Molesworth Terrace,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
451938,Molesworth Terrace,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
451938,Molesworth Terrace,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
451938,Molesworth Terrace,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
451938,Molesworth Terrace,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
451938,Molesworth Terrace,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.68
451938,Molesworth Terrace,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.53
451938,Molesworth Terrace,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.2
451938,Molesworth Terrace,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
451938,Molesworth Terrace,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.8
451938,Molesworth Terrace,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
451938,Molesworth Terrace,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
451938,Molesworth Terrace,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
451938,Molesworth Terrace,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
451938,Molesworth Terrace,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.85
451938,Molesworth Terrace,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,32.93
451938,Molesworth Terrace,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.74
451938,Molesworth Terrace,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
451938,Molesworth Terrace,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.1
451938,Molesworth Terrace,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.7
451938,Molesworth Terrace,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.9
451938,Molesworth Terrace,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
451938,Molesworth Terrace,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
451938,Molesworth Terrace,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
451938,Molesworth Terrace,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
451938,Molesworth Terrace,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
451938,Molesworth Terrace,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
451938,Molesworth Terrace,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
451938,Molesworth Terrace,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.16
451938,Molesworth Terrace,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.62
451938,Molesworth Terrace,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.26
451938,Molesworth Terrace,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
451938,Molesworth Terrace,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
451938,Molesworth Terrace,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
451938,Molesworth Terrace,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
451938,Molesworth Terrace,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
451938,Molesworth Terrace,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
451938,Molesworth Terrace,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
451938,Molesworth Terrace,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
451938,Molesworth Terrace,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.25
451938,Molesworth Terrace,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.31
451938,Molesworth Terrace,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
451938,Molesworth Terrace,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
451938,Molesworth Terrace,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.6
451938,Molesworth Terrace,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
451938,Molesworth Terrace,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
451938,Molesworth Terrace,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
451938,Molesworth Terrace,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
451938,Molesworth Terrace,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,51.2
451938,Molesworth Terrace,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.69
451938,Molesworth Terrace,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.88
451938,Molesworth Terrace,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,100.3
451938,Molesworth Terrace,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,213.1
451938,Molesworth Terrace,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.8
451938,Molesworth Terrace,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.2
451938,Molesworth Terrace,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
451938,Molesworth Terrace,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
451938,Molesworth Terrace,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
451938,Molesworth Terrace,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
451938,Molesworth Terrace,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
451938,Molesworth Terrace,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
451938,Molesworth Terrace,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
451938,Molesworth Terrace,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.22
451938,Molesworth Terrace,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.94
451938,Molesworth Terrace,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.2
451938,Molesworth Terrace,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
451938,Molesworth Terrace,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
451938,Molesworth Terrace,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
451938,Molesworth Terrace,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
451938,Molesworth Terrace,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
451938,Molesworth Terrace,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
451938,Molesworth Terrace,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
451938,Molesworth Terrace,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
451938,Molesworth Terrace,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.87
451938,Molesworth Terrace,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.83
451938,Molesworth Terrace,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
451938,Molesworth Terrace,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
451938,Molesworth Terrace,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.8
451938,Molesworth Terrace,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
451938,Molesworth Terrace,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
451938,Molesworth Terrace,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
451938,Molesworth Terrace,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
451938,Molesworth Terrace,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.44
451938,Molesworth Terrace,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.47
451938,Molesworth Terrace,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.45
451938,Molesworth Terrace,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
451938,Molesworth Terrace,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.0
451938,Molesworth Terrace,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.2
451938,Molesworth Terrace,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.5
451938,Molesworth Terrace,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
451938,Molesworth Terrace,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
451938,Molesworth Terrace,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
451938,Molesworth Terrace,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
451938,Molesworth Terrace,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
451938,Molesworth Terrace,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
451938,Molesworth Terrace,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
451938,Molesworth Terrace,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
451938,Molesworth Terrace,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
451938,Molesworth Terrace,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.77
451938,Molesworth Terrace,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.34
451938,Molesworth Terrace,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.28
451938,Molesworth Terrace,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
451938,Molesworth Terrace,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
451938,Molesworth Terrace,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
451938,Molesworth Terrace,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
