Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
451938,Molesworth Terrace,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
451938,Molesworth Terrace,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
451938,Molesworth Terrace,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
451938,Molesworth Terrace,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.73
451938,Molesworth Terrace,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.51
451938,Molesworth Terrace,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.8
451938,Molesworth Terrace,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
451938,Molesworth Terrace,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.5
451938,Molesworth Terrace,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
451938,Molesworth Terrace,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
451938,Molesworth Terrace,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
451938,Molesworth Terrace,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
451938,Molesworth Terrace,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.0
451938,Molesworth Terrace,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.61
451938,Molesworth Terrace,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.7
451938,Molesworth Terrace,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
451938,Molesworth Terrace,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.8
451938,Molesworth Terrace,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.0
451938,Molesworth Terrace,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.4
451938,Molesworth Terrace,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
451938,Molesworth Terrace,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
451938,Molesworth Terrace,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
451938,Molesworth Terrace,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
451938,Molesworth Terrace,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
451938,Molesworth Terrace,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
451938,Molesworth Terrace,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
451938,Molesworth Terrace,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451938,Molesworth Terrace,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
451938,Molesworth Terrace,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.95
451938,Molesworth Terrace,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.34
451938,Molesworth Terrace,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.21
451938,Molesworth Terrace,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
451938,Molesworth Terrace,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
451938,Molesworth Terrace,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
451938,Molesworth Terrace,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
451938,Molesworth Terrace,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
451938,Molesworth Terrace,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
451938,Molesworth Terrace,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
451938,Molesworth Terrace,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.06
451938,Molesworth Terrace,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.08
451938,Molesworth Terrace,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,75.4
451938,Molesworth Terrace,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
451938,Molesworth Terrace,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.2
451938,Molesworth Terrace,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
451938,Molesworth Terrace,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
451938,Molesworth Terrace,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
451938,Molesworth Terrace,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
451938,Molesworth Terrace,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.13
451938,Molesworth Terrace,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.44
451938,Molesworth Terrace,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.76
451938,Molesworth Terrace,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
451938,Molesworth Terrace,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.8
451938,Molesworth Terrace,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.1
451938,Molesworth Terrace,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.1
451938,Molesworth Terrace,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
451938,Molesworth Terrace,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
451938,Molesworth Terrace,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
451938,Molesworth Terrace,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
451938,Molesworth Terrace,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
451938,Molesworth Terrace,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
451938,Molesworth Terrace,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
451938,Molesworth Terrace,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
451938,Molesworth Terrace,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
451938,Molesworth Terrace,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.91
451938,Molesworth Terrace,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.5
451938,Molesworth Terrace,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.85
451938,Molesworth Terrace,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
451938,Molesworth Terrace,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
451938,Molesworth Terrace,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
451938,Molesworth Terrace,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
451938,Molesworth Terrace,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
451938,Molesworth Terrace,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
451938,Molesworth Terrace,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
451938,Molesworth Terrace,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
451938,Molesworth Terrace,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.81
451938,Molesworth Terrace,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.88
451938,Molesworth Terrace,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,88.5
451938,Molesworth Terrace,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
451938,Molesworth Terrace,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.2
451938,Molesworth Terrace,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
451938,Molesworth Terrace,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
451938,Molesworth Terrace,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
451938,Molesworth Terrace,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
451938,Molesworth Terrace,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.12
451938,Molesworth Terrace,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.24
451938,Molesworth Terrace,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.21
451938,Molesworth Terrace,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
451938,Molesworth Terrace,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.4
451938,Molesworth Terrace,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.5
451938,Molesworth Terrace,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.7
451938,Molesworth Terrace,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
451938,Molesworth Terrace,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
451938,Molesworth Terrace,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
451938,Molesworth Terrace,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
451938,Molesworth Terrace,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
451938,Molesworth Terrace,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
451938,Molesworth Terrace,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
451938,Molesworth Terrace,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
451938,Molesworth Terrace,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.05
451938,Molesworth Terrace,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.09
451938,Molesworth Terrace,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
451938,Molesworth Terrace,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
451938,Molesworth Terrace,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
451938,Molesworth Terrace,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
451938,Molesworth Terrace,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
451938,Molesworth Terrace,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
451938,Molesworth Terrace,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
451938,Molesworth Terrace,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.57
451938,Molesworth Terrace,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.52
451938,Molesworth Terrace,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,81.8
451938,Molesworth Terrace,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
451938,Molesworth Terrace,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.5
451938,Molesworth Terrace,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.7
451938,Molesworth Terrace,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
451938,Molesworth Terrace,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
451938,Molesworth Terrace,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.29
451938,Molesworth Terrace,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.88
451938,Molesworth Terrace,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.87
451938,Molesworth Terrace,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.1
451938,Molesworth Terrace,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
451938,Molesworth Terrace,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.5
451938,Molesworth Terrace,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
451938,Molesworth Terrace,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.4
451938,Molesworth Terrace,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
451938,Molesworth Terrace,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
451938,Molesworth Terrace,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
451938,Molesworth Terrace,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
451938,Molesworth Terrace,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
451938,Molesworth Terrace,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
451938,Molesworth Terrace,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
451938,Molesworth Terrace,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
451938,Molesworth Terrace,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.79
451938,Molesworth Terrace,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.44
451938,Molesworth Terrace,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.62
451938,Molesworth Terrace,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
451938,Molesworth Terrace,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
451938,Molesworth Terrace,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
451938,Molesworth Terrace,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
451938,Molesworth Terrace,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
451938,Molesworth Terrace,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
451938,Molesworth Terrace,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
451938,Molesworth Terrace,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
451938,Molesworth Terrace,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.79
451938,Molesworth Terrace,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.82
451938,Molesworth Terrace,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,81.5
451938,Molesworth Terrace,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
451938,Molesworth Terrace,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.9
451938,Molesworth Terrace,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
451938,Molesworth Terrace,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
451938,Molesworth Terrace,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
451938,Molesworth Terrace,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.23
451938,Molesworth Terrace,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.24
451938,Molesworth Terrace,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.78
451938,Molesworth Terrace,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.13
451938,Molesworth Terrace,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
451938,Molesworth Terrace,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.4
451938,Molesworth Terrace,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.9
451938,Molesworth Terrace,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.9
451938,Molesworth Terrace,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
451938,Molesworth Terrace,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
451938,Molesworth Terrace,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
451938,Molesworth Terrace,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
451938,Molesworth Terrace,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
451938,Molesworth Terrace,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
451938,Molesworth Terrace,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
451938,Molesworth Terrace,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
451938,Molesworth Terrace,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
451938,Molesworth Terrace,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.9
451938,Molesworth Terrace,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.57
451938,Molesworth Terrace,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.95
451938,Molesworth Terrace,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
451938,Molesworth Terrace,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
451938,Molesworth Terrace,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
451938,Molesworth Terrace,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
451938,Molesworth Terrace,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
451938,Molesworth Terrace,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
451938,Molesworth Terrace,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
451938,Molesworth Terrace,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
451938,Molesworth Terrace,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.45
451938,Molesworth Terrace,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.11
451938,Molesworth Terrace,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
451938,Molesworth Terrace,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
451938,Molesworth Terrace,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.2
451938,Molesworth Terrace,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
451938,Molesworth Terrace,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
451938,Molesworth Terrace,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
451938,Molesworth Terrace,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
451938,Molesworth Terrace,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.31
451938,Molesworth Terrace,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.63
451938,Molesworth Terrace,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.57
451938,Molesworth Terrace,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
451938,Molesworth Terrace,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.0
451938,Molesworth Terrace,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.9
451938,Molesworth Terrace,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.7
451938,Molesworth Terrace,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
451938,Molesworth Terrace,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
451938,Molesworth Terrace,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
451938,Molesworth Terrace,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
451938,Molesworth Terrace,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
451938,Molesworth Terrace,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
451938,Molesworth Terrace,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
451938,Molesworth Terrace,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
451938,Molesworth Terrace,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.39
451938,Molesworth Terrace,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.08
451938,Molesworth Terrace,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.68
451938,Molesworth Terrace,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
451938,Molesworth Terrace,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
451938,Molesworth Terrace,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
451938,Molesworth Terrace,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
451938,Molesworth Terrace,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
451938,Molesworth Terrace,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
451938,Molesworth Terrace,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
451938,Molesworth Terrace,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
451938,Molesworth Terrace,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.77
451938,Molesworth Terrace,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.6
451938,Molesworth Terrace,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
451938,Molesworth Terrace,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
451938,Molesworth Terrace,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.8
451938,Molesworth Terrace,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
451938,Molesworth Terrace,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
451938,Molesworth Terrace,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
451938,Molesworth Terrace,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
451938,Molesworth Terrace,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.32
451938,Molesworth Terrace,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.41
451938,Molesworth Terrace,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.69
451938,Molesworth Terrace,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
451938,Molesworth Terrace,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.0
451938,Molesworth Terrace,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.7
451938,Molesworth Terrace,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.2
451938,Molesworth Terrace,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
451938,Molesworth Terrace,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
451938,Molesworth Terrace,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
451938,Molesworth Terrace,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
451938,Molesworth Terrace,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
451938,Molesworth Terrace,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
451938,Molesworth Terrace,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
451938,Molesworth Terrace,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
451938,Molesworth Terrace,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.86
451938,Molesworth Terrace,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.18
451938,Molesworth Terrace,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.29
451938,Molesworth Terrace,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
451938,Molesworth Terrace,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
451938,Molesworth Terrace,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
451938,Molesworth Terrace,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
451938,Molesworth Terrace,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
451938,Molesworth Terrace,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
451938,Molesworth Terrace,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
451938,Molesworth Terrace,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.15
451938,Molesworth Terrace,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.37
451938,Molesworth Terrace,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
451938,Molesworth Terrace,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
451938,Molesworth Terrace,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.9
451938,Molesworth Terrace,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
451938,Molesworth Terrace,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
451938,Molesworth Terrace,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
451938,Molesworth Terrace,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
451938,Molesworth Terrace,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.57
451938,Molesworth Terrace,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.22
451938,Molesworth Terrace,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.56
451938,Molesworth Terrace,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
451938,Molesworth Terrace,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.0
451938,Molesworth Terrace,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.0
451938,Molesworth Terrace,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.6
451938,Molesworth Terrace,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
451938,Molesworth Terrace,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
451938,Molesworth Terrace,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
451938,Molesworth Terrace,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
451938,Molesworth Terrace,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
451938,Molesworth Terrace,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
451938,Molesworth Terrace,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
451938,Molesworth Terrace,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.79
451938,Molesworth Terrace,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,47.38
451938,Molesworth Terrace,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.92
451938,Molesworth Terrace,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
451938,Molesworth Terrace,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
451938,Molesworth Terrace,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
451938,Molesworth Terrace,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
451938,Molesworth Terrace,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
451938,Molesworth Terrace,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
451938,Molesworth Terrace,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
451938,Molesworth Terrace,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
451938,Molesworth Terrace,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.01
451938,Molesworth Terrace,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.52
451938,Molesworth Terrace,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
451938,Molesworth Terrace,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
451938,Molesworth Terrace,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.7
451938,Molesworth Terrace,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
451938,Molesworth Terrace,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
451938,Molesworth Terrace,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
451938,Molesworth Terrace,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.19
451938,Molesworth Terrace,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.77
451938,Molesworth Terrace,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.84
451938,Molesworth Terrace,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
451938,Molesworth Terrace,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.6
451938,Molesworth Terrace,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.2
451938,Molesworth Terrace,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.4
451938,Molesworth Terrace,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
451938,Molesworth Terrace,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
451938,Molesworth Terrace,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
451938,Molesworth Terrace,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
451938,Molesworth Terrace,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
451938,Molesworth Terrace,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
451938,Molesworth Terrace,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
451938,Molesworth Terrace,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
451938,Molesworth Terrace,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.65
451938,Molesworth Terrace,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.79
451938,Molesworth Terrace,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.36
451938,Molesworth Terrace,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
451938,Molesworth Terrace,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
451938,Molesworth Terrace,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
451938,Molesworth Terrace,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
451938,Molesworth Terrace,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
451938,Molesworth Terrace,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
451938,Molesworth Terrace,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
451938,Molesworth Terrace,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.84
451938,Molesworth Terrace,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.27
451938,Molesworth Terrace,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
451938,Molesworth Terrace,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
451938,Molesworth Terrace,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.1
451938,Molesworth Terrace,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
451938,Molesworth Terrace,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
451938,Molesworth Terrace,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
451938,Molesworth Terrace,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.58
451938,Molesworth Terrace,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.71
451938,Molesworth Terrace,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.93
451938,Molesworth Terrace,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
451938,Molesworth Terrace,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.2
451938,Molesworth Terrace,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.1
451938,Molesworth Terrace,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.1
451938,Molesworth Terrace,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
451938,Molesworth Terrace,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
451938,Molesworth Terrace,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
451938,Molesworth Terrace,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
451938,Molesworth Terrace,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
451938,Molesworth Terrace,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
451938,Molesworth Terrace,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
451938,Molesworth Terrace,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.82
451938,Molesworth Terrace,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.55
451938,Molesworth Terrace,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.2
451938,Molesworth Terrace,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
451938,Molesworth Terrace,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
451938,Molesworth Terrace,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
451938,Molesworth Terrace,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
451938,Molesworth Terrace,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
451938,Molesworth Terrace,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
451938,Molesworth Terrace,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
451938,Molesworth Terrace,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.29
451938,Molesworth Terrace,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.08
451938,Molesworth Terrace,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
451938,Molesworth Terrace,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
451938,Molesworth Terrace,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.6
451938,Molesworth Terrace,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
451938,Molesworth Terrace,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
451938,Molesworth Terrace,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
451938,Molesworth Terrace,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
451938,Molesworth Terrace,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.6
451938,Molesworth Terrace,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.84
451938,Molesworth Terrace,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.43
451938,Molesworth Terrace,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
451938,Molesworth Terrace,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.2
451938,Molesworth Terrace,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
451938,Molesworth Terrace,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.9
451938,Molesworth Terrace,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
451938,Molesworth Terrace,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
451938,Molesworth Terrace,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
451938,Molesworth Terrace,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
451938,Molesworth Terrace,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
451938,Molesworth Terrace,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
451938,Molesworth Terrace,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
451938,Molesworth Terrace,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
451938,Molesworth Terrace,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
451938,Molesworth Terrace,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.02
451938,Molesworth Terrace,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.13
451938,Molesworth Terrace,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.51
451938,Molesworth Terrace,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
451938,Molesworth Terrace,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
451938,Molesworth Terrace,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
451938,Molesworth Terrace,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
451938,Molesworth Terrace,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
451938,Molesworth Terrace,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
451938,Molesworth Terrace,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
451938,Molesworth Terrace,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.11
451938,Molesworth Terrace,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.17
451938,Molesworth Terrace,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.33
451938,Molesworth Terrace,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
451938,Molesworth Terrace,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
451938,Molesworth Terrace,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.1
451938,Molesworth Terrace,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
451938,Molesworth Terrace,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
451938,Molesworth Terrace,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
451938,Molesworth Terrace,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
451938,Molesworth Terrace,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.98
451938,Molesworth Terrace,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.75
451938,Molesworth Terrace,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.91
451938,Molesworth Terrace,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
451938,Molesworth Terrace,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.3
451938,Molesworth Terrace,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
451938,Molesworth Terrace,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.3
451938,Molesworth Terrace,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
451938,Molesworth Terrace,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
451938,Molesworth Terrace,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
451938,Molesworth Terrace,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
451938,Molesworth Terrace,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
451938,Molesworth Terrace,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
451938,Molesworth Terrace,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
451938,Molesworth Terrace,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
451938,Molesworth Terrace,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.08
451938,Molesworth Terrace,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.92
451938,Molesworth Terrace,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.24
451938,Molesworth Terrace,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
451938,Molesworth Terrace,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
451938,Molesworth Terrace,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
451938,Molesworth Terrace,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
451938,Molesworth Terrace,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
451938,Molesworth Terrace,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
451938,Molesworth Terrace,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451938,Molesworth Terrace,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.91
451938,Molesworth Terrace,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.21
451938,Molesworth Terrace,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.05
451938,Molesworth Terrace,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
451938,Molesworth Terrace,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
451938,Molesworth Terrace,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.4
451938,Molesworth Terrace,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
451938,Molesworth Terrace,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
451938,Molesworth Terrace,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
451938,Molesworth Terrace,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.27
451938,Molesworth Terrace,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.27
451938,Molesworth Terrace,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.32
451938,Molesworth Terrace,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.1
451938,Molesworth Terrace,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
451938,Molesworth Terrace,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.6
451938,Molesworth Terrace,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
451938,Molesworth Terrace,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.9
451938,Molesworth Terrace,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
451938,Molesworth Terrace,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
451938,Molesworth Terrace,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
451938,Molesworth Terrace,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
451938,Molesworth Terrace,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
451938,Molesworth Terrace,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
451938,Molesworth Terrace,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
451938,Molesworth Terrace,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
451938,Molesworth Terrace,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.18
451938,Molesworth Terrace,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.53
451938,Molesworth Terrace,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.15
451938,Molesworth Terrace,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
451938,Molesworth Terrace,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
451938,Molesworth Terrace,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
451938,Molesworth Terrace,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
451938,Molesworth Terrace,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
451938,Molesworth Terrace,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
451938,Molesworth Terrace,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
451938,Molesworth Terrace,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
451938,Molesworth Terrace,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.04
451938,Molesworth Terrace,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.13
451938,Molesworth Terrace,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
451938,Molesworth Terrace,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
451938,Molesworth Terrace,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.7
451938,Molesworth Terrace,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
451938,Molesworth Terrace,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
451938,Molesworth Terrace,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
451938,Molesworth Terrace,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.16
451938,Molesworth Terrace,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.66
451938,Molesworth Terrace,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.53
451938,Molesworth Terrace,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.4
451938,Molesworth Terrace,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
451938,Molesworth Terrace,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.2
451938,Molesworth Terrace,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.0
451938,Molesworth Terrace,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.6
451938,Molesworth Terrace,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
451938,Molesworth Terrace,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
451938,Molesworth Terrace,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
451938,Molesworth Terrace,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
451938,Molesworth Terrace,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
451938,Molesworth Terrace,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
451938,Molesworth Terrace,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
451938,Molesworth Terrace,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.79
451938,Molesworth Terrace,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.57
451938,Molesworth Terrace,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.53
451938,Molesworth Terrace,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
451938,Molesworth Terrace,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
451938,Molesworth Terrace,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
451938,Molesworth Terrace,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
451938,Molesworth Terrace,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
451938,Molesworth Terrace,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
451938,Molesworth Terrace,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
451938,Molesworth Terrace,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.44
451938,Molesworth Terrace,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.15
