Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
451938,Molesworth Terrace,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
451938,Molesworth Terrace,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.0
451938,Molesworth Terrace,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
451938,Molesworth Terrace,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
451938,Molesworth Terrace,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.32
451938,Molesworth Terrace,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.56
451938,Molesworth Terrace,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.95
451938,Molesworth Terrace,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.05
451938,Molesworth Terrace,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
451938,Molesworth Terrace,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.0
451938,Molesworth Terrace,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.6
451938,Molesworth Terrace,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.0
451938,Molesworth Terrace,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
451938,Molesworth Terrace,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
451938,Molesworth Terrace,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
451938,Molesworth Terrace,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
451938,Molesworth Terrace,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
451938,Molesworth Terrace,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
451938,Molesworth Terrace,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
451938,Molesworth Terrace,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.97
451938,Molesworth Terrace,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.38
451938,Molesworth Terrace,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.2
451938,Molesworth Terrace,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
451938,Molesworth Terrace,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
451938,Molesworth Terrace,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
451938,Molesworth Terrace,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
451938,Molesworth Terrace,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
451938,Molesworth Terrace,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
451938,Molesworth Terrace,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
451938,Molesworth Terrace,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
451938,Molesworth Terrace,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.44
451938,Molesworth Terrace,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.89
451938,Molesworth Terrace,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
451938,Molesworth Terrace,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
451938,Molesworth Terrace,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.6
451938,Molesworth Terrace,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
451938,Molesworth Terrace,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
451938,Molesworth Terrace,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
451938,Molesworth Terrace,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
451938,Molesworth Terrace,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.19
451938,Molesworth Terrace,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.88
451938,Molesworth Terrace,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.22
451938,Molesworth Terrace,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
451938,Molesworth Terrace,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.2
451938,Molesworth Terrace,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
451938,Molesworth Terrace,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.7
451938,Molesworth Terrace,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
451938,Molesworth Terrace,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
451938,Molesworth Terrace,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
451938,Molesworth Terrace,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
451938,Molesworth Terrace,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
451938,Molesworth Terrace,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
451938,Molesworth Terrace,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
451938,Molesworth Terrace,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.1
451938,Molesworth Terrace,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.31
451938,Molesworth Terrace,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.11
451938,Molesworth Terrace,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
451938,Molesworth Terrace,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
451938,Molesworth Terrace,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
451938,Molesworth Terrace,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
451938,Molesworth Terrace,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
451938,Molesworth Terrace,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
451938,Molesworth Terrace,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
451938,Molesworth Terrace,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
451938,Molesworth Terrace,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.43
451938,Molesworth Terrace,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.48
451938,Molesworth Terrace,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
451938,Molesworth Terrace,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
451938,Molesworth Terrace,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.8
451938,Molesworth Terrace,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
451938,Molesworth Terrace,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
451938,Molesworth Terrace,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
451938,Molesworth Terrace,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
451938,Molesworth Terrace,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.92
451938,Molesworth Terrace,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.06
451938,Molesworth Terrace,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.74
451938,Molesworth Terrace,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.3
451938,Molesworth Terrace,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.1
451938,Molesworth Terrace,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.7
451938,Molesworth Terrace,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.1
451938,Molesworth Terrace,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
451938,Molesworth Terrace,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
451938,Molesworth Terrace,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
451938,Molesworth Terrace,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
451938,Molesworth Terrace,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
451938,Molesworth Terrace,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
451938,Molesworth Terrace,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
451938,Molesworth Terrace,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
451938,Molesworth Terrace,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.85
451938,Molesworth Terrace,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.5
451938,Molesworth Terrace,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.23
451938,Molesworth Terrace,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
451938,Molesworth Terrace,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
451938,Molesworth Terrace,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
451938,Molesworth Terrace,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
451938,Molesworth Terrace,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
451938,Molesworth Terrace,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
451938,Molesworth Terrace,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.44
451938,Molesworth Terrace,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.7
451938,Molesworth Terrace,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.66
451938,Molesworth Terrace,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
451938,Molesworth Terrace,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
451938,Molesworth Terrace,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.3
451938,Molesworth Terrace,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
451938,Molesworth Terrace,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
451938,Molesworth Terrace,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
451938,Molesworth Terrace,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
451938,Molesworth Terrace,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.13
451938,Molesworth Terrace,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.73
451938,Molesworth Terrace,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.68
451938,Molesworth Terrace,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.3
451938,Molesworth Terrace,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.5
451938,Molesworth Terrace,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.9
451938,Molesworth Terrace,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.2
451938,Molesworth Terrace,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
451938,Molesworth Terrace,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
451938,Molesworth Terrace,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
451938,Molesworth Terrace,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
451938,Molesworth Terrace,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
451938,Molesworth Terrace,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
451938,Molesworth Terrace,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
451938,Molesworth Terrace,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
451938,Molesworth Terrace,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,52.57
451938,Molesworth Terrace,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.42
451938,Molesworth Terrace,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.34
451938,Molesworth Terrace,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
451938,Molesworth Terrace,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
451938,Molesworth Terrace,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
451938,Molesworth Terrace,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
451938,Molesworth Terrace,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
451938,Molesworth Terrace,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
451938,Molesworth Terrace,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.94
451938,Molesworth Terrace,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.92
451938,Molesworth Terrace,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.59
451938,Molesworth Terrace,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
451938,Molesworth Terrace,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
451938,Molesworth Terrace,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.9
451938,Molesworth Terrace,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
451938,Molesworth Terrace,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
451938,Molesworth Terrace,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
451938,Molesworth Terrace,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.54
451938,Molesworth Terrace,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,35.58
451938,Molesworth Terrace,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.32
451938,Molesworth Terrace,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.37
451938,Molesworth Terrace,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,73.7
451938,Molesworth Terrace,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.3
451938,Molesworth Terrace,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
451938,Molesworth Terrace,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.2
451938,Molesworth Terrace,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
451938,Molesworth Terrace,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
451938,Molesworth Terrace,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
451938,Molesworth Terrace,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
451938,Molesworth Terrace,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
451938,Molesworth Terrace,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
451938,Molesworth Terrace,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
451938,Molesworth Terrace,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
451938,Molesworth Terrace,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,51.51
451938,Molesworth Terrace,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.24
451938,Molesworth Terrace,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.96
451938,Molesworth Terrace,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
451938,Molesworth Terrace,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
451938,Molesworth Terrace,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
451938,Molesworth Terrace,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
451938,Molesworth Terrace,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
451938,Molesworth Terrace,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
451938,Molesworth Terrace,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
451938,Molesworth Terrace,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.28
451938,Molesworth Terrace,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.41
451938,Molesworth Terrace,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
451938,Molesworth Terrace,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
451938,Molesworth Terrace,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
451938,Molesworth Terrace,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.2
451938,Molesworth Terrace,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.6
451938,Molesworth Terrace,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
451938,Molesworth Terrace,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
451938,Molesworth Terrace,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.1
451938,Molesworth Terrace,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,44.1
451938,Molesworth Terrace,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.89
451938,Molesworth Terrace,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.55
451938,Molesworth Terrace,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,112.7
451938,Molesworth Terrace,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,185.2
451938,Molesworth Terrace,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
451938,Molesworth Terrace,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.6
451938,Molesworth Terrace,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
451938,Molesworth Terrace,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
451938,Molesworth Terrace,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
451938,Molesworth Terrace,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
451938,Molesworth Terrace,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
451938,Molesworth Terrace,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
451938,Molesworth Terrace,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
451938,Molesworth Terrace,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
451938,Molesworth Terrace,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
451938,Molesworth Terrace,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,58.38
451938,Molesworth Terrace,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,47.3
451938,Molesworth Terrace,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.55
451938,Molesworth Terrace,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
451938,Molesworth Terrace,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
451938,Molesworth Terrace,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
451938,Molesworth Terrace,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
451938,Molesworth Terrace,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
451938,Molesworth Terrace,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
451938,Molesworth Terrace,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
451938,Molesworth Terrace,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.62
451938,Molesworth Terrace,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.13
451938,Molesworth Terrace,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.62
451938,Molesworth Terrace,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
451938,Molesworth Terrace,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
451938,Molesworth Terrace,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.8
451938,Molesworth Terrace,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
451938,Molesworth Terrace,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
451938,Molesworth Terrace,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.31
451938,Molesworth Terrace,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.9
451938,Molesworth Terrace,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.1
451938,Molesworth Terrace,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.37
451938,Molesworth Terrace,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
451938,Molesworth Terrace,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.7
451938,Molesworth Terrace,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.5
451938,Molesworth Terrace,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.3
451938,Molesworth Terrace,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
451938,Molesworth Terrace,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
451938,Molesworth Terrace,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
451938,Molesworth Terrace,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
451938,Molesworth Terrace,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
451938,Molesworth Terrace,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
451938,Molesworth Terrace,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
451938,Molesworth Terrace,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
451938,Molesworth Terrace,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,46.51
451938,Molesworth Terrace,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,48.23
451938,Molesworth Terrace,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.99
451938,Molesworth Terrace,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
451938,Molesworth Terrace,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
451938,Molesworth Terrace,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
451938,Molesworth Terrace,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
451938,Molesworth Terrace,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
451938,Molesworth Terrace,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
451938,Molesworth Terrace,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.8
451938,Molesworth Terrace,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.63
451938,Molesworth Terrace,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.41
451938,Molesworth Terrace,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
451938,Molesworth Terrace,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
451938,Molesworth Terrace,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.2
451938,Molesworth Terrace,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
451938,Molesworth Terrace,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
451938,Molesworth Terrace,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
451938,Molesworth Terrace,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.78
451938,Molesworth Terrace,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.79
451938,Molesworth Terrace,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.32
451938,Molesworth Terrace,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.65
451938,Molesworth Terrace,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
451938,Molesworth Terrace,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.3
451938,Molesworth Terrace,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
451938,Molesworth Terrace,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.1
451938,Molesworth Terrace,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
451938,Molesworth Terrace,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
451938,Molesworth Terrace,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
451938,Molesworth Terrace,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
451938,Molesworth Terrace,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
451938,Molesworth Terrace,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
451938,Molesworth Terrace,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
451938,Molesworth Terrace,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
451938,Molesworth Terrace,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.59
451938,Molesworth Terrace,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.95
451938,Molesworth Terrace,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.07
451938,Molesworth Terrace,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
451938,Molesworth Terrace,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
451938,Molesworth Terrace,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
451938,Molesworth Terrace,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
451938,Molesworth Terrace,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
451938,Molesworth Terrace,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
451938,Molesworth Terrace,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
451938,Molesworth Terrace,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.34
451938,Molesworth Terrace,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.7
451938,Molesworth Terrace,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
451938,Molesworth Terrace,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.6
451938,Molesworth Terrace,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
451938,Molesworth Terrace,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.1
451938,Molesworth Terrace,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
451938,Molesworth Terrace,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
451938,Molesworth Terrace,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
451938,Molesworth Terrace,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.85
451938,Molesworth Terrace,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.1
451938,Molesworth Terrace,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.47
451938,Molesworth Terrace,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.66
451938,Molesworth Terrace,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
451938,Molesworth Terrace,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.1
451938,Molesworth Terrace,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
451938,Molesworth Terrace,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.4
451938,Molesworth Terrace,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
451938,Molesworth Terrace,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
451938,Molesworth Terrace,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
451938,Molesworth Terrace,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
451938,Molesworth Terrace,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
451938,Molesworth Terrace,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
451938,Molesworth Terrace,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
451938,Molesworth Terrace,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
451938,Molesworth Terrace,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
451938,Molesworth Terrace,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.44
451938,Molesworth Terrace,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,44.17
451938,Molesworth Terrace,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.47
451938,Molesworth Terrace,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
451938,Molesworth Terrace,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
451938,Molesworth Terrace,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
451938,Molesworth Terrace,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
451938,Molesworth Terrace,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
451938,Molesworth Terrace,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
451938,Molesworth Terrace,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
451938,Molesworth Terrace,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.23
451938,Molesworth Terrace,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.85
451938,Molesworth Terrace,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
451938,Molesworth Terrace,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
451938,Molesworth Terrace,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.0
451938,Molesworth Terrace,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.5
451938,Molesworth Terrace,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
451938,Molesworth Terrace,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
451938,Molesworth Terrace,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
451938,Molesworth Terrace,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.23
451938,Molesworth Terrace,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.58
451938,Molesworth Terrace,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.11
451938,Molesworth Terrace,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
451938,Molesworth Terrace,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.1
451938,Molesworth Terrace,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.9
451938,Molesworth Terrace,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.0
451938,Molesworth Terrace,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
451938,Molesworth Terrace,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
451938,Molesworth Terrace,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
451938,Molesworth Terrace,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
451938,Molesworth Terrace,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
451938,Molesworth Terrace,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
451938,Molesworth Terrace,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
451938,Molesworth Terrace,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
451938,Molesworth Terrace,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,48.46
451938,Molesworth Terrace,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.43
451938,Molesworth Terrace,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.55
451938,Molesworth Terrace,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
451938,Molesworth Terrace,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
451938,Molesworth Terrace,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
451938,Molesworth Terrace,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
451938,Molesworth Terrace,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
451938,Molesworth Terrace,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
451938,Molesworth Terrace,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
451938,Molesworth Terrace,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.64
451938,Molesworth Terrace,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.67
451938,Molesworth Terrace,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.49
451938,Molesworth Terrace,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
451938,Molesworth Terrace,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
451938,Molesworth Terrace,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.6
451938,Molesworth Terrace,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
451938,Molesworth Terrace,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
451938,Molesworth Terrace,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
451938,Molesworth Terrace,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.06
451938,Molesworth Terrace,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.93
451938,Molesworth Terrace,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.8
451938,Molesworth Terrace,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
451938,Molesworth Terrace,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.8
451938,Molesworth Terrace,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.5
451938,Molesworth Terrace,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.7
451938,Molesworth Terrace,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
451938,Molesworth Terrace,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
451938,Molesworth Terrace,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
451938,Molesworth Terrace,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
451938,Molesworth Terrace,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
451938,Molesworth Terrace,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
451938,Molesworth Terrace,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
451938,Molesworth Terrace,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
451938,Molesworth Terrace,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.7
451938,Molesworth Terrace,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.6
451938,Molesworth Terrace,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.29
451938,Molesworth Terrace,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
451938,Molesworth Terrace,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
451938,Molesworth Terrace,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
451938,Molesworth Terrace,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
451938,Molesworth Terrace,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
451938,Molesworth Terrace,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
451938,Molesworth Terrace,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
451938,Molesworth Terrace,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.14
451938,Molesworth Terrace,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.84
451938,Molesworth Terrace,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.41
451938,Molesworth Terrace,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
451938,Molesworth Terrace,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
451938,Molesworth Terrace,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.0
451938,Molesworth Terrace,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
451938,Molesworth Terrace,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
451938,Molesworth Terrace,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
451938,Molesworth Terrace,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
451938,Molesworth Terrace,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.35
451938,Molesworth Terrace,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.96
451938,Molesworth Terrace,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.31
451938,Molesworth Terrace,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
451938,Molesworth Terrace,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.5
451938,Molesworth Terrace,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.0
451938,Molesworth Terrace,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
451938,Molesworth Terrace,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
451938,Molesworth Terrace,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
451938,Molesworth Terrace,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
451938,Molesworth Terrace,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
451938,Molesworth Terrace,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
451938,Molesworth Terrace,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
451938,Molesworth Terrace,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
451938,Molesworth Terrace,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
451938,Molesworth Terrace,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.49
451938,Molesworth Terrace,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.79
451938,Molesworth Terrace,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.71
451938,Molesworth Terrace,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
451938,Molesworth Terrace,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
451938,Molesworth Terrace,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
451938,Molesworth Terrace,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
451938,Molesworth Terrace,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
451938,Molesworth Terrace,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
451938,Molesworth Terrace,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.74
451938,Molesworth Terrace,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.47
451938,Molesworth Terrace,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.33
451938,Molesworth Terrace,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
451938,Molesworth Terrace,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
451938,Molesworth Terrace,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.6
451938,Molesworth Terrace,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
451938,Molesworth Terrace,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
451938,Molesworth Terrace,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
451938,Molesworth Terrace,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.36
451938,Molesworth Terrace,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.12
451938,Molesworth Terrace,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.21
451938,Molesworth Terrace,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.81
451938,Molesworth Terrace,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,70.6
451938,Molesworth Terrace,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.1
451938,Molesworth Terrace,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.2
451938,Molesworth Terrace,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.5
451938,Molesworth Terrace,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
451938,Molesworth Terrace,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
451938,Molesworth Terrace,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
451938,Molesworth Terrace,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
451938,Molesworth Terrace,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
451938,Molesworth Terrace,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
451938,Molesworth Terrace,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
451938,Molesworth Terrace,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
451938,Molesworth Terrace,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
451938,Molesworth Terrace,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.86
451938,Molesworth Terrace,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.68
451938,Molesworth Terrace,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.14
451938,Molesworth Terrace,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
451938,Molesworth Terrace,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
451938,Molesworth Terrace,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
451938,Molesworth Terrace,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
451938,Molesworth Terrace,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
451938,Molesworth Terrace,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
451938,Molesworth Terrace,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
451938,Molesworth Terrace,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
451938,Molesworth Terrace,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.04
451938,Molesworth Terrace,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.13
451938,Molesworth Terrace,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
451938,Molesworth Terrace,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
451938,Molesworth Terrace,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.2
451938,Molesworth Terrace,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
451938,Molesworth Terrace,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
451938,Molesworth Terrace,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
451938,Molesworth Terrace,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.47
451938,Molesworth Terrace,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.25
451938,Molesworth Terrace,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.37
451938,Molesworth Terrace,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.82
451938,Molesworth Terrace,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,74.1
451938,Molesworth Terrace,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.8
451938,Molesworth Terrace,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.4
451938,Molesworth Terrace,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.1
451938,Molesworth Terrace,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
451938,Molesworth Terrace,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
451938,Molesworth Terrace,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
451938,Molesworth Terrace,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
451938,Molesworth Terrace,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
451938,Molesworth Terrace,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
451938,Molesworth Terrace,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
451938,Molesworth Terrace,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
451938,Molesworth Terrace,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.08
451938,Molesworth Terrace,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,52.41
451938,Molesworth Terrace,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.95
451938,Molesworth Terrace,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
451938,Molesworth Terrace,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
451938,Molesworth Terrace,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
451938,Molesworth Terrace,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
451938,Molesworth Terrace,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
451938,Molesworth Terrace,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
451938,Molesworth Terrace,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
451938,Molesworth Terrace,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.87
451938,Molesworth Terrace,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.75
451938,Molesworth Terrace,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.8
451938,Molesworth Terrace,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
451938,Molesworth Terrace,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.0
451938,Molesworth Terrace,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
451938,Molesworth Terrace,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
