Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
451938,Molesworth Terrace,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.65
451938,Molesworth Terrace,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.73
451938,Molesworth Terrace,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.8
451938,Molesworth Terrace,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
451938,Molesworth Terrace,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.1
451938,Molesworth Terrace,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.3
451938,Molesworth Terrace,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.7
451938,Molesworth Terrace,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
451938,Molesworth Terrace,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
451938,Molesworth Terrace,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
451938,Molesworth Terrace,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
451938,Molesworth Terrace,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
451938,Molesworth Terrace,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
451938,Molesworth Terrace,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
451938,Molesworth Terrace,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
451938,Molesworth Terrace,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
451938,Molesworth Terrace,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.81
451938,Molesworth Terrace,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,57.6
451938,Molesworth Terrace,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.55
451938,Molesworth Terrace,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
451938,Molesworth Terrace,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
451938,Molesworth Terrace,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
451938,Molesworth Terrace,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
451938,Molesworth Terrace,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
451938,Molesworth Terrace,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
451938,Molesworth Terrace,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
451938,Molesworth Terrace,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.9
451938,Molesworth Terrace,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.06
451938,Molesworth Terrace,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.1
451938,Molesworth Terrace,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
451938,Molesworth Terrace,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.2
451938,Molesworth Terrace,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
451938,Molesworth Terrace,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
451938,Molesworth Terrace,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
451938,Molesworth Terrace,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
451938,Molesworth Terrace,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.19
451938,Molesworth Terrace,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.94
451938,Molesworth Terrace,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.27
451938,Molesworth Terrace,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
451938,Molesworth Terrace,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.5
451938,Molesworth Terrace,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.8
451938,Molesworth Terrace,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.1
451938,Molesworth Terrace,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
451938,Molesworth Terrace,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
451938,Molesworth Terrace,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
451938,Molesworth Terrace,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
451938,Molesworth Terrace,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
451938,Molesworth Terrace,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
451938,Molesworth Terrace,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
451938,Molesworth Terrace,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
451938,Molesworth Terrace,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
451938,Molesworth Terrace,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.67
451938,Molesworth Terrace,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,56.83
451938,Molesworth Terrace,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.32
451938,Molesworth Terrace,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
451938,Molesworth Terrace,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
451938,Molesworth Terrace,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
451938,Molesworth Terrace,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
451938,Molesworth Terrace,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
451938,Molesworth Terrace,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
451938,Molesworth Terrace,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
451938,Molesworth Terrace,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
451938,Molesworth Terrace,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.04
451938,Molesworth Terrace,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.39
451938,Molesworth Terrace,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
451938,Molesworth Terrace,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
451938,Molesworth Terrace,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.1
451938,Molesworth Terrace,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
451938,Molesworth Terrace,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
451938,Molesworth Terrace,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
451938,Molesworth Terrace,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
451938,Molesworth Terrace,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.76
451938,Molesworth Terrace,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.11
451938,Molesworth Terrace,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.55
451938,Molesworth Terrace,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
451938,Molesworth Terrace,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.7
451938,Molesworth Terrace,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.9
451938,Molesworth Terrace,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.3
451938,Molesworth Terrace,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
451938,Molesworth Terrace,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
451938,Molesworth Terrace,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
451938,Molesworth Terrace,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
451938,Molesworth Terrace,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
451938,Molesworth Terrace,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
451938,Molesworth Terrace,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
451938,Molesworth Terrace,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
451938,Molesworth Terrace,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
451938,Molesworth Terrace,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.65
451938,Molesworth Terrace,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,47.14
451938,Molesworth Terrace,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.94
451938,Molesworth Terrace,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
451938,Molesworth Terrace,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
451938,Molesworth Terrace,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
451938,Molesworth Terrace,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
451938,Molesworth Terrace,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
451938,Molesworth Terrace,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
451938,Molesworth Terrace,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
451938,Molesworth Terrace,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
451938,Molesworth Terrace,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.78
451938,Molesworth Terrace,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.86
451938,Molesworth Terrace,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
451938,Molesworth Terrace,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
451938,Molesworth Terrace,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.1
451938,Molesworth Terrace,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
451938,Molesworth Terrace,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
451938,Molesworth Terrace,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
451938,Molesworth Terrace,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
451938,Molesworth Terrace,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.89
451938,Molesworth Terrace,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.62
451938,Molesworth Terrace,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.56
451938,Molesworth Terrace,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
451938,Molesworth Terrace,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.6
451938,Molesworth Terrace,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.2
451938,Molesworth Terrace,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.2
451938,Molesworth Terrace,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
451938,Molesworth Terrace,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
451938,Molesworth Terrace,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
451938,Molesworth Terrace,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
451938,Molesworth Terrace,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
451938,Molesworth Terrace,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
451938,Molesworth Terrace,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
451938,Molesworth Terrace,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
451938,Molesworth Terrace,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.65
451938,Molesworth Terrace,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.4
451938,Molesworth Terrace,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.41
451938,Molesworth Terrace,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
451938,Molesworth Terrace,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
451938,Molesworth Terrace,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
451938,Molesworth Terrace,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
451938,Molesworth Terrace,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
451938,Molesworth Terrace,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
451938,Molesworth Terrace,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
451938,Molesworth Terrace,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.79
451938,Molesworth Terrace,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.15
451938,Molesworth Terrace,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.04
451938,Molesworth Terrace,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
451938,Molesworth Terrace,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
451938,Molesworth Terrace,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.0
451938,Molesworth Terrace,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
451938,Molesworth Terrace,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
451938,Molesworth Terrace,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
451938,Molesworth Terrace,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
451938,Molesworth Terrace,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.35
451938,Molesworth Terrace,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.76
451938,Molesworth Terrace,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.44
451938,Molesworth Terrace,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
451938,Molesworth Terrace,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
451938,Molesworth Terrace,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.4
451938,Molesworth Terrace,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.5
451938,Molesworth Terrace,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
451938,Molesworth Terrace,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
451938,Molesworth Terrace,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
451938,Molesworth Terrace,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
451938,Molesworth Terrace,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
451938,Molesworth Terrace,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
451938,Molesworth Terrace,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
451938,Molesworth Terrace,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
451938,Molesworth Terrace,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.13
451938,Molesworth Terrace,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.91
451938,Molesworth Terrace,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.49
451938,Molesworth Terrace,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
451938,Molesworth Terrace,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
451938,Molesworth Terrace,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
451938,Molesworth Terrace,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
451938,Molesworth Terrace,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
451938,Molesworth Terrace,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451938,Molesworth Terrace,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
451938,Molesworth Terrace,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
451938,Molesworth Terrace,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.93
451938,Molesworth Terrace,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.68
451938,Molesworth Terrace,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
451938,Molesworth Terrace,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
451938,Molesworth Terrace,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.0
451938,Molesworth Terrace,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
451938,Molesworth Terrace,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
451938,Molesworth Terrace,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
451938,Molesworth Terrace,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
451938,Molesworth Terrace,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.81
451938,Molesworth Terrace,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.03
451938,Molesworth Terrace,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.49
451938,Molesworth Terrace,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
451938,Molesworth Terrace,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.2
451938,Molesworth Terrace,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.7
451938,Molesworth Terrace,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.6
451938,Molesworth Terrace,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
451938,Molesworth Terrace,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
451938,Molesworth Terrace,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
451938,Molesworth Terrace,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
451938,Molesworth Terrace,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
451938,Molesworth Terrace,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
451938,Molesworth Terrace,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
451938,Molesworth Terrace,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
451938,Molesworth Terrace,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.53
451938,Molesworth Terrace,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,51.96
451938,Molesworth Terrace,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.16
451938,Molesworth Terrace,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
451938,Molesworth Terrace,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
451938,Molesworth Terrace,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
451938,Molesworth Terrace,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
451938,Molesworth Terrace,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
451938,Molesworth Terrace,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
451938,Molesworth Terrace,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
451938,Molesworth Terrace,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.36
451938,Molesworth Terrace,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.43
451938,Molesworth Terrace,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.55
451938,Molesworth Terrace,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
451938,Molesworth Terrace,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
451938,Molesworth Terrace,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.2
451938,Molesworth Terrace,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
451938,Molesworth Terrace,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
451938,Molesworth Terrace,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
451938,Molesworth Terrace,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
451938,Molesworth Terrace,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.0
451938,Molesworth Terrace,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.33
451938,Molesworth Terrace,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.56
451938,Molesworth Terrace,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
451938,Molesworth Terrace,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.4
451938,Molesworth Terrace,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.2
451938,Molesworth Terrace,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.6
451938,Molesworth Terrace,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
451938,Molesworth Terrace,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
451938,Molesworth Terrace,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
451938,Molesworth Terrace,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
451938,Molesworth Terrace,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
451938,Molesworth Terrace,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
451938,Molesworth Terrace,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
451938,Molesworth Terrace,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
451938,Molesworth Terrace,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.36
451938,Molesworth Terrace,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,55.76
451938,Molesworth Terrace,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.12
451938,Molesworth Terrace,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
451938,Molesworth Terrace,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
451938,Molesworth Terrace,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
451938,Molesworth Terrace,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
451938,Molesworth Terrace,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
451938,Molesworth Terrace,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
451938,Molesworth Terrace,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
451938,Molesworth Terrace,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
451938,Molesworth Terrace,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.14
451938,Molesworth Terrace,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
451938,Molesworth Terrace,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
451938,Molesworth Terrace,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
451938,Molesworth Terrace,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.1
451938,Molesworth Terrace,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
451938,Molesworth Terrace,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
451938,Molesworth Terrace,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
451938,Molesworth Terrace,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
451938,Molesworth Terrace,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.44
451938,Molesworth Terrace,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.98
451938,Molesworth Terrace,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.69
451938,Molesworth Terrace,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
451938,Molesworth Terrace,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.6
451938,Molesworth Terrace,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.3
451938,Molesworth Terrace,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
451938,Molesworth Terrace,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
451938,Molesworth Terrace,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
451938,Molesworth Terrace,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
451938,Molesworth Terrace,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
451938,Molesworth Terrace,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
451938,Molesworth Terrace,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
451938,Molesworth Terrace,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
451938,Molesworth Terrace,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
451938,Molesworth Terrace,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.18
451938,Molesworth Terrace,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.12
451938,Molesworth Terrace,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.88
451938,Molesworth Terrace,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
451938,Molesworth Terrace,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
451938,Molesworth Terrace,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
451938,Molesworth Terrace,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
451938,Molesworth Terrace,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
451938,Molesworth Terrace,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
451938,Molesworth Terrace,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
451938,Molesworth Terrace,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.56
451938,Molesworth Terrace,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.27
451938,Molesworth Terrace,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,78.6
451938,Molesworth Terrace,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
451938,Molesworth Terrace,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.2
451938,Molesworth Terrace,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.2
451938,Molesworth Terrace,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
451938,Molesworth Terrace,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
451938,Molesworth Terrace,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
451938,Molesworth Terrace,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.81
451938,Molesworth Terrace,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.68
451938,Molesworth Terrace,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.54
451938,Molesworth Terrace,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
451938,Molesworth Terrace,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.4
451938,Molesworth Terrace,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.7
451938,Molesworth Terrace,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.8
451938,Molesworth Terrace,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
451938,Molesworth Terrace,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
451938,Molesworth Terrace,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
451938,Molesworth Terrace,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
451938,Molesworth Terrace,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
451938,Molesworth Terrace,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
451938,Molesworth Terrace,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
451938,Molesworth Terrace,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
451938,Molesworth Terrace,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
451938,Molesworth Terrace,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.78
451938,Molesworth Terrace,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,55.23
451938,Molesworth Terrace,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.82
451938,Molesworth Terrace,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
451938,Molesworth Terrace,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
451938,Molesworth Terrace,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
451938,Molesworth Terrace,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
451938,Molesworth Terrace,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
451938,Molesworth Terrace,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
451938,Molesworth Terrace,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
451938,Molesworth Terrace,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.98
451938,Molesworth Terrace,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.16
451938,Molesworth Terrace,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,86.1
451938,Molesworth Terrace,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
451938,Molesworth Terrace,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.6
451938,Molesworth Terrace,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
451938,Molesworth Terrace,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
451938,Molesworth Terrace,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
451938,Molesworth Terrace,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
451938,Molesworth Terrace,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.15
451938,Molesworth Terrace,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.1
451938,Molesworth Terrace,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.63
451938,Molesworth Terrace,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
451938,Molesworth Terrace,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.8
451938,Molesworth Terrace,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.6
451938,Molesworth Terrace,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.2
451938,Molesworth Terrace,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
451938,Molesworth Terrace,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
451938,Molesworth Terrace,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
451938,Molesworth Terrace,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
451938,Molesworth Terrace,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
451938,Molesworth Terrace,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
451938,Molesworth Terrace,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
451938,Molesworth Terrace,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
451938,Molesworth Terrace,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.18
451938,Molesworth Terrace,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,54.08
451938,Molesworth Terrace,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.79
451938,Molesworth Terrace,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
451938,Molesworth Terrace,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
451938,Molesworth Terrace,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
451938,Molesworth Terrace,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
451938,Molesworth Terrace,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
451938,Molesworth Terrace,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
451938,Molesworth Terrace,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
451938,Molesworth Terrace,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
451938,Molesworth Terrace,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.48
451938,Molesworth Terrace,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
451938,Molesworth Terrace,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
451938,Molesworth Terrace,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
451938,Molesworth Terrace,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.1
451938,Molesworth Terrace,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
451938,Molesworth Terrace,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
451938,Molesworth Terrace,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
451938,Molesworth Terrace,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.1
451938,Molesworth Terrace,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.79
451938,Molesworth Terrace,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.18
451938,Molesworth Terrace,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.08
451938,Molesworth Terrace,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
451938,Molesworth Terrace,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.1
451938,Molesworth Terrace,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.9
451938,Molesworth Terrace,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.0
451938,Molesworth Terrace,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
451938,Molesworth Terrace,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
451938,Molesworth Terrace,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
451938,Molesworth Terrace,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
451938,Molesworth Terrace,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
451938,Molesworth Terrace,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
451938,Molesworth Terrace,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
451938,Molesworth Terrace,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
451938,Molesworth Terrace,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.47
451938,Molesworth Terrace,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,48.65
451938,Molesworth Terrace,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.27
451938,Molesworth Terrace,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
451938,Molesworth Terrace,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
451938,Molesworth Terrace,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
451938,Molesworth Terrace,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
451938,Molesworth Terrace,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
451938,Molesworth Terrace,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
451938,Molesworth Terrace,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
451938,Molesworth Terrace,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.92
451938,Molesworth Terrace,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.29
451938,Molesworth Terrace,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
451938,Molesworth Terrace,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
451938,Molesworth Terrace,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.8
451938,Molesworth Terrace,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
451938,Molesworth Terrace,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
451938,Molesworth Terrace,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
451938,Molesworth Terrace,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
451938,Molesworth Terrace,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.52
451938,Molesworth Terrace,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.52
451938,Molesworth Terrace,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.6
451938,Molesworth Terrace,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
451938,Molesworth Terrace,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.1
451938,Molesworth Terrace,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.9
451938,Molesworth Terrace,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.6
451938,Molesworth Terrace,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
451938,Molesworth Terrace,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
451938,Molesworth Terrace,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
451938,Molesworth Terrace,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
451938,Molesworth Terrace,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
451938,Molesworth Terrace,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
451938,Molesworth Terrace,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
451938,Molesworth Terrace,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
451938,Molesworth Terrace,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
451938,Molesworth Terrace,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.41
451938,Molesworth Terrace,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,54.44
451938,Molesworth Terrace,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.89
451938,Molesworth Terrace,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
451938,Molesworth Terrace,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
451938,Molesworth Terrace,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
451938,Molesworth Terrace,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
451938,Molesworth Terrace,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
451938,Molesworth Terrace,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
451938,Molesworth Terrace,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
451938,Molesworth Terrace,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
451938,Molesworth Terrace,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.4
451938,Molesworth Terrace,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.03
451938,Molesworth Terrace,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
451938,Molesworth Terrace,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
451938,Molesworth Terrace,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.0
451938,Molesworth Terrace,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
451938,Molesworth Terrace,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
451938,Molesworth Terrace,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
451938,Molesworth Terrace,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
451938,Molesworth Terrace,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.1
451938,Molesworth Terrace,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.84
451938,Molesworth Terrace,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.1
451938,Molesworth Terrace,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
451938,Molesworth Terrace,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.3
451938,Molesworth Terrace,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.8
451938,Molesworth Terrace,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.6
451938,Molesworth Terrace,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,21.7
451938,Molesworth Terrace,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
451938,Molesworth Terrace,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
451938,Molesworth Terrace,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
451938,Molesworth Terrace,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
451938,Molesworth Terrace,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
451938,Molesworth Terrace,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
451938,Molesworth Terrace,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
451938,Molesworth Terrace,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
451938,Molesworth Terrace,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.38
451938,Molesworth Terrace,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,48.24
451938,Molesworth Terrace,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.13
451938,Molesworth Terrace,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
451938,Molesworth Terrace,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
451938,Molesworth Terrace,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
451938,Molesworth Terrace,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
451938,Molesworth Terrace,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
451938,Molesworth Terrace,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
451938,Molesworth Terrace,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
451938,Molesworth Terrace,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.36
451938,Molesworth Terrace,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.5
451938,Molesworth Terrace,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.57
451938,Molesworth Terrace,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
451938,Molesworth Terrace,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
451938,Molesworth Terrace,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.7
451938,Molesworth Terrace,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
451938,Molesworth Terrace,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
451938,Molesworth Terrace,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
451938,Molesworth Terrace,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.33
451938,Molesworth Terrace,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.32
451938,Molesworth Terrace,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.84
451938,Molesworth Terrace,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.54
451938,Molesworth Terrace,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
451938,Molesworth Terrace,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.5
451938,Molesworth Terrace,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.6
451938,Molesworth Terrace,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.4
451938,Molesworth Terrace,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,21.7
451938,Molesworth Terrace,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
451938,Molesworth Terrace,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
451938,Molesworth Terrace,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
451938,Molesworth Terrace,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
451938,Molesworth Terrace,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
451938,Molesworth Terrace,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
451938,Molesworth Terrace,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
451938,Molesworth Terrace,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
451938,Molesworth Terrace,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.68
451938,Molesworth Terrace,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,57.34
451938,Molesworth Terrace,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.11
451938,Molesworth Terrace,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
451938,Molesworth Terrace,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
451938,Molesworth Terrace,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
451938,Molesworth Terrace,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
451938,Molesworth Terrace,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
451938,Molesworth Terrace,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
451938,Molesworth Terrace,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.01
451938,Molesworth Terrace,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.87
451938,Molesworth Terrace,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.66
451938,Molesworth Terrace,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
451938,Molesworth Terrace,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
451938,Molesworth Terrace,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.2
451938,Molesworth Terrace,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
451938,Molesworth Terrace,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
451938,Molesworth Terrace,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
451938,Molesworth Terrace,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.1
451938,Molesworth Terrace,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.56
451938,Molesworth Terrace,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,37.24
451938,Molesworth Terrace,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.14
