Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,77.6
451938,Molesworth Terrace,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.2
451938,Molesworth Terrace,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.2
451938,Molesworth Terrace,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
451938,Molesworth Terrace,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,21.6
451938,Molesworth Terrace,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
451938,Molesworth Terrace,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
451938,Molesworth Terrace,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
451938,Molesworth Terrace,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
451938,Molesworth Terrace,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
451938,Molesworth Terrace,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
451938,Molesworth Terrace,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
451938,Molesworth Terrace,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
451938,Molesworth Terrace,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.57
451938,Molesworth Terrace,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,61.11
451938,Molesworth Terrace,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.81
451938,Molesworth Terrace,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
451938,Molesworth Terrace,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
451938,Molesworth Terrace,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
451938,Molesworth Terrace,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
451938,Molesworth Terrace,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451938,Molesworth Terrace,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
451938,Molesworth Terrace,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
451938,Molesworth Terrace,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.32
451938,Molesworth Terrace,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.61
451938,Molesworth Terrace,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.46
451938,Molesworth Terrace,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
451938,Molesworth Terrace,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
451938,Molesworth Terrace,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.3
451938,Molesworth Terrace,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
451938,Molesworth Terrace,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
451938,Molesworth Terrace,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
451938,Molesworth Terrace,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
451938,Molesworth Terrace,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.1
451938,Molesworth Terrace,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,38.45
451938,Molesworth Terrace,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.41
451938,Molesworth Terrace,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.0
451938,Molesworth Terrace,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.9
451938,Molesworth Terrace,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.3
451938,Molesworth Terrace,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.1
451938,Molesworth Terrace,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,21.6
451938,Molesworth Terrace,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
451938,Molesworth Terrace,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
451938,Molesworth Terrace,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
451938,Molesworth Terrace,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
451938,Molesworth Terrace,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
451938,Molesworth Terrace,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
451938,Molesworth Terrace,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
451938,Molesworth Terrace,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
451938,Molesworth Terrace,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.42
451938,Molesworth Terrace,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,63.06
451938,Molesworth Terrace,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.87
451938,Molesworth Terrace,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
451938,Molesworth Terrace,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
451938,Molesworth Terrace,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
451938,Molesworth Terrace,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
451938,Molesworth Terrace,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
451938,Molesworth Terrace,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
451938,Molesworth Terrace,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
451938,Molesworth Terrace,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.75
451938,Molesworth Terrace,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.25
451938,Molesworth Terrace,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.23
451938,Molesworth Terrace,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
451938,Molesworth Terrace,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
451938,Molesworth Terrace,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.9
451938,Molesworth Terrace,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
451938,Molesworth Terrace,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
451938,Molesworth Terrace,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
451938,Molesworth Terrace,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
451938,Molesworth Terrace,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.64
451938,Molesworth Terrace,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.09
451938,Molesworth Terrace,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.78
451938,Molesworth Terrace,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
451938,Molesworth Terrace,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.6
451938,Molesworth Terrace,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.1
451938,Molesworth Terrace,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.0
451938,Molesworth Terrace,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,21.6
451938,Molesworth Terrace,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
451938,Molesworth Terrace,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
451938,Molesworth Terrace,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
451938,Molesworth Terrace,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
451938,Molesworth Terrace,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
451938,Molesworth Terrace,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
451938,Molesworth Terrace,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
451938,Molesworth Terrace,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
451938,Molesworth Terrace,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.39
451938,Molesworth Terrace,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,54.34
451938,Molesworth Terrace,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
451938,Molesworth Terrace,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
451938,Molesworth Terrace,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
451938,Molesworth Terrace,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
451938,Molesworth Terrace,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
451938,Molesworth Terrace,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
451938,Molesworth Terrace,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
451938,Molesworth Terrace,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.63
451938,Molesworth Terrace,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.29
451938,Molesworth Terrace,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.05
451938,Molesworth Terrace,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
451938,Molesworth Terrace,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
451938,Molesworth Terrace,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.3
451938,Molesworth Terrace,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
451938,Molesworth Terrace,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
451938,Molesworth Terrace,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
451938,Molesworth Terrace,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.03
451938,Molesworth Terrace,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,39.34
451938,Molesworth Terrace,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.47
451938,Molesworth Terrace,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.27
451938,Molesworth Terrace,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,74.5
451938,Molesworth Terrace,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.7
451938,Molesworth Terrace,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.5
451938,Molesworth Terrace,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.3
451938,Molesworth Terrace,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,21.7
451938,Molesworth Terrace,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
451938,Molesworth Terrace,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
451938,Molesworth Terrace,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
451938,Molesworth Terrace,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
451938,Molesworth Terrace,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
451938,Molesworth Terrace,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
451938,Molesworth Terrace,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
451938,Molesworth Terrace,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,54.96
451938,Molesworth Terrace,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.76
451938,Molesworth Terrace,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.32
451938,Molesworth Terrace,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
451938,Molesworth Terrace,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
451938,Molesworth Terrace,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
451938,Molesworth Terrace,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
451938,Molesworth Terrace,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
451938,Molesworth Terrace,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
451938,Molesworth Terrace,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
451938,Molesworth Terrace,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.75
451938,Molesworth Terrace,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.35
451938,Molesworth Terrace,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
451938,Molesworth Terrace,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
451938,Molesworth Terrace,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.4
451938,Molesworth Terrace,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.1
451938,Molesworth Terrace,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
451938,Molesworth Terrace,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
451938,Molesworth Terrace,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
451938,Molesworth Terrace,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.58
451938,Molesworth Terrace,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.96
451938,Molesworth Terrace,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.33
451938,Molesworth Terrace,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
451938,Molesworth Terrace,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.5
451938,Molesworth Terrace,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.1
451938,Molesworth Terrace,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.4
451938,Molesworth Terrace,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,21.6
451938,Molesworth Terrace,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
451938,Molesworth Terrace,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
451938,Molesworth Terrace,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
451938,Molesworth Terrace,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
451938,Molesworth Terrace,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
451938,Molesworth Terrace,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
451938,Molesworth Terrace,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
451938,Molesworth Terrace,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
451938,Molesworth Terrace,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.26
451938,Molesworth Terrace,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,53.72
451938,Molesworth Terrace,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.68
451938,Molesworth Terrace,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
451938,Molesworth Terrace,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
451938,Molesworth Terrace,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
451938,Molesworth Terrace,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
451938,Molesworth Terrace,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
451938,Molesworth Terrace,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
451938,Molesworth Terrace,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
451938,Molesworth Terrace,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
451938,Molesworth Terrace,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.49
451938,Molesworth Terrace,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.97
451938,Molesworth Terrace,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
451938,Molesworth Terrace,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
451938,Molesworth Terrace,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.9
451938,Molesworth Terrace,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
451938,Molesworth Terrace,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
451938,Molesworth Terrace,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
451938,Molesworth Terrace,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.17
451938,Molesworth Terrace,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.87
451938,Molesworth Terrace,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.23
451938,Molesworth Terrace,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.4
451938,Molesworth Terrace,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
451938,Molesworth Terrace,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.3
451938,Molesworth Terrace,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.1
451938,Molesworth Terrace,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.1
451938,Molesworth Terrace,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,21.6
451938,Molesworth Terrace,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
451938,Molesworth Terrace,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
451938,Molesworth Terrace,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
451938,Molesworth Terrace,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
451938,Molesworth Terrace,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
451938,Molesworth Terrace,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
451938,Molesworth Terrace,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
451938,Molesworth Terrace,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.81
451938,Molesworth Terrace,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.72
451938,Molesworth Terrace,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.37
451938,Molesworth Terrace,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
451938,Molesworth Terrace,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
451938,Molesworth Terrace,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
451938,Molesworth Terrace,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
451938,Molesworth Terrace,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
451938,Molesworth Terrace,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
451938,Molesworth Terrace,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
451938,Molesworth Terrace,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
451938,Molesworth Terrace,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.8
451938,Molesworth Terrace,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.37
451938,Molesworth Terrace,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
451938,Molesworth Terrace,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
451938,Molesworth Terrace,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.3
451938,Molesworth Terrace,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
451938,Molesworth Terrace,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
451938,Molesworth Terrace,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
451938,Molesworth Terrace,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
451938,Molesworth Terrace,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.11
451938,Molesworth Terrace,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.85
451938,Molesworth Terrace,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.69
451938,Molesworth Terrace,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
451938,Molesworth Terrace,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.2
451938,Molesworth Terrace,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.1
451938,Molesworth Terrace,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.6
451938,Molesworth Terrace,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,21.7
451938,Molesworth Terrace,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
451938,Molesworth Terrace,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
451938,Molesworth Terrace,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
451938,Molesworth Terrace,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
451938,Molesworth Terrace,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
451938,Molesworth Terrace,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
451938,Molesworth Terrace,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
451938,Molesworth Terrace,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
451938,Molesworth Terrace,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.98
451938,Molesworth Terrace,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,50.65
451938,Molesworth Terrace,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.07
451938,Molesworth Terrace,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
451938,Molesworth Terrace,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
451938,Molesworth Terrace,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
451938,Molesworth Terrace,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
451938,Molesworth Terrace,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
451938,Molesworth Terrace,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
451938,Molesworth Terrace,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
451938,Molesworth Terrace,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.25
451938,Molesworth Terrace,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.08
451938,Molesworth Terrace,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
451938,Molesworth Terrace,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
451938,Molesworth Terrace,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.2
451938,Molesworth Terrace,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
451938,Molesworth Terrace,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
451938,Molesworth Terrace,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
451938,Molesworth Terrace,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
451938,Molesworth Terrace,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.59
451938,Molesworth Terrace,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.02
451938,Molesworth Terrace,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.23
451938,Molesworth Terrace,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
451938,Molesworth Terrace,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.4
451938,Molesworth Terrace,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.2
451938,Molesworth Terrace,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.0
451938,Molesworth Terrace,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,21.7
451938,Molesworth Terrace,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
451938,Molesworth Terrace,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
451938,Molesworth Terrace,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
451938,Molesworth Terrace,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
451938,Molesworth Terrace,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
451938,Molesworth Terrace,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
451938,Molesworth Terrace,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
451938,Molesworth Terrace,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
451938,Molesworth Terrace,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.14
451938,Molesworth Terrace,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.27
451938,Molesworth Terrace,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.31
451938,Molesworth Terrace,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
451938,Molesworth Terrace,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
451938,Molesworth Terrace,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
451938,Molesworth Terrace,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
451938,Molesworth Terrace,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
451938,Molesworth Terrace,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
451938,Molesworth Terrace,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
451938,Molesworth Terrace,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
451938,Molesworth Terrace,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.42
451938,Molesworth Terrace,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.14
451938,Molesworth Terrace,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
451938,Molesworth Terrace,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
451938,Molesworth Terrace,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.4
451938,Molesworth Terrace,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
451938,Molesworth Terrace,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
451938,Molesworth Terrace,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
451938,Molesworth Terrace,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
451938,Molesworth Terrace,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.95
451938,Molesworth Terrace,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.79
451938,Molesworth Terrace,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.78
451938,Molesworth Terrace,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
451938,Molesworth Terrace,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.9
451938,Molesworth Terrace,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.3
451938,Molesworth Terrace,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.1
451938,Molesworth Terrace,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,21.7
451938,Molesworth Terrace,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
451938,Molesworth Terrace,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
451938,Molesworth Terrace,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
451938,Molesworth Terrace,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
451938,Molesworth Terrace,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
451938,Molesworth Terrace,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
451938,Molesworth Terrace,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
451938,Molesworth Terrace,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
451938,Molesworth Terrace,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.43
451938,Molesworth Terrace,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,49.22
451938,Molesworth Terrace,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.92
451938,Molesworth Terrace,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
451938,Molesworth Terrace,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
451938,Molesworth Terrace,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
451938,Molesworth Terrace,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
451938,Molesworth Terrace,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
451938,Molesworth Terrace,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
451938,Molesworth Terrace,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
451938,Molesworth Terrace,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
451938,Molesworth Terrace,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.67
451938,Molesworth Terrace,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.99
451938,Molesworth Terrace,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
451938,Molesworth Terrace,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
451938,Molesworth Terrace,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.5
451938,Molesworth Terrace,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
451938,Molesworth Terrace,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
451938,Molesworth Terrace,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
451938,Molesworth Terrace,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.48
451938,Molesworth Terrace,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.31
451938,Molesworth Terrace,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.81
451938,Molesworth Terrace,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.83
451938,Molesworth Terrace,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
451938,Molesworth Terrace,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.3
451938,Molesworth Terrace,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.9
451938,Molesworth Terrace,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.4
451938,Molesworth Terrace,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
451938,Molesworth Terrace,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
451938,Molesworth Terrace,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
451938,Molesworth Terrace,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
451938,Molesworth Terrace,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
451938,Molesworth Terrace,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
451938,Molesworth Terrace,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
451938,Molesworth Terrace,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.77
451938,Molesworth Terrace,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.49
451938,Molesworth Terrace,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.82
451938,Molesworth Terrace,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
451938,Molesworth Terrace,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
451938,Molesworth Terrace,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
451938,Molesworth Terrace,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
451938,Molesworth Terrace,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
451938,Molesworth Terrace,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
451938,Molesworth Terrace,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
451938,Molesworth Terrace,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
451938,Molesworth Terrace,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.13
451938,Molesworth Terrace,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.78
451938,Molesworth Terrace,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
451938,Molesworth Terrace,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
451938,Molesworth Terrace,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.3
451938,Molesworth Terrace,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
451938,Molesworth Terrace,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
451938,Molesworth Terrace,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
451938,Molesworth Terrace,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.73
451938,Molesworth Terrace,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.23
451938,Molesworth Terrace,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.17
451938,Molesworth Terrace,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.37
451938,Molesworth Terrace,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
451938,Molesworth Terrace,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.3
451938,Molesworth Terrace,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
451938,Molesworth Terrace,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
451938,Molesworth Terrace,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
451938,Molesworth Terrace,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
451938,Molesworth Terrace,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
451938,Molesworth Terrace,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
451938,Molesworth Terrace,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
451938,Molesworth Terrace,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
451938,Molesworth Terrace,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
451938,Molesworth Terrace,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
451938,Molesworth Terrace,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.21
451938,Molesworth Terrace,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.3
451938,Molesworth Terrace,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.15
451938,Molesworth Terrace,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
451938,Molesworth Terrace,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
451938,Molesworth Terrace,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
451938,Molesworth Terrace,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
451938,Molesworth Terrace,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
451938,Molesworth Terrace,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
451938,Molesworth Terrace,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
451938,Molesworth Terrace,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
451938,Molesworth Terrace,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.01
451938,Molesworth Terrace,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.87
451938,Molesworth Terrace,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
451938,Molesworth Terrace,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
451938,Molesworth Terrace,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.3
451938,Molesworth Terrace,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
451938,Molesworth Terrace,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
451938,Molesworth Terrace,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
451938,Molesworth Terrace,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
451938,Molesworth Terrace,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.33
451938,Molesworth Terrace,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.0
451938,Molesworth Terrace,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.74
451938,Molesworth Terrace,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
451938,Molesworth Terrace,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.6
451938,Molesworth Terrace,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.5
451938,Molesworth Terrace,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.6
451938,Molesworth Terrace,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
451938,Molesworth Terrace,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
451938,Molesworth Terrace,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
451938,Molesworth Terrace,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
451938,Molesworth Terrace,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
451938,Molesworth Terrace,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
451938,Molesworth Terrace,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451938,Molesworth Terrace,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
451938,Molesworth Terrace,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.95
451938,Molesworth Terrace,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.01
451938,Molesworth Terrace,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.61
451938,Molesworth Terrace,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
451938,Molesworth Terrace,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
451938,Molesworth Terrace,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
451938,Molesworth Terrace,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
451938,Molesworth Terrace,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
451938,Molesworth Terrace,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
451938,Molesworth Terrace,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
451938,Molesworth Terrace,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.58
451938,Molesworth Terrace,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.01
451938,Molesworth Terrace,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.84
451938,Molesworth Terrace,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
451938,Molesworth Terrace,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
451938,Molesworth Terrace,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.5
451938,Molesworth Terrace,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
451938,Molesworth Terrace,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
451938,Molesworth Terrace,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451938,Molesworth Terrace,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.14
451938,Molesworth Terrace,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,40.11
451938,Molesworth Terrace,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.17
451938,Molesworth Terrace,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.92
451938,Molesworth Terrace,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,76.6
451938,Molesworth Terrace,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.5
451938,Molesworth Terrace,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.8
451938,Molesworth Terrace,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
451938,Molesworth Terrace,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
451938,Molesworth Terrace,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
451938,Molesworth Terrace,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
451938,Molesworth Terrace,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
451938,Molesworth Terrace,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
451938,Molesworth Terrace,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
451938,Molesworth Terrace,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
451938,Molesworth Terrace,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,49.69
451938,Molesworth Terrace,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,50.18
451938,Molesworth Terrace,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.76
451938,Molesworth Terrace,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
451938,Molesworth Terrace,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
451938,Molesworth Terrace,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
451938,Molesworth Terrace,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
451938,Molesworth Terrace,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
451938,Molesworth Terrace,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
451938,Molesworth Terrace,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
451938,Molesworth Terrace,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.71
451938,Molesworth Terrace,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.27
451938,Molesworth Terrace,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
451938,Molesworth Terrace,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
451938,Molesworth Terrace,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.2
451938,Molesworth Terrace,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
451938,Molesworth Terrace,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
451938,Molesworth Terrace,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
451938,Molesworth Terrace,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.37
451938,Molesworth Terrace,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,42.22
451938,Molesworth Terrace,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,42.98
451938,Molesworth Terrace,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.32
451938,Molesworth Terrace,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,76.3
451938,Molesworth Terrace,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.7
451938,Molesworth Terrace,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,178.6
451938,Molesworth Terrace,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.5
451938,Molesworth Terrace,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,21.7
451938,Molesworth Terrace,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
451938,Molesworth Terrace,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
451938,Molesworth Terrace,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
451938,Molesworth Terrace,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
451938,Molesworth Terrace,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
451938,Molesworth Terrace,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
451938,Molesworth Terrace,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
451938,Molesworth Terrace,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
451938,Molesworth Terrace,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,52.23
451938,Molesworth Terrace,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,61.69
451938,Molesworth Terrace,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.59
451938,Molesworth Terrace,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
451938,Molesworth Terrace,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
451938,Molesworth Terrace,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
451938,Molesworth Terrace,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
451938,Molesworth Terrace,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
451938,Molesworth Terrace,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
451938,Molesworth Terrace,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
451938,Molesworth Terrace,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.05
451938,Molesworth Terrace,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.37
451938,Molesworth Terrace,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.67
451938,Molesworth Terrace,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
451938,Molesworth Terrace,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
451938,Molesworth Terrace,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.0
451938,Molesworth Terrace,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
451938,Molesworth Terrace,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
451938,Molesworth Terrace,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
451938,Molesworth Terrace,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.03
451938,Molesworth Terrace,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.86
451938,Molesworth Terrace,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,49.79
451938,Molesworth Terrace,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.54
451938,Molesworth Terrace,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,71.8
451938,Molesworth Terrace,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.2
451938,Molesworth Terrace,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,206.5
451938,Molesworth Terrace,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.1
451938,Molesworth Terrace,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
