Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
451938,Molesworth Terrace,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
451938,Molesworth Terrace,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
451938,Molesworth Terrace,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
451938,Molesworth Terrace,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
451938,Molesworth Terrace,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
451938,Molesworth Terrace,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
451938,Molesworth Terrace,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.91
451938,Molesworth Terrace,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,69.15
451938,Molesworth Terrace,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.21
451938,Molesworth Terrace,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
451938,Molesworth Terrace,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
451938,Molesworth Terrace,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
451938,Molesworth Terrace,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
451938,Molesworth Terrace,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
451938,Molesworth Terrace,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
451938,Molesworth Terrace,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.89
451938,Molesworth Terrace,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.72
451938,Molesworth Terrace,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.7
451938,Molesworth Terrace,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
451938,Molesworth Terrace,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
451938,Molesworth Terrace,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.8
451938,Molesworth Terrace,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
451938,Molesworth Terrace,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
451938,Molesworth Terrace,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
451938,Molesworth Terrace,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
451938,Molesworth Terrace,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.75
451938,Molesworth Terrace,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,37.69
451938,Molesworth Terrace,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.34
451938,Molesworth Terrace,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
451938,Molesworth Terrace,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.7
451938,Molesworth Terrace,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.0
451938,Molesworth Terrace,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.9
451938,Molesworth Terrace,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
451938,Molesworth Terrace,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
451938,Molesworth Terrace,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
451938,Molesworth Terrace,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
451938,Molesworth Terrace,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
451938,Molesworth Terrace,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
451938,Molesworth Terrace,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
451938,Molesworth Terrace,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
451938,Molesworth Terrace,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
451938,Molesworth Terrace,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.65
451938,Molesworth Terrace,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,55.41
451938,Molesworth Terrace,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.04
451938,Molesworth Terrace,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
451938,Molesworth Terrace,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
451938,Molesworth Terrace,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
451938,Molesworth Terrace,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
451938,Molesworth Terrace,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
451938,Molesworth Terrace,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
451938,Molesworth Terrace,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
451938,Molesworth Terrace,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
451938,Molesworth Terrace,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.91
451938,Molesworth Terrace,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.75
451938,Molesworth Terrace,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
451938,Molesworth Terrace,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
451938,Molesworth Terrace,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
451938,Molesworth Terrace,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
451938,Molesworth Terrace,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
451938,Molesworth Terrace,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
451938,Molesworth Terrace,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
451938,Molesworth Terrace,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.58
451938,Molesworth Terrace,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.22
451938,Molesworth Terrace,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.2
451938,Molesworth Terrace,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
451938,Molesworth Terrace,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.2
451938,Molesworth Terrace,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.9
451938,Molesworth Terrace,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.6
451938,Molesworth Terrace,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
451938,Molesworth Terrace,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
451938,Molesworth Terrace,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
451938,Molesworth Terrace,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
451938,Molesworth Terrace,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
451938,Molesworth Terrace,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
451938,Molesworth Terrace,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
451938,Molesworth Terrace,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.56
451938,Molesworth Terrace,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.13
451938,Molesworth Terrace,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.95
451938,Molesworth Terrace,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
451938,Molesworth Terrace,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
451938,Molesworth Terrace,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
451938,Molesworth Terrace,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
451938,Molesworth Terrace,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
451938,Molesworth Terrace,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
451938,Molesworth Terrace,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
451938,Molesworth Terrace,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.73
451938,Molesworth Terrace,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.02
451938,Molesworth Terrace,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.53
451938,Molesworth Terrace,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
451938,Molesworth Terrace,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
451938,Molesworth Terrace,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
451938,Molesworth Terrace,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
451938,Molesworth Terrace,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
451938,Molesworth Terrace,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
451938,Molesworth Terrace,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
451938,Molesworth Terrace,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.46
451938,Molesworth Terrace,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.16
451938,Molesworth Terrace,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.82
451938,Molesworth Terrace,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
451938,Molesworth Terrace,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.2
451938,Molesworth Terrace,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.4
451938,Molesworth Terrace,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.8
451938,Molesworth Terrace,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
451938,Molesworth Terrace,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
451938,Molesworth Terrace,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
451938,Molesworth Terrace,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
451938,Molesworth Terrace,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
451938,Molesworth Terrace,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
451938,Molesworth Terrace,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
451938,Molesworth Terrace,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.19
451938,Molesworth Terrace,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.19
451938,Molesworth Terrace,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.35
451938,Molesworth Terrace,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
451938,Molesworth Terrace,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
451938,Molesworth Terrace,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
451938,Molesworth Terrace,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
451938,Molesworth Terrace,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
451938,Molesworth Terrace,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
451938,Molesworth Terrace,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
451938,Molesworth Terrace,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
451938,Molesworth Terrace,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.62
451938,Molesworth Terrace,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.41
451938,Molesworth Terrace,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
451938,Molesworth Terrace,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
451938,Molesworth Terrace,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
451938,Molesworth Terrace,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
451938,Molesworth Terrace,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
451938,Molesworth Terrace,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
451938,Molesworth Terrace,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
451938,Molesworth Terrace,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.0
451938,Molesworth Terrace,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.02
451938,Molesworth Terrace,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.9
451938,Molesworth Terrace,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
451938,Molesworth Terrace,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.7
451938,Molesworth Terrace,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.8
451938,Molesworth Terrace,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.1
451938,Molesworth Terrace,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
451938,Molesworth Terrace,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
451938,Molesworth Terrace,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
451938,Molesworth Terrace,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
451938,Molesworth Terrace,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
451938,Molesworth Terrace,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
451938,Molesworth Terrace,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
451938,Molesworth Terrace,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
451938,Molesworth Terrace,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.76
451938,Molesworth Terrace,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,46.64
451938,Molesworth Terrace,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.31
451938,Molesworth Terrace,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
451938,Molesworth Terrace,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
451938,Molesworth Terrace,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
451938,Molesworth Terrace,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
451938,Molesworth Terrace,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
451938,Molesworth Terrace,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
451938,Molesworth Terrace,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
451938,Molesworth Terrace,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
451938,Molesworth Terrace,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.01
451938,Molesworth Terrace,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.57
451938,Molesworth Terrace,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
451938,Molesworth Terrace,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
451938,Molesworth Terrace,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
451938,Molesworth Terrace,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
451938,Molesworth Terrace,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
451938,Molesworth Terrace,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
451938,Molesworth Terrace,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
451938,Molesworth Terrace,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.58
451938,Molesworth Terrace,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,33.99
451938,Molesworth Terrace,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.49
451938,Molesworth Terrace,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
451938,Molesworth Terrace,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.8
451938,Molesworth Terrace,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.1
451938,Molesworth Terrace,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.0
451938,Molesworth Terrace,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
451938,Molesworth Terrace,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
451938,Molesworth Terrace,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
451938,Molesworth Terrace,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
451938,Molesworth Terrace,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
451938,Molesworth Terrace,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
451938,Molesworth Terrace,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
451938,Molesworth Terrace,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
451938,Molesworth Terrace,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.81
451938,Molesworth Terrace,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,47.99
451938,Molesworth Terrace,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,49.06
451938,Molesworth Terrace,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
451938,Molesworth Terrace,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
451938,Molesworth Terrace,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
451938,Molesworth Terrace,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
451938,Molesworth Terrace,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
451938,Molesworth Terrace,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
451938,Molesworth Terrace,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
451938,Molesworth Terrace,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.7
451938,Molesworth Terrace,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.07
451938,Molesworth Terrace,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
451938,Molesworth Terrace,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
451938,Molesworth Terrace,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
451938,Molesworth Terrace,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
451938,Molesworth Terrace,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
451938,Molesworth Terrace,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
451938,Molesworth Terrace,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,38.58
451938,Molesworth Terrace,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.79
451938,Molesworth Terrace,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,32.0
451938,Molesworth Terrace,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
451938,Molesworth Terrace,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.5
451938,Molesworth Terrace,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.8
451938,Molesworth Terrace,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.6
451938,Molesworth Terrace,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
451938,Molesworth Terrace,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
451938,Molesworth Terrace,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
451938,Molesworth Terrace,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
451938,Molesworth Terrace,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
451938,Molesworth Terrace,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
451938,Molesworth Terrace,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
451938,Molesworth Terrace,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,46.31
451938,Molesworth Terrace,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,43.48
451938,Molesworth Terrace,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,51.07
451938,Molesworth Terrace,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
451938,Molesworth Terrace,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
451938,Molesworth Terrace,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
451938,Molesworth Terrace,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
451938,Molesworth Terrace,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
451938,Molesworth Terrace,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
451938,Molesworth Terrace,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
451938,Molesworth Terrace,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
451938,Molesworth Terrace,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.69
451938,Molesworth Terrace,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.63
451938,Molesworth Terrace,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
451938,Molesworth Terrace,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
451938,Molesworth Terrace,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
451938,Molesworth Terrace,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
451938,Molesworth Terrace,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
451938,Molesworth Terrace,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
451938,Molesworth Terrace,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.03
451938,Molesworth Terrace,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.52
451938,Molesworth Terrace,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.85
451938,Molesworth Terrace,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.56
451938,Molesworth Terrace,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
451938,Molesworth Terrace,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.4
451938,Molesworth Terrace,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.7
451938,Molesworth Terrace,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.3
451938,Molesworth Terrace,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
451938,Molesworth Terrace,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
451938,Molesworth Terrace,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
451938,Molesworth Terrace,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
451938,Molesworth Terrace,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
451938,Molesworth Terrace,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
451938,Molesworth Terrace,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
451938,Molesworth Terrace,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451938,Molesworth Terrace,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
451938,Molesworth Terrace,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,40.35
451938,Molesworth Terrace,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,41.55
451938,Molesworth Terrace,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,47.17
451938,Molesworth Terrace,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
451938,Molesworth Terrace,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
451938,Molesworth Terrace,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
451938,Molesworth Terrace,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
451938,Molesworth Terrace,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
451938,Molesworth Terrace,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
451938,Molesworth Terrace,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
451938,Molesworth Terrace,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
451938,Molesworth Terrace,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
451938,Molesworth Terrace,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.2
451938,Molesworth Terrace,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
451938,Molesworth Terrace,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
451938,Molesworth Terrace,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
451938,Molesworth Terrace,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
451938,Molesworth Terrace,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
451938,Molesworth Terrace,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
451938,Molesworth Terrace,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.5
451938,Molesworth Terrace,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,46.71
451938,Molesworth Terrace,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.05
451938,Molesworth Terrace,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.28
451938,Molesworth Terrace,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,87.6
451938,Molesworth Terrace,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.7
451938,Molesworth Terrace,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.7
451938,Molesworth Terrace,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.6
451938,Molesworth Terrace,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
451938,Molesworth Terrace,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
451938,Molesworth Terrace,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
451938,Molesworth Terrace,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
451938,Molesworth Terrace,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
451938,Molesworth Terrace,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
451938,Molesworth Terrace,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
451938,Molesworth Terrace,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,51.51
451938,Molesworth Terrace,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.56
451938,Molesworth Terrace,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,48.48
451938,Molesworth Terrace,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
451938,Molesworth Terrace,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
451938,Molesworth Terrace,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
451938,Molesworth Terrace,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
451938,Molesworth Terrace,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
451938,Molesworth Terrace,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
451938,Molesworth Terrace,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
451938,Molesworth Terrace,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
451938,Molesworth Terrace,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.84
451938,Molesworth Terrace,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
451938,Molesworth Terrace,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
451938,Molesworth Terrace,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
451938,Molesworth Terrace,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
451938,Molesworth Terrace,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
451938,Molesworth Terrace,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
451938,Molesworth Terrace,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.71
451938,Molesworth Terrace,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,47.02
451938,Molesworth Terrace,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.3
451938,Molesworth Terrace,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.02
451938,Molesworth Terrace,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,77.2
451938,Molesworth Terrace,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,193.6
451938,Molesworth Terrace,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.4
451938,Molesworth Terrace,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.2
451938,Molesworth Terrace,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
451938,Molesworth Terrace,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
451938,Molesworth Terrace,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
451938,Molesworth Terrace,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
451938,Molesworth Terrace,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
451938,Molesworth Terrace,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
451938,Molesworth Terrace,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
451938,Molesworth Terrace,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
451938,Molesworth Terrace,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,53.33
451938,Molesworth Terrace,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,41.8
451938,Molesworth Terrace,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,45.86
451938,Molesworth Terrace,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
451938,Molesworth Terrace,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
451938,Molesworth Terrace,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
451938,Molesworth Terrace,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
451938,Molesworth Terrace,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
451938,Molesworth Terrace,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
451938,Molesworth Terrace,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
451938,Molesworth Terrace,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
451938,Molesworth Terrace,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.46
451938,Molesworth Terrace,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.99
451938,Molesworth Terrace,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
451938,Molesworth Terrace,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
451938,Molesworth Terrace,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
451938,Molesworth Terrace,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
451938,Molesworth Terrace,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.83
451938,Molesworth Terrace,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
451938,Molesworth Terrace,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.09
451938,Molesworth Terrace,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,47.19
451938,Molesworth Terrace,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.64
451938,Molesworth Terrace,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.29
451938,Molesworth Terrace,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,87.1
451938,Molesworth Terrace,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,193.5
451938,Molesworth Terrace,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.1
451938,Molesworth Terrace,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.4
451938,Molesworth Terrace,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
451938,Molesworth Terrace,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
451938,Molesworth Terrace,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
451938,Molesworth Terrace,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
451938,Molesworth Terrace,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
451938,Molesworth Terrace,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
451938,Molesworth Terrace,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
451938,Molesworth Terrace,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
451938,Molesworth Terrace,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
451938,Molesworth Terrace,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,51.55
451938,Molesworth Terrace,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.1
451938,Molesworth Terrace,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,48.27
451938,Molesworth Terrace,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
451938,Molesworth Terrace,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
451938,Molesworth Terrace,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
451938,Molesworth Terrace,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
451938,Molesworth Terrace,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
451938,Molesworth Terrace,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
451938,Molesworth Terrace,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
451938,Molesworth Terrace,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
451938,Molesworth Terrace,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
451938,Molesworth Terrace,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.69
451938,Molesworth Terrace,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
451938,Molesworth Terrace,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
451938,Molesworth Terrace,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
451938,Molesworth Terrace,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
451938,Molesworth Terrace,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
451938,Molesworth Terrace,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
451938,Molesworth Terrace,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.93
451938,Molesworth Terrace,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,48.36
451938,Molesworth Terrace,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.84
451938,Molesworth Terrace,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.3
451938,Molesworth Terrace,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,93.3
451938,Molesworth Terrace,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,198.4
451938,Molesworth Terrace,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.9
451938,Molesworth Terrace,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.0
451938,Molesworth Terrace,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
451938,Molesworth Terrace,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
451938,Molesworth Terrace,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
451938,Molesworth Terrace,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
451938,Molesworth Terrace,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
451938,Molesworth Terrace,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
451938,Molesworth Terrace,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
451938,Molesworth Terrace,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
451938,Molesworth Terrace,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
451938,Molesworth Terrace,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,53.71
451938,Molesworth Terrace,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.31
451938,Molesworth Terrace,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,46.99
451938,Molesworth Terrace,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
451938,Molesworth Terrace,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
451938,Molesworth Terrace,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
451938,Molesworth Terrace,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
451938,Molesworth Terrace,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
451938,Molesworth Terrace,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
451938,Molesworth Terrace,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
451938,Molesworth Terrace,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
451938,Molesworth Terrace,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
451938,Molesworth Terrace,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.17
451938,Molesworth Terrace,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
451938,Molesworth Terrace,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
451938,Molesworth Terrace,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
451938,Molesworth Terrace,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
451938,Molesworth Terrace,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
451938,Molesworth Terrace,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.56
451938,Molesworth Terrace,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,48.47
451938,Molesworth Terrace,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.78
451938,Molesworth Terrace,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.1
451938,Molesworth Terrace,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,92.8
451938,Molesworth Terrace,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,198.6
451938,Molesworth Terrace,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.9
451938,Molesworth Terrace,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.2
451938,Molesworth Terrace,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
451938,Molesworth Terrace,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
451938,Molesworth Terrace,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
451938,Molesworth Terrace,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
451938,Molesworth Terrace,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
451938,Molesworth Terrace,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
451938,Molesworth Terrace,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
451938,Molesworth Terrace,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
451938,Molesworth Terrace,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,52.82
451938,Molesworth Terrace,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,37.02
451938,Molesworth Terrace,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,44.27
451938,Molesworth Terrace,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
451938,Molesworth Terrace,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
451938,Molesworth Terrace,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
451938,Molesworth Terrace,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
451938,Molesworth Terrace,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
451938,Molesworth Terrace,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
451938,Molesworth Terrace,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
451938,Molesworth Terrace,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
451938,Molesworth Terrace,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
451938,Molesworth Terrace,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.69
451938,Molesworth Terrace,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
451938,Molesworth Terrace,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
451938,Molesworth Terrace,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
451938,Molesworth Terrace,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
451938,Molesworth Terrace,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
451938,Molesworth Terrace,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
451938,Molesworth Terrace,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.44
451938,Molesworth Terrace,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,47.41
451938,Molesworth Terrace,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.88
451938,Molesworth Terrace,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.95
451938,Molesworth Terrace,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,94.5
451938,Molesworth Terrace,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,195.3
451938,Molesworth Terrace,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.9
451938,Molesworth Terrace,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.9
451938,Molesworth Terrace,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
451938,Molesworth Terrace,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
451938,Molesworth Terrace,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
451938,Molesworth Terrace,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
451938,Molesworth Terrace,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
451938,Molesworth Terrace,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
451938,Molesworth Terrace,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
451938,Molesworth Terrace,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
451938,Molesworth Terrace,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
451938,Molesworth Terrace,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,51.96
451938,Molesworth Terrace,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.85
451938,Molesworth Terrace,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,42.64
451938,Molesworth Terrace,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
451938,Molesworth Terrace,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
451938,Molesworth Terrace,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
451938,Molesworth Terrace,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
451938,Molesworth Terrace,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
451938,Molesworth Terrace,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
451938,Molesworth Terrace,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
451938,Molesworth Terrace,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
451938,Molesworth Terrace,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.67
451938,Molesworth Terrace,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.53
451938,Molesworth Terrace,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
451938,Molesworth Terrace,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
451938,Molesworth Terrace,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
451938,Molesworth Terrace,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.5
451938,Molesworth Terrace,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
451938,Molesworth Terrace,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
451938,Molesworth Terrace,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.88
451938,Molesworth Terrace,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,48.08
451938,Molesworth Terrace,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.79
451938,Molesworth Terrace,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.07
451938,Molesworth Terrace,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,105.9
451938,Molesworth Terrace,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,198.6
451938,Molesworth Terrace,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.4
451938,Molesworth Terrace,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.9
451938,Molesworth Terrace,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
451938,Molesworth Terrace,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
451938,Molesworth Terrace,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
451938,Molesworth Terrace,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
451938,Molesworth Terrace,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
451938,Molesworth Terrace,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
451938,Molesworth Terrace,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
