Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
451938,Molesworth Terrace,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
451938,Molesworth Terrace,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,51.74
451938,Molesworth Terrace,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.46
451938,Molesworth Terrace,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,44.6
451938,Molesworth Terrace,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
451938,Molesworth Terrace,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
451938,Molesworth Terrace,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
451938,Molesworth Terrace,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
451938,Molesworth Terrace,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
451938,Molesworth Terrace,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
451938,Molesworth Terrace,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
451938,Molesworth Terrace,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
451938,Molesworth Terrace,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
451938,Molesworth Terrace,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.62
451938,Molesworth Terrace,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
451938,Molesworth Terrace,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
451938,Molesworth Terrace,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
451938,Molesworth Terrace,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
451938,Molesworth Terrace,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
451938,Molesworth Terrace,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
451938,Molesworth Terrace,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.23
451938,Molesworth Terrace,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,58.08
451938,Molesworth Terrace,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.93
451938,Molesworth Terrace,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.15
451938,Molesworth Terrace,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,142.0
451938,Molesworth Terrace,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,240.3
451938,Molesworth Terrace,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.3
451938,Molesworth Terrace,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.5
451938,Molesworth Terrace,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
451938,Molesworth Terrace,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
451938,Molesworth Terrace,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
451938,Molesworth Terrace,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
451938,Molesworth Terrace,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
451938,Molesworth Terrace,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
451938,Molesworth Terrace,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
451938,Molesworth Terrace,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,62.98
451938,Molesworth Terrace,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.19
451938,Molesworth Terrace,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,45.77
451938,Molesworth Terrace,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
451938,Molesworth Terrace,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
451938,Molesworth Terrace,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
451938,Molesworth Terrace,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
451938,Molesworth Terrace,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
451938,Molesworth Terrace,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
451938,Molesworth Terrace,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
451938,Molesworth Terrace,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
451938,Molesworth Terrace,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.58
451938,Molesworth Terrace,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.3
451938,Molesworth Terrace,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
451938,Molesworth Terrace,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
451938,Molesworth Terrace,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
451938,Molesworth Terrace,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
451938,Molesworth Terrace,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
451938,Molesworth Terrace,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
451938,Molesworth Terrace,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.02
451938,Molesworth Terrace,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,54.26
451938,Molesworth Terrace,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.74
451938,Molesworth Terrace,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.23
451938,Molesworth Terrace,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,128.0
451938,Molesworth Terrace,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,222.5
451938,Molesworth Terrace,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.3
451938,Molesworth Terrace,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.6
451938,Molesworth Terrace,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
451938,Molesworth Terrace,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
451938,Molesworth Terrace,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
451938,Molesworth Terrace,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
451938,Molesworth Terrace,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
451938,Molesworth Terrace,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
451938,Molesworth Terrace,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
451938,Molesworth Terrace,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
451938,Molesworth Terrace,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
451938,Molesworth Terrace,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,58.68
451938,Molesworth Terrace,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.32
451938,Molesworth Terrace,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,38.53
451938,Molesworth Terrace,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
451938,Molesworth Terrace,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
451938,Molesworth Terrace,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
451938,Molesworth Terrace,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
451938,Molesworth Terrace,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
451938,Molesworth Terrace,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
451938,Molesworth Terrace,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
451938,Molesworth Terrace,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
451938,Molesworth Terrace,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.51
451938,Molesworth Terrace,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.01
451938,Molesworth Terrace,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
451938,Molesworth Terrace,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
451938,Molesworth Terrace,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
451938,Molesworth Terrace,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
451938,Molesworth Terrace,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
451938,Molesworth Terrace,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
451938,Molesworth Terrace,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.49
451938,Molesworth Terrace,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,67.2
451938,Molesworth Terrace,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.52
451938,Molesworth Terrace,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.24
451938,Molesworth Terrace,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,183.7
451938,Molesworth Terrace,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,275.6
451938,Molesworth Terrace,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.4
451938,Molesworth Terrace,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.0
451938,Molesworth Terrace,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
451938,Molesworth Terrace,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
451938,Molesworth Terrace,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
451938,Molesworth Terrace,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
451938,Molesworth Terrace,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
451938,Molesworth Terrace,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
451938,Molesworth Terrace,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
451938,Molesworth Terrace,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,72.55
451938,Molesworth Terrace,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.03
451938,Molesworth Terrace,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,42.24
451938,Molesworth Terrace,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,156.1
451938,Molesworth Terrace,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
451938,Molesworth Terrace,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
451938,Molesworth Terrace,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
451938,Molesworth Terrace,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
451938,Molesworth Terrace,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
451938,Molesworth Terrace,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
451938,Molesworth Terrace,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.42
451938,Molesworth Terrace,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.85
451938,Molesworth Terrace,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
451938,Molesworth Terrace,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
451938,Molesworth Terrace,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
451938,Molesworth Terrace,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
451938,Molesworth Terrace,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
451938,Molesworth Terrace,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
451938,Molesworth Terrace,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.22
451938,Molesworth Terrace,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,60.21
451938,Molesworth Terrace,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.75
451938,Molesworth Terrace,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.72
451938,Molesworth Terrace,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,147.3
451938,Molesworth Terrace,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,247.7
451938,Molesworth Terrace,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.4
451938,Molesworth Terrace,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.0
451938,Molesworth Terrace,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,21.7
451938,Molesworth Terrace,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
451938,Molesworth Terrace,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
451938,Molesworth Terrace,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
451938,Molesworth Terrace,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
451938,Molesworth Terrace,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
451938,Molesworth Terrace,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
451938,Molesworth Terrace,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
451938,Molesworth Terrace,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
451938,Molesworth Terrace,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,63.84
451938,Molesworth Terrace,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,39.17
451938,Molesworth Terrace,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,43.57
451938,Molesworth Terrace,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
451938,Molesworth Terrace,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
451938,Molesworth Terrace,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
451938,Molesworth Terrace,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
451938,Molesworth Terrace,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
451938,Molesworth Terrace,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.02
451938,Molesworth Terrace,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
451938,Molesworth Terrace,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
451938,Molesworth Terrace,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.18
451938,Molesworth Terrace,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.43
451938,Molesworth Terrace,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
451938,Molesworth Terrace,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
451938,Molesworth Terrace,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
451938,Molesworth Terrace,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
451938,Molesworth Terrace,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
451938,Molesworth Terrace,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
451938,Molesworth Terrace,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.11
451938,Molesworth Terrace,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,61.8
451938,Molesworth Terrace,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.49
451938,Molesworth Terrace,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.38
451938,Molesworth Terrace,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,159.1
451938,Molesworth Terrace,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,254.7
451938,Molesworth Terrace,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.9
451938,Molesworth Terrace,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.1
451938,Molesworth Terrace,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,21.6
451938,Molesworth Terrace,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
451938,Molesworth Terrace,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
451938,Molesworth Terrace,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
451938,Molesworth Terrace,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
451938,Molesworth Terrace,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
451938,Molesworth Terrace,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
451938,Molesworth Terrace,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
451938,Molesworth Terrace,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,66.58
451938,Molesworth Terrace,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,38.66
451938,Molesworth Terrace,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,41.81
451938,Molesworth Terrace,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
451938,Molesworth Terrace,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
451938,Molesworth Terrace,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
451938,Molesworth Terrace,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
451938,Molesworth Terrace,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
451938,Molesworth Terrace,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
451938,Molesworth Terrace,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
451938,Molesworth Terrace,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
451938,Molesworth Terrace,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.27
451938,Molesworth Terrace,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.12
451938,Molesworth Terrace,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
451938,Molesworth Terrace,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
451938,Molesworth Terrace,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
451938,Molesworth Terrace,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.1
451938,Molesworth Terrace,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
451938,Molesworth Terrace,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
451938,Molesworth Terrace,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.75
451938,Molesworth Terrace,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,63.12
451938,Molesworth Terrace,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.49
451938,Molesworth Terrace,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.18
451938,Molesworth Terrace,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,166.4
451938,Molesworth Terrace,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,259.6
451938,Molesworth Terrace,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.4
451938,Molesworth Terrace,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.7
451938,Molesworth Terrace,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,21.5
451938,Molesworth Terrace,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
451938,Molesworth Terrace,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
451938,Molesworth Terrace,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
451938,Molesworth Terrace,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
451938,Molesworth Terrace,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
451938,Molesworth Terrace,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
451938,Molesworth Terrace,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
451938,Molesworth Terrace,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
451938,Molesworth Terrace,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,68.91
451938,Molesworth Terrace,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.76
451938,Molesworth Terrace,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,44.31
451938,Molesworth Terrace,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,130.6
451938,Molesworth Terrace,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
451938,Molesworth Terrace,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
451938,Molesworth Terrace,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
451938,Molesworth Terrace,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
451938,Molesworth Terrace,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.36
451938,Molesworth Terrace,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
451938,Molesworth Terrace,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.88
451938,Molesworth Terrace,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.31
451938,Molesworth Terrace,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.21
451938,Molesworth Terrace,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
451938,Molesworth Terrace,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
451938,Molesworth Terrace,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
451938,Molesworth Terrace,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.8
451938,Molesworth Terrace,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
451938,Molesworth Terrace,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
451938,Molesworth Terrace,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.14
451938,Molesworth Terrace,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,67.26
451938,Molesworth Terrace,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.28
451938,Molesworth Terrace,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.69
451938,Molesworth Terrace,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,181.2
451938,Molesworth Terrace,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,277.2
451938,Molesworth Terrace,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.7
451938,Molesworth Terrace,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.9
451938,Molesworth Terrace,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,21.4
451938,Molesworth Terrace,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
451938,Molesworth Terrace,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
451938,Molesworth Terrace,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
451938,Molesworth Terrace,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
451938,Molesworth Terrace,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
451938,Molesworth Terrace,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
451938,Molesworth Terrace,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
451938,Molesworth Terrace,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,82.14
451938,Molesworth Terrace,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,39.59
451938,Molesworth Terrace,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,45.91
451938,Molesworth Terrace,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,172.4
451938,Molesworth Terrace,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.7
451938,Molesworth Terrace,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
451938,Molesworth Terrace,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
451938,Molesworth Terrace,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
451938,Molesworth Terrace,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
451938,Molesworth Terrace,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.27
451938,Molesworth Terrace,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.32
451938,Molesworth Terrace,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.95
451938,Molesworth Terrace,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
451938,Molesworth Terrace,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
451938,Molesworth Terrace,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
451938,Molesworth Terrace,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.6
451938,Molesworth Terrace,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
451938,Molesworth Terrace,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
451938,Molesworth Terrace,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.18
451938,Molesworth Terrace,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,68.86
451938,Molesworth Terrace,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.88
451938,Molesworth Terrace,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.47
451938,Molesworth Terrace,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,182.5
451938,Molesworth Terrace,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,283.6
451938,Molesworth Terrace,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.6
451938,Molesworth Terrace,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.8
451938,Molesworth Terrace,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,21.2
451938,Molesworth Terrace,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
451938,Molesworth Terrace,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
451938,Molesworth Terrace,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
451938,Molesworth Terrace,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
451938,Molesworth Terrace,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
451938,Molesworth Terrace,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
451938,Molesworth Terrace,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
451938,Molesworth Terrace,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
451938,Molesworth Terrace,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,83.12
451938,Molesworth Terrace,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,39.2
451938,Molesworth Terrace,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,46.42
451938,Molesworth Terrace,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,177.2
451938,Molesworth Terrace,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.7
451938,Molesworth Terrace,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
451938,Molesworth Terrace,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
451938,Molesworth Terrace,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
451938,Molesworth Terrace,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
451938,Molesworth Terrace,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
451938,Molesworth Terrace,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.93
451938,Molesworth Terrace,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.25
451938,Molesworth Terrace,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.71
451938,Molesworth Terrace,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
451938,Molesworth Terrace,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
451938,Molesworth Terrace,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
451938,Molesworth Terrace,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.0
451938,Molesworth Terrace,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
451938,Molesworth Terrace,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
451938,Molesworth Terrace,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.16
451938,Molesworth Terrace,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,62.22
451938,Molesworth Terrace,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.36
451938,Molesworth Terrace,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.74
451938,Molesworth Terrace,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,139.2
451938,Molesworth Terrace,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,256.7
451938,Molesworth Terrace,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.4
451938,Molesworth Terrace,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.2
451938,Molesworth Terrace,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,21.1
451938,Molesworth Terrace,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
451938,Molesworth Terrace,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
451938,Molesworth Terrace,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
451938,Molesworth Terrace,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
451938,Molesworth Terrace,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
451938,Molesworth Terrace,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
451938,Molesworth Terrace,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
451938,Molesworth Terrace,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,78.14
451938,Molesworth Terrace,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,41.61
451938,Molesworth Terrace,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,54.44
451938,Molesworth Terrace,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,139.7
451938,Molesworth Terrace,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.8
451938,Molesworth Terrace,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
451938,Molesworth Terrace,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
451938,Molesworth Terrace,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
451938,Molesworth Terrace,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
451938,Molesworth Terrace,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
451938,Molesworth Terrace,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.23
451938,Molesworth Terrace,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.49
451938,Molesworth Terrace,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.26
451938,Molesworth Terrace,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
451938,Molesworth Terrace,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.5
451938,Molesworth Terrace,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.1
451938,Molesworth Terrace,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.2
451938,Molesworth Terrace,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
451938,Molesworth Terrace,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
451938,Molesworth Terrace,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.21
451938,Molesworth Terrace,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,65.06
451938,Molesworth Terrace,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.19
451938,Molesworth Terrace,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,35.42
451938,Molesworth Terrace,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,148.0
451938,Molesworth Terrace,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,268.8
451938,Molesworth Terrace,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.7
451938,Molesworth Terrace,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.0
451938,Molesworth Terrace,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,20.9
451938,Molesworth Terrace,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
451938,Molesworth Terrace,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
451938,Molesworth Terrace,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
451938,Molesworth Terrace,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
451938,Molesworth Terrace,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
451938,Molesworth Terrace,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
451938,Molesworth Terrace,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
451938,Molesworth Terrace,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,82.29
451938,Molesworth Terrace,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,43.68
451938,Molesworth Terrace,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,55.67
451938,Molesworth Terrace,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,149.0
451938,Molesworth Terrace,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,340.2
451938,Molesworth Terrace,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
451938,Molesworth Terrace,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
451938,Molesworth Terrace,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
451938,Molesworth Terrace,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
451938,Molesworth Terrace,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
451938,Molesworth Terrace,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.07
451938,Molesworth Terrace,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.51
451938,Molesworth Terrace,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.78
451938,Molesworth Terrace,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
451938,Molesworth Terrace,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
451938,Molesworth Terrace,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
451938,Molesworth Terrace,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.2
451938,Molesworth Terrace,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
451938,Molesworth Terrace,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
451938,Molesworth Terrace,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.11
451938,Molesworth Terrace,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,65.76
451938,Molesworth Terrace,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.01
451938,Molesworth Terrace,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,35.66
451938,Molesworth Terrace,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,150.9
451938,Molesworth Terrace,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,270.9
451938,Molesworth Terrace,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.6
451938,Molesworth Terrace,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.8
451938,Molesworth Terrace,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,20.8
451938,Molesworth Terrace,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
451938,Molesworth Terrace,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
451938,Molesworth Terrace,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
451938,Molesworth Terrace,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
451938,Molesworth Terrace,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
451938,Molesworth Terrace,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
451938,Molesworth Terrace,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
451938,Molesworth Terrace,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
451938,Molesworth Terrace,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,80.84
451938,Molesworth Terrace,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,42.52
451938,Molesworth Terrace,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,56.44
451938,Molesworth Terrace,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,146.6
451938,Molesworth Terrace,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.3
451938,Molesworth Terrace,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
451938,Molesworth Terrace,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
451938,Molesworth Terrace,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
451938,Molesworth Terrace,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
451938,Molesworth Terrace,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
451938,Molesworth Terrace,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.81
451938,Molesworth Terrace,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.51
451938,Molesworth Terrace,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.6
451938,Molesworth Terrace,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
451938,Molesworth Terrace,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
451938,Molesworth Terrace,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.0
451938,Molesworth Terrace,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.1
451938,Molesworth Terrace,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
451938,Molesworth Terrace,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
451938,Molesworth Terrace,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.21
451938,Molesworth Terrace,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,64.97
451938,Molesworth Terrace,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.93
451938,Molesworth Terrace,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,36.29
451938,Molesworth Terrace,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,143.4
451938,Molesworth Terrace,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,267.1
451938,Molesworth Terrace,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.3
451938,Molesworth Terrace,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.3
451938,Molesworth Terrace,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,20.6
451938,Molesworth Terrace,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
451938,Molesworth Terrace,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
451938,Molesworth Terrace,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
451938,Molesworth Terrace,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
451938,Molesworth Terrace,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
451938,Molesworth Terrace,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
451938,Molesworth Terrace,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
451938,Molesworth Terrace,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,79.79
451938,Molesworth Terrace,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,46.44
451938,Molesworth Terrace,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,55.89
451938,Molesworth Terrace,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,131.7
451938,Molesworth Terrace,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.3
451938,Molesworth Terrace,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
451938,Molesworth Terrace,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
451938,Molesworth Terrace,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
451938,Molesworth Terrace,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
451938,Molesworth Terrace,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
451938,Molesworth Terrace,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.69
451938,Molesworth Terrace,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.74
451938,Molesworth Terrace,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.46
451938,Molesworth Terrace,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
451938,Molesworth Terrace,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
451938,Molesworth Terrace,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.3
451938,Molesworth Terrace,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
451938,Molesworth Terrace,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
451938,Molesworth Terrace,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
451938,Molesworth Terrace,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.79
451938,Molesworth Terrace,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,69.21
451938,Molesworth Terrace,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.51
451938,Molesworth Terrace,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,40.02
451938,Molesworth Terrace,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,146.4
451938,Molesworth Terrace,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,284.9
451938,Molesworth Terrace,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.0
451938,Molesworth Terrace,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.7
451938,Molesworth Terrace,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,20.5
451938,Molesworth Terrace,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
451938,Molesworth Terrace,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
451938,Molesworth Terrace,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
451938,Molesworth Terrace,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
451938,Molesworth Terrace,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
451938,Molesworth Terrace,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
451938,Molesworth Terrace,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
451938,Molesworth Terrace,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
451938,Molesworth Terrace,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,83.9
451938,Molesworth Terrace,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,46.25
451938,Molesworth Terrace,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,58.48
451938,Molesworth Terrace,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,145.5
451938,Molesworth Terrace,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,345.6
451938,Molesworth Terrace,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
451938,Molesworth Terrace,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
451938,Molesworth Terrace,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
451938,Molesworth Terrace,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
451938,Molesworth Terrace,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
451938,Molesworth Terrace,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.69
451938,Molesworth Terrace,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.71
451938,Molesworth Terrace,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.75
451938,Molesworth Terrace,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
451938,Molesworth Terrace,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
451938,Molesworth Terrace,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
451938,Molesworth Terrace,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.1
451938,Molesworth Terrace,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
451938,Molesworth Terrace,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
451938,Molesworth Terrace,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.54
451938,Molesworth Terrace,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,61.3
451938,Molesworth Terrace,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.44
451938,Molesworth Terrace,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,44.84
451938,Molesworth Terrace,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,120.6
451938,Molesworth Terrace,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,252.6
451938,Molesworth Terrace,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.4
451938,Molesworth Terrace,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,185.9
451938,Molesworth Terrace,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,20.4
451938,Molesworth Terrace,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
451938,Molesworth Terrace,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
451938,Molesworth Terrace,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
451938,Molesworth Terrace,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
451938,Molesworth Terrace,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
451938,Molesworth Terrace,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
451938,Molesworth Terrace,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
451938,Molesworth Terrace,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
451938,Molesworth Terrace,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,75.99
451938,Molesworth Terrace,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,47.15
451938,Molesworth Terrace,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,64.59
