Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
451938,Molesworth Terrace,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.2
451938,Molesworth Terrace,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
451938,Molesworth Terrace,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
451938,Molesworth Terrace,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
451938,Molesworth Terrace,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
451938,Molesworth Terrace,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
451938,Molesworth Terrace,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
451938,Molesworth Terrace,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.92
451938,Molesworth Terrace,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.35
451938,Molesworth Terrace,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
451938,Molesworth Terrace,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
451938,Molesworth Terrace,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.2
451938,Molesworth Terrace,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.3
451938,Molesworth Terrace,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
451938,Molesworth Terrace,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
451938,Molesworth Terrace,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.1
451938,Molesworth Terrace,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,52.45
451938,Molesworth Terrace,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.95
451938,Molesworth Terrace,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,44.0
451938,Molesworth Terrace,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,106.8
451938,Molesworth Terrace,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,215.5
451938,Molesworth Terrace,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.3
451938,Molesworth Terrace,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,182.3
451938,Molesworth Terrace,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,20.3
451938,Molesworth Terrace,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
451938,Molesworth Terrace,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
451938,Molesworth Terrace,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
451938,Molesworth Terrace,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
451938,Molesworth Terrace,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
451938,Molesworth Terrace,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
451938,Molesworth Terrace,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
451938,Molesworth Terrace,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,67.46
451938,Molesworth Terrace,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,49.87
451938,Molesworth Terrace,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,65.35
451938,Molesworth Terrace,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
451938,Molesworth Terrace,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
451938,Molesworth Terrace,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
451938,Molesworth Terrace,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
451938,Molesworth Terrace,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
451938,Molesworth Terrace,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
451938,Molesworth Terrace,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
451938,Molesworth Terrace,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.41
451938,Molesworth Terrace,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.67
451938,Molesworth Terrace,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.2
451938,Molesworth Terrace,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
451938,Molesworth Terrace,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
451938,Molesworth Terrace,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.0
451938,Molesworth Terrace,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.8
451938,Molesworth Terrace,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
451938,Molesworth Terrace,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
451938,Molesworth Terrace,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.88
451938,Molesworth Terrace,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,51.73
451938,Molesworth Terrace,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.5
451938,Molesworth Terrace,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,44.84
451938,Molesworth Terrace,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,103.8
451938,Molesworth Terrace,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,213.0
451938,Molesworth Terrace,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.9
451938,Molesworth Terrace,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,186.1
451938,Molesworth Terrace,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,20.2
451938,Molesworth Terrace,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
451938,Molesworth Terrace,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
451938,Molesworth Terrace,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
451938,Molesworth Terrace,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
451938,Molesworth Terrace,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
451938,Molesworth Terrace,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
451938,Molesworth Terrace,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
451938,Molesworth Terrace,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,69.14
451938,Molesworth Terrace,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,50.17
451938,Molesworth Terrace,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,67.05
451938,Molesworth Terrace,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
451938,Molesworth Terrace,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
451938,Molesworth Terrace,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
451938,Molesworth Terrace,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
451938,Molesworth Terrace,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
451938,Molesworth Terrace,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
451938,Molesworth Terrace,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
451938,Molesworth Terrace,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.29
451938,Molesworth Terrace,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.77
451938,Molesworth Terrace,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.94
451938,Molesworth Terrace,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
451938,Molesworth Terrace,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
451938,Molesworth Terrace,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.6
451938,Molesworth Terrace,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
451938,Molesworth Terrace,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
451938,Molesworth Terrace,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
451938,Molesworth Terrace,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.1
451938,Molesworth Terrace,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,54.23
451938,Molesworth Terrace,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.76
451938,Molesworth Terrace,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,44.19
451938,Molesworth Terrace,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,107.6
451938,Molesworth Terrace,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,223.3
451938,Molesworth Terrace,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.1
451938,Molesworth Terrace,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,183.3
451938,Molesworth Terrace,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,20.1
451938,Molesworth Terrace,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
451938,Molesworth Terrace,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
451938,Molesworth Terrace,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
451938,Molesworth Terrace,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
451938,Molesworth Terrace,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
451938,Molesworth Terrace,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
451938,Molesworth Terrace,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
451938,Molesworth Terrace,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,70.53
451938,Molesworth Terrace,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,51.52
451938,Molesworth Terrace,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,62.13
451938,Molesworth Terrace,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
451938,Molesworth Terrace,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
451938,Molesworth Terrace,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
451938,Molesworth Terrace,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
451938,Molesworth Terrace,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
451938,Molesworth Terrace,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
451938,Molesworth Terrace,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.64
451938,Molesworth Terrace,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.71
451938,Molesworth Terrace,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
451938,Molesworth Terrace,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
451938,Molesworth Terrace,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
451938,Molesworth Terrace,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.3
451938,Molesworth Terrace,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.6
451938,Molesworth Terrace,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
451938,Molesworth Terrace,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
451938,Molesworth Terrace,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.95
451938,Molesworth Terrace,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,51.41
451938,Molesworth Terrace,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.15
451938,Molesworth Terrace,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,42.5
451938,Molesworth Terrace,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,94.5
451938,Molesworth Terrace,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,211.7
451938,Molesworth Terrace,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.8
451938,Molesworth Terrace,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,176.3
451938,Molesworth Terrace,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,19.9
451938,Molesworth Terrace,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
451938,Molesworth Terrace,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
451938,Molesworth Terrace,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
451938,Molesworth Terrace,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
451938,Molesworth Terrace,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
451938,Molesworth Terrace,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
451938,Molesworth Terrace,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
451938,Molesworth Terrace,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,66.05
451938,Molesworth Terrace,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,51.86
451938,Molesworth Terrace,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,62.49
451938,Molesworth Terrace,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
451938,Molesworth Terrace,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
451938,Molesworth Terrace,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
451938,Molesworth Terrace,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
451938,Molesworth Terrace,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
451938,Molesworth Terrace,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
451938,Molesworth Terrace,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
451938,Molesworth Terrace,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.11
451938,Molesworth Terrace,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.41
451938,Molesworth Terrace,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.74
451938,Molesworth Terrace,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
451938,Molesworth Terrace,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
451938,Molesworth Terrace,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.0
451938,Molesworth Terrace,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.7
451938,Molesworth Terrace,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
451938,Molesworth Terrace,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
451938,Molesworth Terrace,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.57
451938,Molesworth Terrace,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,51.61
451938,Molesworth Terrace,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.82
451938,Molesworth Terrace,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,40.62
451938,Molesworth Terrace,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,103.1
451938,Molesworth Terrace,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,212.9
451938,Molesworth Terrace,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.3
451938,Molesworth Terrace,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.7
451938,Molesworth Terrace,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,19.9
451938,Molesworth Terrace,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
451938,Molesworth Terrace,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
451938,Molesworth Terrace,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
451938,Molesworth Terrace,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
451938,Molesworth Terrace,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
451938,Molesworth Terrace,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
451938,Molesworth Terrace,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
451938,Molesworth Terrace,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
451938,Molesworth Terrace,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,66.72
451938,Molesworth Terrace,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,47.23
451938,Molesworth Terrace,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,60.36
451938,Molesworth Terrace,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
451938,Molesworth Terrace,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
451938,Molesworth Terrace,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
451938,Molesworth Terrace,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
451938,Molesworth Terrace,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
451938,Molesworth Terrace,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
451938,Molesworth Terrace,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
451938,Molesworth Terrace,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.96
451938,Molesworth Terrace,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.17
451938,Molesworth Terrace,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.85
451938,Molesworth Terrace,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
451938,Molesworth Terrace,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
451938,Molesworth Terrace,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.1
451938,Molesworth Terrace,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.3
451938,Molesworth Terrace,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
451938,Molesworth Terrace,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
451938,Molesworth Terrace,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.4
451938,Molesworth Terrace,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,49.28
451938,Molesworth Terrace,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.78
451938,Molesworth Terrace,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,37.96
451938,Molesworth Terrace,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,100.1
451938,Molesworth Terrace,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,203.4
451938,Molesworth Terrace,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.9
451938,Molesworth Terrace,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.8
451938,Molesworth Terrace,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,19.8
451938,Molesworth Terrace,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
451938,Molesworth Terrace,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
451938,Molesworth Terrace,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
451938,Molesworth Terrace,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
451938,Molesworth Terrace,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
451938,Molesworth Terrace,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
451938,Molesworth Terrace,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
451938,Molesworth Terrace,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
451938,Molesworth Terrace,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,64.24
451938,Molesworth Terrace,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,47.95
451938,Molesworth Terrace,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,57.82
451938,Molesworth Terrace,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
451938,Molesworth Terrace,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
451938,Molesworth Terrace,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
451938,Molesworth Terrace,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
451938,Molesworth Terrace,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
451938,Molesworth Terrace,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
451938,Molesworth Terrace,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
451938,Molesworth Terrace,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.71
451938,Molesworth Terrace,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.41
451938,Molesworth Terrace,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.5
451938,Molesworth Terrace,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
451938,Molesworth Terrace,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
451938,Molesworth Terrace,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.5
451938,Molesworth Terrace,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
451938,Molesworth Terrace,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
451938,Molesworth Terrace,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
451938,Molesworth Terrace,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.68
451938,Molesworth Terrace,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,47.63
451938,Molesworth Terrace,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.7
451938,Molesworth Terrace,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,42.94
451938,Molesworth Terrace,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,87.1
451938,Molesworth Terrace,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,196.7
451938,Molesworth Terrace,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.4
451938,Molesworth Terrace,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,178.4
451938,Molesworth Terrace,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,19.6
451938,Molesworth Terrace,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
451938,Molesworth Terrace,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
451938,Molesworth Terrace,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
451938,Molesworth Terrace,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
451938,Molesworth Terrace,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
451938,Molesworth Terrace,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
451938,Molesworth Terrace,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
451938,Molesworth Terrace,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
451938,Molesworth Terrace,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,62.34
451938,Molesworth Terrace,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,53.11
451938,Molesworth Terrace,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,60.44
451938,Molesworth Terrace,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
451938,Molesworth Terrace,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
451938,Molesworth Terrace,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
451938,Molesworth Terrace,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
451938,Molesworth Terrace,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
451938,Molesworth Terrace,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
451938,Molesworth Terrace,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
451938,Molesworth Terrace,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.41
451938,Molesworth Terrace,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.3
451938,Molesworth Terrace,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.94
451938,Molesworth Terrace,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
451938,Molesworth Terrace,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
451938,Molesworth Terrace,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.9
451938,Molesworth Terrace,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.9
451938,Molesworth Terrace,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
451938,Molesworth Terrace,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
451938,Molesworth Terrace,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.39
451938,Molesworth Terrace,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,49.6
451938,Molesworth Terrace,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.75
451938,Molesworth Terrace,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,42.81
451938,Molesworth Terrace,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,87.2
451938,Molesworth Terrace,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,204.9
451938,Molesworth Terrace,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.3
451938,Molesworth Terrace,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,177.9
451938,Molesworth Terrace,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,19.5
451938,Molesworth Terrace,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
451938,Molesworth Terrace,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
451938,Molesworth Terrace,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
451938,Molesworth Terrace,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
451938,Molesworth Terrace,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
451938,Molesworth Terrace,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
451938,Molesworth Terrace,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
451938,Molesworth Terrace,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
451938,Molesworth Terrace,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,64.01
451938,Molesworth Terrace,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,52.05
451938,Molesworth Terrace,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,64.75
451938,Molesworth Terrace,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
451938,Molesworth Terrace,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
451938,Molesworth Terrace,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
451938,Molesworth Terrace,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
451938,Molesworth Terrace,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
451938,Molesworth Terrace,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
451938,Molesworth Terrace,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
451938,Molesworth Terrace,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.08
451938,Molesworth Terrace,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.92
451938,Molesworth Terrace,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.87
451938,Molesworth Terrace,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
451938,Molesworth Terrace,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
451938,Molesworth Terrace,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.5
451938,Molesworth Terrace,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.5
451938,Molesworth Terrace,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
451938,Molesworth Terrace,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
451938,Molesworth Terrace,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.4
451938,Molesworth Terrace,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,49.29
451938,Molesworth Terrace,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.77
451938,Molesworth Terrace,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,40.53
451938,Molesworth Terrace,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,86.0
451938,Molesworth Terrace,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,204.0
451938,Molesworth Terrace,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.8
451938,Molesworth Terrace,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.9
451938,Molesworth Terrace,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,19.4
451938,Molesworth Terrace,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
451938,Molesworth Terrace,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
451938,Molesworth Terrace,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
451938,Molesworth Terrace,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
451938,Molesworth Terrace,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
451938,Molesworth Terrace,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
451938,Molesworth Terrace,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
451938,Molesworth Terrace,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
451938,Molesworth Terrace,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,64.37
451938,Molesworth Terrace,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,51.69
451938,Molesworth Terrace,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,61.4
451938,Molesworth Terrace,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
451938,Molesworth Terrace,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
451938,Molesworth Terrace,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
451938,Molesworth Terrace,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
451938,Molesworth Terrace,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
451938,Molesworth Terrace,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
451938,Molesworth Terrace,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.94
451938,Molesworth Terrace,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.13
451938,Molesworth Terrace,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.74
451938,Molesworth Terrace,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
451938,Molesworth Terrace,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
451938,Molesworth Terrace,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.0
451938,Molesworth Terrace,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.3
451938,Molesworth Terrace,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.79
451938,Molesworth Terrace,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
451938,Molesworth Terrace,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.48
451938,Molesworth Terrace,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,49.45
451938,Molesworth Terrace,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.23
451938,Molesworth Terrace,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,45.34
451938,Molesworth Terrace,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,114.9
451938,Molesworth Terrace,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,204.5
451938,Molesworth Terrace,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.9
451938,Molesworth Terrace,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,188.9
451938,Molesworth Terrace,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,19.4
451938,Molesworth Terrace,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
451938,Molesworth Terrace,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
451938,Molesworth Terrace,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
451938,Molesworth Terrace,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
451938,Molesworth Terrace,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
451938,Molesworth Terrace,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
451938,Molesworth Terrace,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
451938,Molesworth Terrace,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
451938,Molesworth Terrace,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
451938,Molesworth Terrace,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,64.39
451938,Molesworth Terrace,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,50.37
451938,Molesworth Terrace,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,66.08
451938,Molesworth Terrace,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
451938,Molesworth Terrace,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
451938,Molesworth Terrace,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
451938,Molesworth Terrace,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
451938,Molesworth Terrace,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
451938,Molesworth Terrace,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
451938,Molesworth Terrace,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
451938,Molesworth Terrace,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.14
451938,Molesworth Terrace,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.72
451938,Molesworth Terrace,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.45
451938,Molesworth Terrace,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
451938,Molesworth Terrace,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
451938,Molesworth Terrace,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.4
451938,Molesworth Terrace,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.9
451938,Molesworth Terrace,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
451938,Molesworth Terrace,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
451938,Molesworth Terrace,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.9
451938,Molesworth Terrace,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,52.67
451938,Molesworth Terrace,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.48
451938,Molesworth Terrace,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,47.97
451938,Molesworth Terrace,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,125.9
451938,Molesworth Terrace,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,217.8
451938,Molesworth Terrace,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.9
451938,Molesworth Terrace,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,199.7
451938,Molesworth Terrace,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,19.3
451938,Molesworth Terrace,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
451938,Molesworth Terrace,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
451938,Molesworth Terrace,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
451938,Molesworth Terrace,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
451938,Molesworth Terrace,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
451938,Molesworth Terrace,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
451938,Molesworth Terrace,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
451938,Molesworth Terrace,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
451938,Molesworth Terrace,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,67.81
451938,Molesworth Terrace,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,51.19
451938,Molesworth Terrace,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,68.42
451938,Molesworth Terrace,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
451938,Molesworth Terrace,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
451938,Molesworth Terrace,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
451938,Molesworth Terrace,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
451938,Molesworth Terrace,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
451938,Molesworth Terrace,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
451938,Molesworth Terrace,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
451938,Molesworth Terrace,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.34
451938,Molesworth Terrace,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,33.37
451938,Molesworth Terrace,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.59
451938,Molesworth Terrace,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
451938,Molesworth Terrace,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
451938,Molesworth Terrace,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.4
451938,Molesworth Terrace,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.9
451938,Molesworth Terrace,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
451938,Molesworth Terrace,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
451938,Molesworth Terrace,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.71
451938,Molesworth Terrace,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,46.33
451938,Molesworth Terrace,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.86
451938,Molesworth Terrace,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,43.54
451938,Molesworth Terrace,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,109.1
451938,Molesworth Terrace,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,192.5
451938,Molesworth Terrace,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.5
451938,Molesworth Terrace,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,182.4
451938,Molesworth Terrace,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,19.3
451938,Molesworth Terrace,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
451938,Molesworth Terrace,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
451938,Molesworth Terrace,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
451938,Molesworth Terrace,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
451938,Molesworth Terrace,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
451938,Molesworth Terrace,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
451938,Molesworth Terrace,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
451938,Molesworth Terrace,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
451938,Molesworth Terrace,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
451938,Molesworth Terrace,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,62.66
451938,Molesworth Terrace,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,52.23
451938,Molesworth Terrace,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,66.13
451938,Molesworth Terrace,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
451938,Molesworth Terrace,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
451938,Molesworth Terrace,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
451938,Molesworth Terrace,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
451938,Molesworth Terrace,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
451938,Molesworth Terrace,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
451938,Molesworth Terrace,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
451938,Molesworth Terrace,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.48
451938,Molesworth Terrace,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.12
451938,Molesworth Terrace,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.44
451938,Molesworth Terrace,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
451938,Molesworth Terrace,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
451938,Molesworth Terrace,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.0
451938,Molesworth Terrace,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
451938,Molesworth Terrace,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
451938,Molesworth Terrace,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
451938,Molesworth Terrace,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.57
451938,Molesworth Terrace,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,52.73
451938,Molesworth Terrace,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.52
451938,Molesworth Terrace,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.94
451938,Molesworth Terrace,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,134.0
451938,Molesworth Terrace,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,218.9
451938,Molesworth Terrace,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.5
451938,Molesworth Terrace,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.2
451938,Molesworth Terrace,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,19.2
451938,Molesworth Terrace,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
451938,Molesworth Terrace,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
451938,Molesworth Terrace,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
451938,Molesworth Terrace,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
451938,Molesworth Terrace,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
451938,Molesworth Terrace,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
451938,Molesworth Terrace,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
451938,Molesworth Terrace,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,68.21
451938,Molesworth Terrace,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,51.64
451938,Molesworth Terrace,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.38
451938,Molesworth Terrace,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
451938,Molesworth Terrace,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
451938,Molesworth Terrace,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
451938,Molesworth Terrace,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
451938,Molesworth Terrace,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
451938,Molesworth Terrace,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
451938,Molesworth Terrace,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
451938,Molesworth Terrace,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.34
451938,Molesworth Terrace,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.42
451938,Molesworth Terrace,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.15
451938,Molesworth Terrace,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
451938,Molesworth Terrace,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
451938,Molesworth Terrace,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.2
451938,Molesworth Terrace,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.1
451938,Molesworth Terrace,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
451938,Molesworth Terrace,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
451938,Molesworth Terrace,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.64
451938,Molesworth Terrace,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,54.6
451938,Molesworth Terrace,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.05
451938,Molesworth Terrace,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.52
451938,Molesworth Terrace,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,137.5
451938,Molesworth Terrace,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,226.4
451938,Molesworth Terrace,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.5
451938,Molesworth Terrace,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.2
451938,Molesworth Terrace,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,19.2
451938,Molesworth Terrace,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
451938,Molesworth Terrace,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
451938,Molesworth Terrace,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
451938,Molesworth Terrace,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
451938,Molesworth Terrace,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
451938,Molesworth Terrace,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
451938,Molesworth Terrace,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
451938,Molesworth Terrace,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
451938,Molesworth Terrace,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,71.95
451938,Molesworth Terrace,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,53.47
451938,Molesworth Terrace,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.67
451938,Molesworth Terrace,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
451938,Molesworth Terrace,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
451938,Molesworth Terrace,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
451938,Molesworth Terrace,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
451938,Molesworth Terrace,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
