Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
451938,Molesworth Terrace,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
451938,Molesworth Terrace,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.76
451938,Molesworth Terrace,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.11
451938,Molesworth Terrace,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.17
451938,Molesworth Terrace,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.6
451938,Molesworth Terrace,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
451938,Molesworth Terrace,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.9
451938,Molesworth Terrace,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
451938,Molesworth Terrace,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
451938,Molesworth Terrace,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
451938,Molesworth Terrace,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.49
451938,Molesworth Terrace,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,49.76
451938,Molesworth Terrace,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.88
451938,Molesworth Terrace,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.59
451938,Molesworth Terrace,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,119.4
451938,Molesworth Terrace,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,206.6
451938,Molesworth Terrace,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.6
451938,Molesworth Terrace,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.8
451938,Molesworth Terrace,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,19.1
451938,Molesworth Terrace,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
451938,Molesworth Terrace,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
451938,Molesworth Terrace,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
451938,Molesworth Terrace,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
451938,Molesworth Terrace,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
451938,Molesworth Terrace,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
451938,Molesworth Terrace,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
451938,Molesworth Terrace,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
451938,Molesworth Terrace,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
451938,Molesworth Terrace,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,62.52
451938,Molesworth Terrace,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,54.99
451938,Molesworth Terrace,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.75
451938,Molesworth Terrace,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
451938,Molesworth Terrace,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
451938,Molesworth Terrace,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
451938,Molesworth Terrace,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
451938,Molesworth Terrace,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
451938,Molesworth Terrace,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
451938,Molesworth Terrace,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
451938,Molesworth Terrace,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
451938,Molesworth Terrace,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.57
451938,Molesworth Terrace,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.69
451938,Molesworth Terrace,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
451938,Molesworth Terrace,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
451938,Molesworth Terrace,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
451938,Molesworth Terrace,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
451938,Molesworth Terrace,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
451938,Molesworth Terrace,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
451938,Molesworth Terrace,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.89
451938,Molesworth Terrace,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.66
451938,Molesworth Terrace,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
451938,Molesworth Terrace,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.92
451938,Molesworth Terrace,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,108.5
451938,Molesworth Terrace,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.3
451938,Molesworth Terrace,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
451938,Molesworth Terrace,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
451938,Molesworth Terrace,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,24.2
451938,Molesworth Terrace,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451938,Molesworth Terrace,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
451938,Molesworth Terrace,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
451938,Molesworth Terrace,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
451938,Molesworth Terrace,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451938,Molesworth Terrace,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
451938,Molesworth Terrace,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
451938,Molesworth Terrace,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
451938,Molesworth Terrace,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
451938,Molesworth Terrace,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,41.13
451938,Molesworth Terrace,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
451938,Molesworth Terrace,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.62
451938,Molesworth Terrace,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
451938,Molesworth Terrace,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
451938,Molesworth Terrace,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
451938,Molesworth Terrace,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
451938,Molesworth Terrace,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
451938,Molesworth Terrace,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
451938,Molesworth Terrace,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
451938,Molesworth Terrace,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
451938,Molesworth Terrace,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.84
451938,Molesworth Terrace,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
451938,Molesworth Terrace,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
451938,Molesworth Terrace,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
451938,Molesworth Terrace,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
451938,Molesworth Terrace,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
451938,Molesworth Terrace,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
451938,Molesworth Terrace,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
451938,Molesworth Terrace,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.23
451938,Molesworth Terrace,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.43
451938,Molesworth Terrace,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
451938,Molesworth Terrace,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.76
451938,Molesworth Terrace,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,100.3
451938,Molesworth Terrace,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.9
451938,Molesworth Terrace,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
451938,Molesworth Terrace,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
451938,Molesworth Terrace,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,24.2
451938,Molesworth Terrace,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
451938,Molesworth Terrace,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
451938,Molesworth Terrace,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
451938,Molesworth Terrace,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
451938,Molesworth Terrace,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451938,Molesworth Terrace,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
451938,Molesworth Terrace,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
451938,Molesworth Terrace,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
451938,Molesworth Terrace,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
451938,Molesworth Terrace,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.92
451938,Molesworth Terrace,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.31
451938,Molesworth Terrace,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.29
451938,Molesworth Terrace,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
451938,Molesworth Terrace,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
451938,Molesworth Terrace,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
451938,Molesworth Terrace,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
451938,Molesworth Terrace,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
451938,Molesworth Terrace,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
451938,Molesworth Terrace,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
451938,Molesworth Terrace,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
451938,Molesworth Terrace,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.61
451938,Molesworth Terrace,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.17
451938,Molesworth Terrace,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
451938,Molesworth Terrace,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
451938,Molesworth Terrace,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
451938,Molesworth Terrace,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
451938,Molesworth Terrace,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
451938,Molesworth Terrace,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
451938,Molesworth Terrace,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.44
451938,Molesworth Terrace,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.87
451938,Molesworth Terrace,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
451938,Molesworth Terrace,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
451938,Molesworth Terrace,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,103.6
451938,Molesworth Terrace,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.4
451938,Molesworth Terrace,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
451938,Molesworth Terrace,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
451938,Molesworth Terrace,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,24.3
451938,Molesworth Terrace,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451938,Molesworth Terrace,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
451938,Molesworth Terrace,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
451938,Molesworth Terrace,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
451938,Molesworth Terrace,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451938,Molesworth Terrace,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
451938,Molesworth Terrace,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
451938,Molesworth Terrace,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
451938,Molesworth Terrace,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
451938,Molesworth Terrace,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.88
451938,Molesworth Terrace,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.17
451938,Molesworth Terrace,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.72
451938,Molesworth Terrace,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
451938,Molesworth Terrace,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
451938,Molesworth Terrace,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
451938,Molesworth Terrace,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
451938,Molesworth Terrace,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
451938,Molesworth Terrace,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
451938,Molesworth Terrace,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
451938,Molesworth Terrace,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
451938,Molesworth Terrace,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.48
451938,Molesworth Terrace,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.51
451938,Molesworth Terrace,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
451938,Molesworth Terrace,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
451938,Molesworth Terrace,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
451938,Molesworth Terrace,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
451938,Molesworth Terrace,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
451938,Molesworth Terrace,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.01
451938,Molesworth Terrace,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.94
451938,Molesworth Terrace,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
451938,Molesworth Terrace,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.06
451938,Molesworth Terrace,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,101.6
451938,Molesworth Terrace,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.0
451938,Molesworth Terrace,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
451938,Molesworth Terrace,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
451938,Molesworth Terrace,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,24.3
451938,Molesworth Terrace,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
451938,Molesworth Terrace,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
451938,Molesworth Terrace,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
451938,Molesworth Terrace,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
451938,Molesworth Terrace,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
451938,Molesworth Terrace,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
451938,Molesworth Terrace,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
451938,Molesworth Terrace,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
451938,Molesworth Terrace,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
451938,Molesworth Terrace,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.89
451938,Molesworth Terrace,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.13
451938,Molesworth Terrace,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.57
451938,Molesworth Terrace,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
451938,Molesworth Terrace,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
451938,Molesworth Terrace,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
451938,Molesworth Terrace,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
451938,Molesworth Terrace,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
451938,Molesworth Terrace,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
451938,Molesworth Terrace,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.23
451938,Molesworth Terrace,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.11
451938,Molesworth Terrace,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
451938,Molesworth Terrace,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
451938,Molesworth Terrace,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
451938,Molesworth Terrace,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
451938,Molesworth Terrace,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
451938,Molesworth Terrace,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
451938,Molesworth Terrace,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.08
451938,Molesworth Terrace,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,36.51
451938,Molesworth Terrace,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
451938,Molesworth Terrace,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.81
451938,Molesworth Terrace,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,107.7
451938,Molesworth Terrace,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.1
451938,Molesworth Terrace,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
451938,Molesworth Terrace,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
451938,Molesworth Terrace,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,24.3
451938,Molesworth Terrace,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
451938,Molesworth Terrace,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
451938,Molesworth Terrace,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
451938,Molesworth Terrace,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
451938,Molesworth Terrace,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
451938,Molesworth Terrace,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
451938,Molesworth Terrace,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
451938,Molesworth Terrace,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
451938,Molesworth Terrace,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
451938,Molesworth Terrace,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.47
451938,Molesworth Terrace,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
451938,Molesworth Terrace,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
451938,Molesworth Terrace,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
451938,Molesworth Terrace,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
451938,Molesworth Terrace,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
451938,Molesworth Terrace,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
451938,Molesworth Terrace,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
451938,Molesworth Terrace,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
451938,Molesworth Terrace,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
451938,Molesworth Terrace,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
451938,Molesworth Terrace,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.87
451938,Molesworth Terrace,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.76
451938,Molesworth Terrace,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
451938,Molesworth Terrace,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
451938,Molesworth Terrace,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
451938,Molesworth Terrace,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
451938,Molesworth Terrace,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
451938,Molesworth Terrace,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
451938,Molesworth Terrace,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.66
451938,Molesworth Terrace,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,39.56
451938,Molesworth Terrace,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
451938,Molesworth Terrace,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.2
451938,Molesworth Terrace,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,121.0
451938,Molesworth Terrace,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.8
451938,Molesworth Terrace,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
451938,Molesworth Terrace,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
451938,Molesworth Terrace,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,24.4
451938,Molesworth Terrace,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451938,Molesworth Terrace,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
451938,Molesworth Terrace,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
451938,Molesworth Terrace,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
451938,Molesworth Terrace,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451938,Molesworth Terrace,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
451938,Molesworth Terrace,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
451938,Molesworth Terrace,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
451938,Molesworth Terrace,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
451938,Molesworth Terrace,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,44.81
451938,Molesworth Terrace,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.45
451938,Molesworth Terrace,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.96
451938,Molesworth Terrace,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
451938,Molesworth Terrace,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
451938,Molesworth Terrace,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
451938,Molesworth Terrace,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
451938,Molesworth Terrace,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
451938,Molesworth Terrace,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
451938,Molesworth Terrace,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
451938,Molesworth Terrace,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
451938,Molesworth Terrace,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
451938,Molesworth Terrace,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
451938,Molesworth Terrace,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
451938,Molesworth Terrace,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
451938,Molesworth Terrace,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
451938,Molesworth Terrace,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
451938,Molesworth Terrace,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
451938,Molesworth Terrace,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
451938,Molesworth Terrace,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.35
451938,Molesworth Terrace,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,40.19
451938,Molesworth Terrace,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
451938,Molesworth Terrace,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.28
451938,Molesworth Terrace,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,118.0
451938,Molesworth Terrace,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.5
451938,Molesworth Terrace,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
451938,Molesworth Terrace,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.5
451938,Molesworth Terrace,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,24.4
451938,Molesworth Terrace,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
451938,Molesworth Terrace,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
451938,Molesworth Terrace,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
451938,Molesworth Terrace,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
451938,Molesworth Terrace,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451938,Molesworth Terrace,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
451938,Molesworth Terrace,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
451938,Molesworth Terrace,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
451938,Molesworth Terrace,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
451938,Molesworth Terrace,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,46.12
451938,Molesworth Terrace,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.94
451938,Molesworth Terrace,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.45
451938,Molesworth Terrace,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
451938,Molesworth Terrace,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
451938,Molesworth Terrace,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
451938,Molesworth Terrace,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
451938,Molesworth Terrace,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
451938,Molesworth Terrace,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
451938,Molesworth Terrace,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
451938,Molesworth Terrace,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
451938,Molesworth Terrace,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451938,Molesworth Terrace,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
451938,Molesworth Terrace,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
451938,Molesworth Terrace,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
451938,Molesworth Terrace,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
451938,Molesworth Terrace,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
451938,Molesworth Terrace,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
451938,Molesworth Terrace,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
451938,Molesworth Terrace,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,41.38
451938,Molesworth Terrace,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
451938,Molesworth Terrace,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.74
451938,Molesworth Terrace,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,125.2
451938,Molesworth Terrace,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.1
451938,Molesworth Terrace,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
451938,Molesworth Terrace,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
451938,Molesworth Terrace,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,24.4
451938,Molesworth Terrace,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
451938,Molesworth Terrace,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
451938,Molesworth Terrace,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
451938,Molesworth Terrace,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
451938,Molesworth Terrace,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451938,Molesworth Terrace,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
451938,Molesworth Terrace,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
451938,Molesworth Terrace,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
451938,Molesworth Terrace,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
451938,Molesworth Terrace,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,51.41
451938,Molesworth Terrace,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
451938,Molesworth Terrace,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.73
451938,Molesworth Terrace,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,122.5
451938,Molesworth Terrace,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
451938,Molesworth Terrace,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
451938,Molesworth Terrace,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
451938,Molesworth Terrace,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
451938,Molesworth Terrace,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
451938,Molesworth Terrace,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
451938,Molesworth Terrace,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
451938,Molesworth Terrace,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.15
451938,Molesworth Terrace,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
451938,Molesworth Terrace,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
451938,Molesworth Terrace,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
451938,Molesworth Terrace,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
451938,Molesworth Terrace,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
451938,Molesworth Terrace,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
451938,Molesworth Terrace,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
451938,Molesworth Terrace,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.83
451938,Molesworth Terrace,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
451938,Molesworth Terrace,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.57
451938,Molesworth Terrace,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,88.3
451938,Molesworth Terrace,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.6
451938,Molesworth Terrace,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
451938,Molesworth Terrace,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.2
451938,Molesworth Terrace,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,24.5
451938,Molesworth Terrace,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
451938,Molesworth Terrace,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
451938,Molesworth Terrace,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
451938,Molesworth Terrace,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
451938,Molesworth Terrace,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451938,Molesworth Terrace,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
451938,Molesworth Terrace,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
451938,Molesworth Terrace,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
451938,Molesworth Terrace,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
451938,Molesworth Terrace,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,42.48
451938,Molesworth Terrace,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.7
451938,Molesworth Terrace,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.83
451938,Molesworth Terrace,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
451938,Molesworth Terrace,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
451938,Molesworth Terrace,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
451938,Molesworth Terrace,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
451938,Molesworth Terrace,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
451938,Molesworth Terrace,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
451938,Molesworth Terrace,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
451938,Molesworth Terrace,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
451938,Molesworth Terrace,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.39
451938,Molesworth Terrace,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.15
451938,Molesworth Terrace,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
451938,Molesworth Terrace,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
451938,Molesworth Terrace,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
451938,Molesworth Terrace,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
451938,Molesworth Terrace,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
451938,Molesworth Terrace,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
451938,Molesworth Terrace,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
451938,Molesworth Terrace,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.83
451938,Molesworth Terrace,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
451938,Molesworth Terrace,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.67
451938,Molesworth Terrace,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
451938,Molesworth Terrace,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
451938,Molesworth Terrace,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
451938,Molesworth Terrace,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
451938,Molesworth Terrace,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,24.6
451938,Molesworth Terrace,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
451938,Molesworth Terrace,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
451938,Molesworth Terrace,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451938,Molesworth Terrace,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
451938,Molesworth Terrace,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451938,Molesworth Terrace,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
451938,Molesworth Terrace,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
451938,Molesworth Terrace,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
451938,Molesworth Terrace,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
451938,Molesworth Terrace,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
451938,Molesworth Terrace,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.83
451938,Molesworth Terrace,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.82
451938,Molesworth Terrace,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
451938,Molesworth Terrace,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
451938,Molesworth Terrace,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
451938,Molesworth Terrace,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
451938,Molesworth Terrace,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
451938,Molesworth Terrace,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
451938,Molesworth Terrace,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
451938,Molesworth Terrace,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.64
451938,Molesworth Terrace,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.76
451938,Molesworth Terrace,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.49
451938,Molesworth Terrace,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
451938,Molesworth Terrace,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
451938,Molesworth Terrace,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
451938,Molesworth Terrace,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
451938,Molesworth Terrace,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
451938,Molesworth Terrace,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
451938,Molesworth Terrace,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.6
451938,Molesworth Terrace,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.58
451938,Molesworth Terrace,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.85
451938,Molesworth Terrace,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.72
451938,Molesworth Terrace,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
451938,Molesworth Terrace,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
451938,Molesworth Terrace,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
451938,Molesworth Terrace,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
451938,Molesworth Terrace,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,24.6
451938,Molesworth Terrace,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
451938,Molesworth Terrace,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
451938,Molesworth Terrace,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
451938,Molesworth Terrace,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
451938,Molesworth Terrace,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
451938,Molesworth Terrace,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
451938,Molesworth Terrace,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
451938,Molesworth Terrace,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
451938,Molesworth Terrace,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
451938,Molesworth Terrace,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.22
451938,Molesworth Terrace,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.61
451938,Molesworth Terrace,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.21
451938,Molesworth Terrace,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
451938,Molesworth Terrace,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
451938,Molesworth Terrace,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
451938,Molesworth Terrace,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
451938,Molesworth Terrace,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
451938,Molesworth Terrace,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
451938,Molesworth Terrace,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
451938,Molesworth Terrace,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.79
451938,Molesworth Terrace,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.71
451938,Molesworth Terrace,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.42
451938,Molesworth Terrace,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
451938,Molesworth Terrace,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
451938,Molesworth Terrace,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.9
451938,Molesworth Terrace,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
451938,Molesworth Terrace,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
451938,Molesworth Terrace,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
451938,Molesworth Terrace,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.57
451938,Molesworth Terrace,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.22
451938,Molesworth Terrace,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.36
451938,Molesworth Terrace,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.22
451938,Molesworth Terrace,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
451938,Molesworth Terrace,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
451938,Molesworth Terrace,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
451938,Molesworth Terrace,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
451938,Molesworth Terrace,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,24.7
451938,Molesworth Terrace,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
451938,Molesworth Terrace,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
451938,Molesworth Terrace,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
451938,Molesworth Terrace,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
451938,Molesworth Terrace,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
451938,Molesworth Terrace,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
451938,Molesworth Terrace,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
451938,Molesworth Terrace,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
451938,Molesworth Terrace,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
451938,Molesworth Terrace,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.01
451938,Molesworth Terrace,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.07
451938,Molesworth Terrace,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.64
451938,Molesworth Terrace,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
451938,Molesworth Terrace,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
451938,Molesworth Terrace,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
451938,Molesworth Terrace,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
451938,Molesworth Terrace,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
451938,Molesworth Terrace,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
451938,Molesworth Terrace,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
451938,Molesworth Terrace,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.44
451938,Molesworth Terrace,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.54
451938,Molesworth Terrace,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.87
451938,Molesworth Terrace,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
451938,Molesworth Terrace,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
451938,Molesworth Terrace,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
451938,Molesworth Terrace,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
451938,Molesworth Terrace,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
451938,Molesworth Terrace,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
451938,Molesworth Terrace,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.05
451938,Molesworth Terrace,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.08
451938,Molesworth Terrace,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.58
451938,Molesworth Terrace,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.77
451938,Molesworth Terrace,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
451938,Molesworth Terrace,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
451938,Molesworth Terrace,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
451938,Molesworth Terrace,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.8
451938,Molesworth Terrace,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,24.7
451938,Molesworth Terrace,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
451938,Molesworth Terrace,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451938,Molesworth Terrace,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
451938,Molesworth Terrace,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
451938,Molesworth Terrace,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
451938,Molesworth Terrace,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
451938,Molesworth Terrace,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
451938,Molesworth Terrace,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
451938,Molesworth Terrace,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
451938,Molesworth Terrace,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.52
451938,Molesworth Terrace,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.12
451938,Molesworth Terrace,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.63
451938,Molesworth Terrace,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
451938,Molesworth Terrace,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
451938,Molesworth Terrace,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
451938,Molesworth Terrace,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
451938,Molesworth Terrace,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
451938,Molesworth Terrace,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
451938,Molesworth Terrace,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
451938,Molesworth Terrace,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.99
451938,Molesworth Terrace,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.68
451938,Molesworth Terrace,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
