Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
451938,Molesworth Terrace,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
451938,Molesworth Terrace,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
451938,Molesworth Terrace,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
451938,Molesworth Terrace,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
451938,Molesworth Terrace,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.06
451938,Molesworth Terrace,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.89
451938,Molesworth Terrace,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.49
451938,Molesworth Terrace,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.9
451938,Molesworth Terrace,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
451938,Molesworth Terrace,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
451938,Molesworth Terrace,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
451938,Molesworth Terrace,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.9
451938,Molesworth Terrace,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,24.8
451938,Molesworth Terrace,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
451938,Molesworth Terrace,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
451938,Molesworth Terrace,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
451938,Molesworth Terrace,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
451938,Molesworth Terrace,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451938,Molesworth Terrace,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
451938,Molesworth Terrace,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
451938,Molesworth Terrace,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
451938,Molesworth Terrace,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
451938,Molesworth Terrace,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.04
451938,Molesworth Terrace,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.47
451938,Molesworth Terrace,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.58
451938,Molesworth Terrace,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
451938,Molesworth Terrace,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
451938,Molesworth Terrace,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
451938,Molesworth Terrace,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
451938,Molesworth Terrace,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
451938,Molesworth Terrace,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
451938,Molesworth Terrace,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
451938,Molesworth Terrace,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
451938,Molesworth Terrace,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.22
451938,Molesworth Terrace,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
451938,Molesworth Terrace,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
451938,Molesworth Terrace,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
451938,Molesworth Terrace,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
451938,Molesworth Terrace,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
451938,Molesworth Terrace,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
451938,Molesworth Terrace,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
451938,Molesworth Terrace,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.85
451938,Molesworth Terrace,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.44
451938,Molesworth Terrace,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.75
451938,Molesworth Terrace,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.2
451938,Molesworth Terrace,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
451938,Molesworth Terrace,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.6
451938,Molesworth Terrace,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
451938,Molesworth Terrace,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.8
451938,Molesworth Terrace,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,24.8
451938,Molesworth Terrace,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
451938,Molesworth Terrace,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
451938,Molesworth Terrace,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
451938,Molesworth Terrace,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
451938,Molesworth Terrace,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451938,Molesworth Terrace,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
451938,Molesworth Terrace,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
451938,Molesworth Terrace,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
451938,Molesworth Terrace,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
451938,Molesworth Terrace,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.99
451938,Molesworth Terrace,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.97
451938,Molesworth Terrace,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.6
451938,Molesworth Terrace,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
451938,Molesworth Terrace,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
451938,Molesworth Terrace,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
451938,Molesworth Terrace,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
451938,Molesworth Terrace,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
451938,Molesworth Terrace,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
451938,Molesworth Terrace,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
451938,Molesworth Terrace,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
451938,Molesworth Terrace,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.44
451938,Molesworth Terrace,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.63
451938,Molesworth Terrace,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
451938,Molesworth Terrace,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
451938,Molesworth Terrace,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
451938,Molesworth Terrace,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
451938,Molesworth Terrace,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
451938,Molesworth Terrace,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
451938,Molesworth Terrace,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.69
451938,Molesworth Terrace,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.06
451938,Molesworth Terrace,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.03
451938,Molesworth Terrace,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.5
451938,Molesworth Terrace,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
451938,Molesworth Terrace,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.6
451938,Molesworth Terrace,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
451938,Molesworth Terrace,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.7
451938,Molesworth Terrace,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,24.9
451938,Molesworth Terrace,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451938,Molesworth Terrace,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
451938,Molesworth Terrace,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
451938,Molesworth Terrace,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
451938,Molesworth Terrace,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
451938,Molesworth Terrace,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
451938,Molesworth Terrace,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
451938,Molesworth Terrace,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
451938,Molesworth Terrace,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
451938,Molesworth Terrace,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.37
451938,Molesworth Terrace,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.47
451938,Molesworth Terrace,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.13
451938,Molesworth Terrace,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
451938,Molesworth Terrace,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
451938,Molesworth Terrace,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
451938,Molesworth Terrace,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
451938,Molesworth Terrace,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
451938,Molesworth Terrace,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
451938,Molesworth Terrace,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.67
451938,Molesworth Terrace,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.98
451938,Molesworth Terrace,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.75
451938,Molesworth Terrace,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
451938,Molesworth Terrace,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
451938,Molesworth Terrace,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.7
451938,Molesworth Terrace,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
451938,Molesworth Terrace,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
451938,Molesworth Terrace,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
451938,Molesworth Terrace,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.59
451938,Molesworth Terrace,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.89
451938,Molesworth Terrace,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.6
451938,Molesworth Terrace,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.57
451938,Molesworth Terrace,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
451938,Molesworth Terrace,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.1
451938,Molesworth Terrace,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.1
451938,Molesworth Terrace,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.8
451938,Molesworth Terrace,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,24.9
451938,Molesworth Terrace,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
451938,Molesworth Terrace,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
451938,Molesworth Terrace,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
451938,Molesworth Terrace,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
451938,Molesworth Terrace,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
451938,Molesworth Terrace,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
451938,Molesworth Terrace,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
451938,Molesworth Terrace,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
451938,Molesworth Terrace,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
451938,Molesworth Terrace,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.56
451938,Molesworth Terrace,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.58
451938,Molesworth Terrace,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.32
451938,Molesworth Terrace,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
451938,Molesworth Terrace,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
451938,Molesworth Terrace,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
451938,Molesworth Terrace,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
451938,Molesworth Terrace,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
451938,Molesworth Terrace,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
451938,Molesworth Terrace,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
451938,Molesworth Terrace,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
451938,Molesworth Terrace,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.23
451938,Molesworth Terrace,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.77
451938,Molesworth Terrace,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
451938,Molesworth Terrace,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
451938,Molesworth Terrace,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.5
451938,Molesworth Terrace,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
451938,Molesworth Terrace,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
451938,Molesworth Terrace,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
451938,Molesworth Terrace,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.49
451938,Molesworth Terrace,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.83
451938,Molesworth Terrace,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.5
451938,Molesworth Terrace,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.34
451938,Molesworth Terrace,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
451938,Molesworth Terrace,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.6
451938,Molesworth Terrace,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.4
451938,Molesworth Terrace,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
451938,Molesworth Terrace,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,24.9
451938,Molesworth Terrace,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451938,Molesworth Terrace,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
451938,Molesworth Terrace,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
451938,Molesworth Terrace,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
451938,Molesworth Terrace,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451938,Molesworth Terrace,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
451938,Molesworth Terrace,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
451938,Molesworth Terrace,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
451938,Molesworth Terrace,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
451938,Molesworth Terrace,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.82
451938,Molesworth Terrace,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.74
451938,Molesworth Terrace,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.11
451938,Molesworth Terrace,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
451938,Molesworth Terrace,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
451938,Molesworth Terrace,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
451938,Molesworth Terrace,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
451938,Molesworth Terrace,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
451938,Molesworth Terrace,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.04
451938,Molesworth Terrace,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.27
451938,Molesworth Terrace,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.55
451938,Molesworth Terrace,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
451938,Molesworth Terrace,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
451938,Molesworth Terrace,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.9
451938,Molesworth Terrace,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
451938,Molesworth Terrace,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
451938,Molesworth Terrace,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
451938,Molesworth Terrace,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.61
451938,Molesworth Terrace,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.72
451938,Molesworth Terrace,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.16
451938,Molesworth Terrace,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.23
451938,Molesworth Terrace,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
451938,Molesworth Terrace,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.7
451938,Molesworth Terrace,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.9
451938,Molesworth Terrace,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
451938,Molesworth Terrace,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,25.0
451938,Molesworth Terrace,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451938,Molesworth Terrace,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
451938,Molesworth Terrace,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
451938,Molesworth Terrace,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
451938,Molesworth Terrace,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451938,Molesworth Terrace,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
451938,Molesworth Terrace,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
451938,Molesworth Terrace,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
451938,Molesworth Terrace,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
451938,Molesworth Terrace,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.76
451938,Molesworth Terrace,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.43
451938,Molesworth Terrace,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.78
451938,Molesworth Terrace,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
451938,Molesworth Terrace,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
451938,Molesworth Terrace,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
451938,Molesworth Terrace,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
451938,Molesworth Terrace,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
451938,Molesworth Terrace,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
451938,Molesworth Terrace,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
451938,Molesworth Terrace,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.91
451938,Molesworth Terrace,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.91
451938,Molesworth Terrace,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.12
451938,Molesworth Terrace,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
451938,Molesworth Terrace,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
451938,Molesworth Terrace,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.6
451938,Molesworth Terrace,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
451938,Molesworth Terrace,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
451938,Molesworth Terrace,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
451938,Molesworth Terrace,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.95
451938,Molesworth Terrace,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.25
451938,Molesworth Terrace,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.92
451938,Molesworth Terrace,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.7
451938,Molesworth Terrace,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
451938,Molesworth Terrace,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.9
451938,Molesworth Terrace,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.7
451938,Molesworth Terrace,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.9
451938,Molesworth Terrace,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,25.0
451938,Molesworth Terrace,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451938,Molesworth Terrace,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
451938,Molesworth Terrace,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
451938,Molesworth Terrace,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
451938,Molesworth Terrace,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451938,Molesworth Terrace,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
451938,Molesworth Terrace,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
451938,Molesworth Terrace,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
451938,Molesworth Terrace,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
451938,Molesworth Terrace,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.16
451938,Molesworth Terrace,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.84
451938,Molesworth Terrace,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.82
451938,Molesworth Terrace,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
451938,Molesworth Terrace,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
451938,Molesworth Terrace,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
451938,Molesworth Terrace,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
451938,Molesworth Terrace,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
451938,Molesworth Terrace,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
451938,Molesworth Terrace,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
451938,Molesworth Terrace,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
451938,Molesworth Terrace,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.36
451938,Molesworth Terrace,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
451938,Molesworth Terrace,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
451938,Molesworth Terrace,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
451938,Molesworth Terrace,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.9
451938,Molesworth Terrace,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
451938,Molesworth Terrace,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
451938,Molesworth Terrace,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.86
451938,Molesworth Terrace,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.71
451938,Molesworth Terrace,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.5
451938,Molesworth Terrace,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.26
451938,Molesworth Terrace,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
451938,Molesworth Terrace,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.6
451938,Molesworth Terrace,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
451938,Molesworth Terrace,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.5
451938,Molesworth Terrace,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,25.0
451938,Molesworth Terrace,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
451938,Molesworth Terrace,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
451938,Molesworth Terrace,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
451938,Molesworth Terrace,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
451938,Molesworth Terrace,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
451938,Molesworth Terrace,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
451938,Molesworth Terrace,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
451938,Molesworth Terrace,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
451938,Molesworth Terrace,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
451938,Molesworth Terrace,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.88
451938,Molesworth Terrace,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.86
451938,Molesworth Terrace,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.44
451938,Molesworth Terrace,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
451938,Molesworth Terrace,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
451938,Molesworth Terrace,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
451938,Molesworth Terrace,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
451938,Molesworth Terrace,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
451938,Molesworth Terrace,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
451938,Molesworth Terrace,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
451938,Molesworth Terrace,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
451938,Molesworth Terrace,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.09
451938,Molesworth Terrace,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451938,Molesworth Terrace,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
451938,Molesworth Terrace,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
451938,Molesworth Terrace,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.2
451938,Molesworth Terrace,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
451938,Molesworth Terrace,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
451938,Molesworth Terrace,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
451938,Molesworth Terrace,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.87
451938,Molesworth Terrace,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.27
451938,Molesworth Terrace,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.61
451938,Molesworth Terrace,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.68
451938,Molesworth Terrace,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
451938,Molesworth Terrace,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.4
451938,Molesworth Terrace,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.8
451938,Molesworth Terrace,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.3
451938,Molesworth Terrace,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,25.0
451938,Molesworth Terrace,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
451938,Molesworth Terrace,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
451938,Molesworth Terrace,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451938,Molesworth Terrace,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
451938,Molesworth Terrace,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451938,Molesworth Terrace,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
451938,Molesworth Terrace,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
451938,Molesworth Terrace,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
451938,Molesworth Terrace,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
451938,Molesworth Terrace,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.31
451938,Molesworth Terrace,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.7
451938,Molesworth Terrace,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.68
451938,Molesworth Terrace,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
451938,Molesworth Terrace,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
451938,Molesworth Terrace,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
451938,Molesworth Terrace,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
451938,Molesworth Terrace,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
451938,Molesworth Terrace,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
451938,Molesworth Terrace,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
451938,Molesworth Terrace,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
451938,Molesworth Terrace,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.4
451938,Molesworth Terrace,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.79
451938,Molesworth Terrace,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
451938,Molesworth Terrace,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
451938,Molesworth Terrace,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.6
451938,Molesworth Terrace,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
451938,Molesworth Terrace,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
451938,Molesworth Terrace,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
451938,Molesworth Terrace,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.31
451938,Molesworth Terrace,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,35.87
451938,Molesworth Terrace,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.36
451938,Molesworth Terrace,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.69
451938,Molesworth Terrace,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,74.4
451938,Molesworth Terrace,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.7
451938,Molesworth Terrace,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
451938,Molesworth Terrace,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.0
451938,Molesworth Terrace,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,25.0
451938,Molesworth Terrace,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
451938,Molesworth Terrace,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
451938,Molesworth Terrace,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
451938,Molesworth Terrace,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
451938,Molesworth Terrace,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
451938,Molesworth Terrace,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
451938,Molesworth Terrace,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
451938,Molesworth Terrace,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
451938,Molesworth Terrace,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
451938,Molesworth Terrace,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.88
451938,Molesworth Terrace,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.75
451938,Molesworth Terrace,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.47
451938,Molesworth Terrace,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
451938,Molesworth Terrace,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
451938,Molesworth Terrace,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
451938,Molesworth Terrace,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
451938,Molesworth Terrace,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
451938,Molesworth Terrace,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
451938,Molesworth Terrace,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
451938,Molesworth Terrace,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
451938,Molesworth Terrace,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.77
451938,Molesworth Terrace,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.14
451938,Molesworth Terrace,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
451938,Molesworth Terrace,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
451938,Molesworth Terrace,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
451938,Molesworth Terrace,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
451938,Molesworth Terrace,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
451938,Molesworth Terrace,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
451938,Molesworth Terrace,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.44
451938,Molesworth Terrace,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.35
451938,Molesworth Terrace,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.62
451938,Molesworth Terrace,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.0
451938,Molesworth Terrace,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
451938,Molesworth Terrace,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.0
451938,Molesworth Terrace,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.7
451938,Molesworth Terrace,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.9
451938,Molesworth Terrace,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,25.0
451938,Molesworth Terrace,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451938,Molesworth Terrace,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
451938,Molesworth Terrace,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
451938,Molesworth Terrace,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
451938,Molesworth Terrace,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451938,Molesworth Terrace,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
451938,Molesworth Terrace,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
451938,Molesworth Terrace,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
451938,Molesworth Terrace,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
451938,Molesworth Terrace,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.96
451938,Molesworth Terrace,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.39
451938,Molesworth Terrace,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.14
451938,Molesworth Terrace,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
451938,Molesworth Terrace,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
451938,Molesworth Terrace,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
451938,Molesworth Terrace,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
451938,Molesworth Terrace,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
451938,Molesworth Terrace,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
451938,Molesworth Terrace,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
451938,Molesworth Terrace,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.45
451938,Molesworth Terrace,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.16
451938,Molesworth Terrace,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.4
451938,Molesworth Terrace,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
451938,Molesworth Terrace,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
451938,Molesworth Terrace,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.5
451938,Molesworth Terrace,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
451938,Molesworth Terrace,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
451938,Molesworth Terrace,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
451938,Molesworth Terrace,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
451938,Molesworth Terrace,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.98
451938,Molesworth Terrace,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.48
451938,Molesworth Terrace,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.39
451938,Molesworth Terrace,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
451938,Molesworth Terrace,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.9
451938,Molesworth Terrace,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.2
451938,Molesworth Terrace,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.2
451938,Molesworth Terrace,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,25.0
451938,Molesworth Terrace,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
451938,Molesworth Terrace,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
451938,Molesworth Terrace,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
451938,Molesworth Terrace,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
451938,Molesworth Terrace,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451938,Molesworth Terrace,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
451938,Molesworth Terrace,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
451938,Molesworth Terrace,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
451938,Molesworth Terrace,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
451938,Molesworth Terrace,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.43
451938,Molesworth Terrace,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.64
451938,Molesworth Terrace,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.79
451938,Molesworth Terrace,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
451938,Molesworth Terrace,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
451938,Molesworth Terrace,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
451938,Molesworth Terrace,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
451938,Molesworth Terrace,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
451938,Molesworth Terrace,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
451938,Molesworth Terrace,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
451938,Molesworth Terrace,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.03
451938,Molesworth Terrace,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.09
451938,Molesworth Terrace,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
451938,Molesworth Terrace,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
451938,Molesworth Terrace,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
451938,Molesworth Terrace,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.9
451938,Molesworth Terrace,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
451938,Molesworth Terrace,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
451938,Molesworth Terrace,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
451938,Molesworth Terrace,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.5
451938,Molesworth Terrace,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.84
451938,Molesworth Terrace,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,39.78
451938,Molesworth Terrace,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
451938,Molesworth Terrace,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.1
451938,Molesworth Terrace,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.2
451938,Molesworth Terrace,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.2
451938,Molesworth Terrace,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,25.1
451938,Molesworth Terrace,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
451938,Molesworth Terrace,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
451938,Molesworth Terrace,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
451938,Molesworth Terrace,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
451938,Molesworth Terrace,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451938,Molesworth Terrace,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
451938,Molesworth Terrace,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
451938,Molesworth Terrace,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
451938,Molesworth Terrace,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
451938,Molesworth Terrace,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.98
451938,Molesworth Terrace,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.86
451938,Molesworth Terrace,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.87
451938,Molesworth Terrace,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
451938,Molesworth Terrace,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
451938,Molesworth Terrace,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
451938,Molesworth Terrace,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
451938,Molesworth Terrace,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
451938,Molesworth Terrace,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
451938,Molesworth Terrace,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
451938,Molesworth Terrace,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.87
451938,Molesworth Terrace,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.24
451938,Molesworth Terrace,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.34
451938,Molesworth Terrace,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
451938,Molesworth Terrace,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
451938,Molesworth Terrace,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
451938,Molesworth Terrace,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
451938,Molesworth Terrace,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.89
451938,Molesworth Terrace,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
451938,Molesworth Terrace,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
451938,Molesworth Terrace,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.62
451938,Molesworth Terrace,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.52
451938,Molesworth Terrace,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,37.76
451938,Molesworth Terrace,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
451938,Molesworth Terrace,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.1
451938,Molesworth Terrace,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.6
451938,Molesworth Terrace,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.2
451938,Molesworth Terrace,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,25.0
451938,Molesworth Terrace,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
451938,Molesworth Terrace,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
451938,Molesworth Terrace,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
451938,Molesworth Terrace,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
451938,Molesworth Terrace,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451938,Molesworth Terrace,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
451938,Molesworth Terrace,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
451938,Molesworth Terrace,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
451938,Molesworth Terrace,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
451938,Molesworth Terrace,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.49
451938,Molesworth Terrace,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.76
451938,Molesworth Terrace,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.09
451938,Molesworth Terrace,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
451938,Molesworth Terrace,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
451938,Molesworth Terrace,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
451938,Molesworth Terrace,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
451938,Molesworth Terrace,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
451938,Molesworth Terrace,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
451938,Molesworth Terrace,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.1
451938,Molesworth Terrace,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.32
451938,Molesworth Terrace,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.57
451938,Molesworth Terrace,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
451938,Molesworth Terrace,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
451938,Molesworth Terrace,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.6
451938,Molesworth Terrace,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
451938,Molesworth Terrace,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
451938,Molesworth Terrace,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
