Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.42
451938,Molesworth Terrace,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.28
451938,Molesworth Terrace,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.82
451938,Molesworth Terrace,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.75
451938,Molesworth Terrace,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
451938,Molesworth Terrace,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.9
451938,Molesworth Terrace,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.0
451938,Molesworth Terrace,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.5
451938,Molesworth Terrace,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,25.0
451938,Molesworth Terrace,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
451938,Molesworth Terrace,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
451938,Molesworth Terrace,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
451938,Molesworth Terrace,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
451938,Molesworth Terrace,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451938,Molesworth Terrace,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
451938,Molesworth Terrace,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
451938,Molesworth Terrace,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
451938,Molesworth Terrace,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
451938,Molesworth Terrace,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.38
451938,Molesworth Terrace,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.14
451938,Molesworth Terrace,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.32
451938,Molesworth Terrace,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
451938,Molesworth Terrace,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
451938,Molesworth Terrace,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
451938,Molesworth Terrace,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
451938,Molesworth Terrace,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
451938,Molesworth Terrace,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
451938,Molesworth Terrace,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
451938,Molesworth Terrace,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.1
451938,Molesworth Terrace,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.47
451938,Molesworth Terrace,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
451938,Molesworth Terrace,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
451938,Molesworth Terrace,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.9
451938,Molesworth Terrace,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
451938,Molesworth Terrace,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
451938,Molesworth Terrace,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
451938,Molesworth Terrace,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.37
451938,Molesworth Terrace,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.89
451938,Molesworth Terrace,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.07
451938,Molesworth Terrace,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.72
451938,Molesworth Terrace,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
451938,Molesworth Terrace,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.6
451938,Molesworth Terrace,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.2
451938,Molesworth Terrace,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.7
451938,Molesworth Terrace,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,25.0
451938,Molesworth Terrace,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
451938,Molesworth Terrace,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
451938,Molesworth Terrace,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
451938,Molesworth Terrace,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
451938,Molesworth Terrace,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451938,Molesworth Terrace,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
451938,Molesworth Terrace,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
451938,Molesworth Terrace,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
451938,Molesworth Terrace,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
451938,Molesworth Terrace,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.62
451938,Molesworth Terrace,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.17
451938,Molesworth Terrace,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.19
451938,Molesworth Terrace,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
451938,Molesworth Terrace,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
451938,Molesworth Terrace,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
451938,Molesworth Terrace,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
451938,Molesworth Terrace,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
451938,Molesworth Terrace,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
451938,Molesworth Terrace,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
451938,Molesworth Terrace,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
451938,Molesworth Terrace,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.88
451938,Molesworth Terrace,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.94
451938,Molesworth Terrace,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
451938,Molesworth Terrace,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
451938,Molesworth Terrace,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
451938,Molesworth Terrace,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
451938,Molesworth Terrace,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
451938,Molesworth Terrace,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
451938,Molesworth Terrace,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.54
451938,Molesworth Terrace,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.25
451938,Molesworth Terrace,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.16
451938,Molesworth Terrace,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.48
451938,Molesworth Terrace,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
451938,Molesworth Terrace,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.7
451938,Molesworth Terrace,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.3
451938,Molesworth Terrace,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.8
451938,Molesworth Terrace,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,25.0
451938,Molesworth Terrace,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
451938,Molesworth Terrace,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
451938,Molesworth Terrace,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
451938,Molesworth Terrace,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
451938,Molesworth Terrace,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451938,Molesworth Terrace,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
451938,Molesworth Terrace,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
451938,Molesworth Terrace,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
451938,Molesworth Terrace,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
451938,Molesworth Terrace,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.71
451938,Molesworth Terrace,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.04
451938,Molesworth Terrace,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.42
451938,Molesworth Terrace,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
451938,Molesworth Terrace,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
451938,Molesworth Terrace,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
451938,Molesworth Terrace,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
451938,Molesworth Terrace,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
451938,Molesworth Terrace,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
451938,Molesworth Terrace,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
451938,Molesworth Terrace,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.01
451938,Molesworth Terrace,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.21
451938,Molesworth Terrace,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.78
451938,Molesworth Terrace,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
451938,Molesworth Terrace,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
451938,Molesworth Terrace,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.8
451938,Molesworth Terrace,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
451938,Molesworth Terrace,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
451938,Molesworth Terrace,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
451938,Molesworth Terrace,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.54
451938,Molesworth Terrace,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,39.0
451938,Molesworth Terrace,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.33
451938,Molesworth Terrace,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.99
451938,Molesworth Terrace,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.5
451938,Molesworth Terrace,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.7
451938,Molesworth Terrace,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.3
451938,Molesworth Terrace,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.5
451938,Molesworth Terrace,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,24.9
451938,Molesworth Terrace,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
451938,Molesworth Terrace,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
451938,Molesworth Terrace,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
451938,Molesworth Terrace,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
451938,Molesworth Terrace,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451938,Molesworth Terrace,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
451938,Molesworth Terrace,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
451938,Molesworth Terrace,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
451938,Molesworth Terrace,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
451938,Molesworth Terrace,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.02
451938,Molesworth Terrace,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.53
451938,Molesworth Terrace,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.76
451938,Molesworth Terrace,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
451938,Molesworth Terrace,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
451938,Molesworth Terrace,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
451938,Molesworth Terrace,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
451938,Molesworth Terrace,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
451938,Molesworth Terrace,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
451938,Molesworth Terrace,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
451938,Molesworth Terrace,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.32
451938,Molesworth Terrace,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.84
451938,Molesworth Terrace,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
451938,Molesworth Terrace,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
451938,Molesworth Terrace,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
451938,Molesworth Terrace,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
451938,Molesworth Terrace,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
451938,Molesworth Terrace,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
451938,Molesworth Terrace,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.82
451938,Molesworth Terrace,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,48.46
451938,Molesworth Terrace,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.77
451938,Molesworth Terrace,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,34.69
451938,Molesworth Terrace,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,90.8
451938,Molesworth Terrace,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,200.2
451938,Molesworth Terrace,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.4
451938,Molesworth Terrace,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.9
451938,Molesworth Terrace,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,24.9
451938,Molesworth Terrace,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
451938,Molesworth Terrace,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
451938,Molesworth Terrace,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
451938,Molesworth Terrace,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
451938,Molesworth Terrace,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451938,Molesworth Terrace,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
451938,Molesworth Terrace,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
451938,Molesworth Terrace,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
451938,Molesworth Terrace,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
451938,Molesworth Terrace,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.05
451938,Molesworth Terrace,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.09
451938,Molesworth Terrace,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.52
451938,Molesworth Terrace,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
451938,Molesworth Terrace,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
451938,Molesworth Terrace,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
451938,Molesworth Terrace,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
451938,Molesworth Terrace,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
451938,Molesworth Terrace,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
451938,Molesworth Terrace,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
451938,Molesworth Terrace,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.18
451938,Molesworth Terrace,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.33
451938,Molesworth Terrace,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.07
451938,Molesworth Terrace,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
451938,Molesworth Terrace,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
451938,Molesworth Terrace,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
451938,Molesworth Terrace,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
451938,Molesworth Terrace,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
451938,Molesworth Terrace,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
451938,Molesworth Terrace,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.58
451938,Molesworth Terrace,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,36.63
451938,Molesworth Terrace,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.33
451938,Molesworth Terrace,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,45.67
451938,Molesworth Terrace,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,80.9
451938,Molesworth Terrace,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.3
451938,Molesworth Terrace,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.9
451938,Molesworth Terrace,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,189.8
451938,Molesworth Terrace,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,24.8
451938,Molesworth Terrace,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
451938,Molesworth Terrace,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
451938,Molesworth Terrace,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
451938,Molesworth Terrace,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
451938,Molesworth Terrace,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451938,Molesworth Terrace,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
451938,Molesworth Terrace,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
451938,Molesworth Terrace,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
451938,Molesworth Terrace,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
451938,Molesworth Terrace,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.81
451938,Molesworth Terrace,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.65
451938,Molesworth Terrace,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.74
451938,Molesworth Terrace,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
451938,Molesworth Terrace,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
451938,Molesworth Terrace,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
451938,Molesworth Terrace,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
451938,Molesworth Terrace,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
451938,Molesworth Terrace,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
451938,Molesworth Terrace,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451938,Molesworth Terrace,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
451938,Molesworth Terrace,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.19
451938,Molesworth Terrace,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.04
451938,Molesworth Terrace,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
451938,Molesworth Terrace,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
451938,Molesworth Terrace,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
451938,Molesworth Terrace,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
451938,Molesworth Terrace,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
451938,Molesworth Terrace,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
451938,Molesworth Terrace,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.27
451938,Molesworth Terrace,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,39.85
451938,Molesworth Terrace,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.3
451938,Molesworth Terrace,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,41.07
451938,Molesworth Terrace,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,86.0
451938,Molesworth Terrace,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.6
451938,Molesworth Terrace,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.0
451938,Molesworth Terrace,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.5
451938,Molesworth Terrace,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,24.7
451938,Molesworth Terrace,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
451938,Molesworth Terrace,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
451938,Molesworth Terrace,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
451938,Molesworth Terrace,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
451938,Molesworth Terrace,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451938,Molesworth Terrace,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
451938,Molesworth Terrace,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
451938,Molesworth Terrace,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
451938,Molesworth Terrace,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
451938,Molesworth Terrace,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.16
451938,Molesworth Terrace,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.49
451938,Molesworth Terrace,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.11
451938,Molesworth Terrace,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
451938,Molesworth Terrace,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
451938,Molesworth Terrace,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
451938,Molesworth Terrace,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
451938,Molesworth Terrace,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
451938,Molesworth Terrace,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
451938,Molesworth Terrace,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
451938,Molesworth Terrace,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.94
451938,Molesworth Terrace,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.78
451938,Molesworth Terrace,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
451938,Molesworth Terrace,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
451938,Molesworth Terrace,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
451938,Molesworth Terrace,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.9
451938,Molesworth Terrace,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
451938,Molesworth Terrace,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
451938,Molesworth Terrace,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
451938,Molesworth Terrace,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.87
451938,Molesworth Terrace,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,48.21
451938,Molesworth Terrace,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.4
451938,Molesworth Terrace,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,43.85
451938,Molesworth Terrace,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,93.9
451938,Molesworth Terrace,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,201.8
451938,Molesworth Terrace,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.9
451938,Molesworth Terrace,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,186.6
451938,Molesworth Terrace,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,24.6
451938,Molesworth Terrace,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
451938,Molesworth Terrace,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
451938,Molesworth Terrace,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
451938,Molesworth Terrace,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
451938,Molesworth Terrace,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
451938,Molesworth Terrace,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
451938,Molesworth Terrace,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
451938,Molesworth Terrace,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
451938,Molesworth Terrace,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
451938,Molesworth Terrace,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.15
451938,Molesworth Terrace,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.18
451938,Molesworth Terrace,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.7
451938,Molesworth Terrace,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
451938,Molesworth Terrace,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
451938,Molesworth Terrace,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
451938,Molesworth Terrace,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
451938,Molesworth Terrace,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
451938,Molesworth Terrace,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
451938,Molesworth Terrace,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
451938,Molesworth Terrace,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.35
451938,Molesworth Terrace,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.67
451938,Molesworth Terrace,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.71
451938,Molesworth Terrace,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
451938,Molesworth Terrace,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
451938,Molesworth Terrace,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
451938,Molesworth Terrace,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
451938,Molesworth Terrace,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
451938,Molesworth Terrace,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
451938,Molesworth Terrace,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.32
451938,Molesworth Terrace,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,50.81
451938,Molesworth Terrace,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.04
451938,Molesworth Terrace,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,46.25
451938,Molesworth Terrace,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,112.8
451938,Molesworth Terrace,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,211.0
451938,Molesworth Terrace,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.0
451938,Molesworth Terrace,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,196.1
451938,Molesworth Terrace,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,24.6
451938,Molesworth Terrace,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
451938,Molesworth Terrace,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
451938,Molesworth Terrace,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
451938,Molesworth Terrace,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
451938,Molesworth Terrace,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
451938,Molesworth Terrace,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
451938,Molesworth Terrace,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
451938,Molesworth Terrace,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
451938,Molesworth Terrace,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
451938,Molesworth Terrace,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.16
451938,Molesworth Terrace,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.71
451938,Molesworth Terrace,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.95
451938,Molesworth Terrace,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
451938,Molesworth Terrace,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
451938,Molesworth Terrace,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
451938,Molesworth Terrace,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
451938,Molesworth Terrace,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
451938,Molesworth Terrace,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
451938,Molesworth Terrace,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
451938,Molesworth Terrace,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.69
451938,Molesworth Terrace,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.15
451938,Molesworth Terrace,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.16
451938,Molesworth Terrace,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
451938,Molesworth Terrace,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
451938,Molesworth Terrace,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.9
451938,Molesworth Terrace,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
451938,Molesworth Terrace,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
451938,Molesworth Terrace,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
451938,Molesworth Terrace,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
451938,Molesworth Terrace,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,38.3
451938,Molesworth Terrace,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,34.02
451938,Molesworth Terrace,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,38.08
451938,Molesworth Terrace,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
451938,Molesworth Terrace,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.5
451938,Molesworth Terrace,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.6
451938,Molesworth Terrace,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.7
451938,Molesworth Terrace,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,24.5
451938,Molesworth Terrace,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
451938,Molesworth Terrace,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
451938,Molesworth Terrace,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
451938,Molesworth Terrace,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
451938,Molesworth Terrace,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
451938,Molesworth Terrace,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
451938,Molesworth Terrace,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
451938,Molesworth Terrace,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
451938,Molesworth Terrace,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
451938,Molesworth Terrace,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.99
451938,Molesworth Terrace,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.17
451938,Molesworth Terrace,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.24
451938,Molesworth Terrace,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
451938,Molesworth Terrace,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
451938,Molesworth Terrace,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
451938,Molesworth Terrace,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
451938,Molesworth Terrace,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
451938,Molesworth Terrace,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
451938,Molesworth Terrace,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
451938,Molesworth Terrace,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.74
451938,Molesworth Terrace,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.94
451938,Molesworth Terrace,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.49
451938,Molesworth Terrace,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
451938,Molesworth Terrace,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
451938,Molesworth Terrace,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
451938,Molesworth Terrace,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
451938,Molesworth Terrace,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
451938,Molesworth Terrace,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
451938,Molesworth Terrace,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
451938,Molesworth Terrace,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.04
451938,Molesworth Terrace,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,32.53
451938,Molesworth Terrace,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,36.78
451938,Molesworth Terrace,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
451938,Molesworth Terrace,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.9
451938,Molesworth Terrace,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.9
451938,Molesworth Terrace,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.1
451938,Molesworth Terrace,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,24.5
451938,Molesworth Terrace,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
451938,Molesworth Terrace,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
451938,Molesworth Terrace,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
451938,Molesworth Terrace,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
451938,Molesworth Terrace,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
451938,Molesworth Terrace,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
451938,Molesworth Terrace,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
451938,Molesworth Terrace,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
451938,Molesworth Terrace,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
451938,Molesworth Terrace,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.78
451938,Molesworth Terrace,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.47
451938,Molesworth Terrace,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.27
451938,Molesworth Terrace,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
451938,Molesworth Terrace,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
451938,Molesworth Terrace,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
451938,Molesworth Terrace,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
451938,Molesworth Terrace,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
451938,Molesworth Terrace,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
451938,Molesworth Terrace,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.76
451938,Molesworth Terrace,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.47
451938,Molesworth Terrace,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
451938,Molesworth Terrace,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
451938,Molesworth Terrace,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
451938,Molesworth Terrace,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.8
451938,Molesworth Terrace,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
451938,Molesworth Terrace,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
451938,Molesworth Terrace,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.07
451938,Molesworth Terrace,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.06
451938,Molesworth Terrace,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.45
451938,Molesworth Terrace,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.97
451938,Molesworth Terrace,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
451938,Molesworth Terrace,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.4
451938,Molesworth Terrace,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.4
451938,Molesworth Terrace,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.7
451938,Molesworth Terrace,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,24.4
451938,Molesworth Terrace,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
451938,Molesworth Terrace,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
451938,Molesworth Terrace,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
451938,Molesworth Terrace,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
451938,Molesworth Terrace,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451938,Molesworth Terrace,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
451938,Molesworth Terrace,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
451938,Molesworth Terrace,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
451938,Molesworth Terrace,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
451938,Molesworth Terrace,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.83
451938,Molesworth Terrace,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.91
451938,Molesworth Terrace,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.98
451938,Molesworth Terrace,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
451938,Molesworth Terrace,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
451938,Molesworth Terrace,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
451938,Molesworth Terrace,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
451938,Molesworth Terrace,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
451938,Molesworth Terrace,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
451938,Molesworth Terrace,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
451938,Molesworth Terrace,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.32
451938,Molesworth Terrace,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.21
451938,Molesworth Terrace,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.99
451938,Molesworth Terrace,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
451938,Molesworth Terrace,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
451938,Molesworth Terrace,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
451938,Molesworth Terrace,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
451938,Molesworth Terrace,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
451938,Molesworth Terrace,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
451938,Molesworth Terrace,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.53
451938,Molesworth Terrace,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.38
451938,Molesworth Terrace,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.33
451938,Molesworth Terrace,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.29
451938,Molesworth Terrace,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
451938,Molesworth Terrace,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.0
451938,Molesworth Terrace,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.9
451938,Molesworth Terrace,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.6
451938,Molesworth Terrace,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,24.4
451938,Molesworth Terrace,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
451938,Molesworth Terrace,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
451938,Molesworth Terrace,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
451938,Molesworth Terrace,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
451938,Molesworth Terrace,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
451938,Molesworth Terrace,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
451938,Molesworth Terrace,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
451938,Molesworth Terrace,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
451938,Molesworth Terrace,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
451938,Molesworth Terrace,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.7
451938,Molesworth Terrace,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.54
451938,Molesworth Terrace,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.28
451938,Molesworth Terrace,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
451938,Molesworth Terrace,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
451938,Molesworth Terrace,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
451938,Molesworth Terrace,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
451938,Molesworth Terrace,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
451938,Molesworth Terrace,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
451938,Molesworth Terrace,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
451938,Molesworth Terrace,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.24
451938,Molesworth Terrace,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.07
451938,Molesworth Terrace,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
451938,Molesworth Terrace,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
451938,Molesworth Terrace,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
451938,Molesworth Terrace,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.0
451938,Molesworth Terrace,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
451938,Molesworth Terrace,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
451938,Molesworth Terrace,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
451938,Molesworth Terrace,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.84
451938,Molesworth Terrace,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.66
451938,Molesworth Terrace,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.83
451938,Molesworth Terrace,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,35.05
451938,Molesworth Terrace,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
451938,Molesworth Terrace,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.0
451938,Molesworth Terrace,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.2
451938,Molesworth Terrace,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.0
451938,Molesworth Terrace,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,24.3
451938,Molesworth Terrace,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
451938,Molesworth Terrace,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
451938,Molesworth Terrace,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
451938,Molesworth Terrace,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
451938,Molesworth Terrace,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
451938,Molesworth Terrace,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
451938,Molesworth Terrace,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
451938,Molesworth Terrace,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
451938,Molesworth Terrace,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
451938,Molesworth Terrace,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.9
451938,Molesworth Terrace,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.91
451938,Molesworth Terrace,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.49
451938,Molesworth Terrace,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
451938,Molesworth Terrace,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
451938,Molesworth Terrace,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
451938,Molesworth Terrace,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
451938,Molesworth Terrace,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
451938,Molesworth Terrace,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
451938,Molesworth Terrace,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.36
451938,Molesworth Terrace,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.36
451938,Molesworth Terrace,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.92
451938,Molesworth Terrace,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
451938,Molesworth Terrace,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
451938,Molesworth Terrace,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.5
451938,Molesworth Terrace,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
451938,Molesworth Terrace,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
451938,Molesworth Terrace,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
451938,Molesworth Terrace,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.62
451938,Molesworth Terrace,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,46.23
451938,Molesworth Terrace,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.2
451938,Molesworth Terrace,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,35.67
451938,Molesworth Terrace,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.7
